﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
EMIDS,Berkswell 132kV,Berkswell 132kV,BESW1_RES1,Unchanged,132,0.002134502,0.038261584,32.33078326,37.99030871,20.52676106,24.66328264,80,47,31.5,18.4
EMIDS,Berkswell 132kV,Berkswell 132kV,COVC1_MAIN1,Unchanged,132,0.007354713,0.054218211,20.42156296,23.03845809,11.1891532,13.89704746,-,-,-,"-
"
EMIDS,Berkswell 132kV,Berkswell 132kV,COVS1_MAIN1,Unchanged,132,0.013435463,0.053098293,17.59516929,14.35928065,8.844960827,7.839497682,62.5,-,31.5,"-
"
EMIDS,Berkswell 132kV,Berkswell 132kV,COVW1_MAIN4,Unchanged,132,0.003565101,0.041443588,28.51397472,32.03976941,16.06018513,18.33330114,50,-,20,"-
"
EMIDS,Berkswell 132kV,Berkswell 132kV,HARB1_MAIN4,Unchanged,132,0.014812587,0.07051384,14.24176845,14.33463659,7.036272288,7.795711917,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Berkswell 132kV,WARW1_MAIN2,Unchanged,132,0.004826128,0.046318277,25.2619182,29.74943939,12.84711056,16.38650643,50,45.9,20,18.4
EMIDS,Berkswell 132kV,Coventry Central,COUG3_#3H5,Unchanged,33,0.017684439,0.147875512,31.37046041,2.676504247,13.73753649,1.853027938,32.8,-,13.1,-
EMIDS,Berkswell 132kV,Coventry Central,COVC3_MAIN2,Unchanged,33,0.006304293,0.132861075,39.16731621,2.885492346,21.31866672,1.998187494,39,-,31.5,"-
"
EMIDS,Berkswell 132kV,Coventry Central,COXS3_1H3,Unchanged,33,0.012725397,0.145250231,33.41472493,2.800575216,15.3931569,1.939330644,32.8,-,13.1,-
EMIDS,Berkswell 132kV,Coventry Central,SANL3_3L3,Unchanged,33,0.008650564,0.13578099,37.29307323,2.835333835,18.59409479,1.963380567,32.8,-,13.1,-
EMIDS,Berkswell 132kV,Coventry South,COVS3_MAIN2,Unchanged,33,0.006343934,0.113595108,44.38884564,4.17368154,25.11812885,3.434209479,62.5,-,25,"-
"
EMIDS,Berkswell 132kV,Coventry South 33kV,WARU3_MAIN2,Unchanged,33,0.017556697,0.123095267,36.08488248,3.702309663,15.73938805,1.98311579,-,-,-,-
EMIDS,Berkswell 132kV,Coventry West,COVW3_MAIN2,Unchanged,33,0.006790642,0.150749529,33.60079565,3.821401566,19.68896863,2.619931791,62.5,-,25,"-
"
EMIDS,Berkswell 132kV,Coventry West,HAWL3_1L3,Unchanged,33,0.121296908,0.350366119,9.91857192,2.654535978,4.895817377,1.756550636,-,-,-,-
EMIDS,Berkswell 132kV,Coventry West,KENI3_1S&,Unchanged,33,0.086305008,0.252977239,13.5951837,2.41168809,6.726388627,1.586567623,-,-,-,-
EMIDS,Berkswell 132kV,Harbury,93ZHBC22,Unchanged,33,0.077824344,0.257388453,14.0583048,2.548119867,6.81126687,1.38766136,-,-,-,-
EMIDS,Berkswell 132kV,Harbury,93ZHBE9,Unchanged,33,0.036531965,0.219896854,19.43887449,2.787002355,8.548779564,1.729252522,-,-,-,-
EMIDS,Berkswell 132kV,Harbury,HARB3_#1T0,Unchanged,33,0.012108448,0.176485467,27.97251041,3.039489338,13.80857209,2.436254831,62.5,-,31.5,"-
"
EMIDS,Berkswell 132kV,Harbury,WSST3_1L5,Unchanged,33,0.031832114,0.146290848,27.65932781,2.951878737,12.41796146,2.010001883,80,-,31.5,-
EMIDS,Berkswell 132kV,Warwick 33,WARW3_#9L5,Unchanged,33,0.008727342,0.123504973,40.82437648,3.331499067,20.19645003,2.265664862,50,-,20,"-
"
EMIDS,Berkswell 132kV,Warwick 33kV,BANR3_1L4,Unchanged,33,0.092639325,0.224465084,14.28027902,2.619382976,7.429213045,1.749253995,62.5,-,25,-
EMIDS,Berkswell 132kV,Warwick 33kV,CAMH3_MAIN1,Unchanged,33,0.072423699,0.167248049,19.03944946,2.635859655,9.909092455,1.795163181,32.8,-,13.1,-
EMIDS,Berkswell 132kV,Warwick 33kV,CLAV3_1S&,Unchanged,33,0.171078088,0.326519639,8.940515839,2.056539506,4.822773131,1.375107565,-,-,-,-
EMIDS,Berkswell 132kV,Warwick 33kV,LKHD3_2L3,Unchanged,33,0.041806789,0.150211794,24.92842942,2.848617746,11.75692934,1.938776886,62.5,-,20,-
EMIDS,Berkswell 132kV,Coventry Central,COUG5_1T0,Unchanged,11,0.040082854,0.747485102,20.46575493,2.675620666,10.59818784,1.851361352,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Coventry South,HLRD5_BB_1,Unchanged,11,0.042283525,0.667872501,22.36465326,1.430150868,11.28752014,0.99119191,46.9,-,18.4,-
EMIDS,Berkswell 132kV,Coventry South,WARU5_BB_1,Unchanged,11,0.060054503,0.498428355,29.73907034,2.5240132,15.52585542,1.749169878,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Coventry West,JABL5_BB_1,Unchanged,11,0.112651417,0.849312826,15.91074808,2.71048277,6.88702672,1.875200407,21.87,-,8.75,"-
"
EMIDS,Berkswell 132kV,Coventry West,TRRA5_1T0,Unchanged,11,0.043910539,0.60557464,24.31063975,3.662269508,11.76722265,2.534420884,32.8,-,13.12,-
EMIDS,Berkswell 132kV,Harbury,GAYD5_2T0,Unchanged,11,0.083171667,0.629734276,21.64039545,2.7899349,9.34638027,1.931687863,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Harbury,HARB5_1T0,Unchanged,11,0.036966546,0.733985548,20.40682367,2.777338957,10.93020153,1.922929083,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Harbury,JLRG5_BB_2,Unchanged,11,0.047969328,0.551628089,25.95667258,2.822489212,12.03970321,1.955406642,62.5,-,25,-
EMIDS,Berkswell 132kV,Harbury,SOTH5_1T0,Unchanged,11,0.108329672,0.874372114,15.83448935,1.055989287,6.863284336,0.731713215,80,-,31.5,"-
"
EMIDS,Berkswell 132kV,Harbury,WEHR5_BB_1_2,Unchanged,11,0.103544453,0.808257646,15.99200763,2.121730907,7.20531976,1.470468349,62.5,-,25,-
EMIDS,Berkswell 132kV,Warwick 33,BANR5_1T0,Unchanged,11,0.08526445,0.678423648,20.35547923,2.0201729,9.134627753,1.398865222,78.7,-,31.5,"-
"
EMIDS,Berkswell 132kV,Warwick 33,CAMH5_2T0,Unchanged,11,0.058303285,0.615828448,23.0857709,2.050811509,10.41614448,1.420555282,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Warwick 33,CLAV55J,Unchanged,11,0.155873503,0.722754257,17.33316845,1.970765973,7.51239386,1.363075276,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Warwick 33,KENI5_BB_1,Unchanged,11,0.074951056,0.47873488,27.71178768,2.038680611,11.77809316,1.411822354,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Warwick 33,LKHD5_1T0,Unchanged,11,0.047083202,0.487664268,28.59811668,2.103307058,13.11758964,1.457517183,32.8,-,13.12,-
EMIDS,Berkswell 132kV,Warwick 33,PRIN5_1T0,Unchanged,11,0.319234201,1.498229954,8.117037257,1.308052517,3.585617389,0.904482801,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Warwick 33,TOFD5_1T0,Unchanged,11,0.066452083,0.751499967,18.21129699,2.746533993,8.593091802,1.902646512,62.5,-,25,-
EMIDS,Berkswell 132kV,Warwick 33,WSST5_2T0,Unchanged,11,0.046579944,0.652962316,23.46513976,1.997408734,10.956213,1.382202251,32.8,-,13.12,-
EMIDS,Berkswell 132kV,Coventry Central,COUG7_3T0,Unchanged,6.6,0.061643189,0.811729836,29.35258662,1.144001718,14.1679827,0.793013956,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Coventry Central,COUR7_1T0,Unchanged,6.6,0.037024853,0.767688114,32.04048145,2.850106528,17.65075897,1.975309919,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Coventry Central,COXS7_1T0,Unchanged,6.6,0.034076874,0.621654188,40.07648568,2.261074367,20.96771272,1.567153184,32.8,-,13.1,"-
"
EMIDS,Berkswell 132kV,Coventry Central,DUNP7_1T0,Unchanged,6.6,0.050007143,0.612022426,38.4957681,2.85859753,18.23468512,1.981133643,32.8,-,13.1,-
EMIDS,Berkswell 132kV,Coventry Central,HOLN7_1T0,Unchanged,6.6,0.027572213,0.602105447,43.530928,2.79505506,23.49668092,1.936429262,62.5,-,25,-
EMIDS,Berkswell 132kV,Coventry Central,SANL7_2T0,Unchanged,6.6,0.029990467,0.499827122,50.12042123,2.160918009,25.33313914,1.49770458,32.8,-,13.1,-
EMIDS,Berkswell 132kV,Coventry South,SPOS7_BB_1,Unchanged,6.6,0.040797461,0.539350593,44.82231681,2.856811838,21.73879623,1.980096262,46,-,18.4,-
EMIDS,Berkswell 132kV,Coventry West,COVW7_1T0,Unchanged,6.6,0.035990658,0.788569703,32.15918293,2.811903516,17.86789176,1.948606279,32.5,-,13.2,-
EMIDS,Berkswell 132kV,Coventry West,HAWL7_BB_1,Unchanged,6.6,0.11794446,0.714177296,29.12318002,2.265947452,12.92787338,1.570348683,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,BICF1_RES2,Unchanged,132,0.002097947,0.036118047,33.0794126,39.42338502,23.66101712,26.99013889,62.5,100,25,30
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,GRTH1_#110,Unchanged,132,0.020153275,0.082271714,11.45447432,10.94191929,5.977389078,6.325699957,80,-,31.5,"-
"
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,MMAR1_203,Unchanged,132,0.019872915,0.097649542,10.22049868,12.43399207,5.230844893,6.864638315,27.3,-,10.9,"-
"
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SKEG1_MAIN1,Unchanged,132,0.018606703,0.094797431,10.62962669,12.50710985,5.506680785,6.945672041,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Bicker Fen 132kV,SLEA1_MAIN1,Unchanged,132,0.015446369,0.07042772,13.76903421,13.56373545,7.147300522,7.686228956,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Grantham,EASN3_1L9,Unchanged,33,0.054431061,0.258868682,14.9474108,2.743137148,6.794043316,1.582396452,-,-,-,-
EMIDS,Bicker Fen 132kV,Grantham,GRTH3_MAIN2,Unchanged,33,0.016171958,0.130295852,33.66936127,3.629700074,15.2848503,2.855278806,62.5,-,25,"-
"
EMIDS,Bicker Fen 132kV,Grantham,LEAD3_1S&,Unchanged,33,0.193321398,0.415988985,7.029980061,2.023435564,3.686930606,1.024002575,-,-,-,-
EMIDS,Bicker Fen 132kV,Grantham,MILF3_1L9,Unchanged,33,0.184378606,0.436792918,7.044635895,1.996996688,3.701031276,0.913266695,-,-,-,-
EMIDS,Bicker Fen 132kV,Grantham,MOVE3_MAIN2,Unchanged,33,0.15285904,0.478937944,6.788107083,1.758234846,3.374382602,1.162461789,62.5,-,25,"-
"
EMIDS,Bicker Fen 132kV,Grantham,SKIL3_1S&,Unchanged,33,0.41939248,0.56492167,4.171767966,1.557472979,2.513498389,0.746751552,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Skegness,ALFO3_3L5,Unchanged,33,0.131383917,0.375666035,9.252747943,3.109582769,4.50543934,1.446592686,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Skegness,CHSL3_MAIN1,Unchanged,33,0.115262412,0.335793984,10.30834924,3.380161803,4.995313321,1.563518508,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Skegness,HOWF3_#1L5,Unchanged,33,0.028238985,0.14322813,28.4493103,6.274854032,12.24398085,3.557411001,-,-,-,-
EMIDS,Bicker Fen 132kV,Skegness,HRNC3_MAIN1,Unchanged,33,0.296036509,0.73488103,4.506647856,1.212512657,2.224835098,0.638118739,-,-,-,-
EMIDS,Bicker Fen 132kV,Skegness,INGM3_MAIN3,Unchanged,33,0.091320948,0.317714711,11.43016378,3.639631041,5.574173571,1.691688253,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Skegness,SPIL3_MAIN1,Unchanged,33,0.086902659,0.371056975,10.28595036,2.966193373,4.704188462,1.385749555,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Skegness,STIC3_1L3,Unchanged,33,0.098054392,0.302213442,11.39109046,2.41987804,5.421140692,1.67054013,-,-,-,-
EMIDS,Bicker Fen 132kV,Skegness,TRUS3_#4L5,Unchanged,33,0.132255655,0.40602486,8.94557088,2.935881773,4.295662559,1.371764829,80,-,31.5,-
EMIDS,Bicker Fen 132kV,Skegness,WALN3_1S&,Unchanged,33,0.066680152,0.203394467,17.13103408,4.990535111,8.367646998,2.323360407,-,-,-,-
EMIDS,Bicker Fen 132kV,Skegness,WRAN3_1S&,Unchanged,33,0.237838186,0.545077554,5.619434006,1.891275987,2.92130166,1.1763486,-,-,-,-
EMIDS,Bicker Fen 132kV,Sleaford,BILL3_MAIN1,Unchanged,33,0.266292384,0.590024036,5.139716176,1.622727449,2.715217254,0.746194335,-,-,-,-
EMIDS,Bicker Fen 132kV,Sleaford,CRAN3_5L3,Unchanged,33,0.059149381,0.266462048,14.47479641,2.807252142,6.297913959,1.324268401,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Sleaford,GHAL3_#1H0,Unchanged,33,0.125465713,0.342082266,9.562686391,2.492502878,4.754532981,1.161790794,62.5,-,31.5,-
EMIDS,Bicker Fen 132kV,Sleaford,MTGH3_MAIN2,Unchanged,33,0.150627799,0.412720169,8.089217093,2.259895548,4.204519825,1.460068407,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Sleaford,NORA3_#1L5,Unchanged,33,0.039793783,0.217934631,18.66239027,3.26403694,7.827705744,1.475382189,62.5,-,31.5,-
EMIDS,Bicker Fen 132kV,Sleaford,RAFC3_1L9,Unchanged,33,0.067039611,0.305184421,12.54999357,2.707943219,5.677463103,1.28026525,-,-,-,-
EMIDS,Bicker Fen 132kV,Sleaford,RUSK3_MAIN1,Unchanged,33,0.073181836,0.354690405,11.00040087,2.531750992,5.013914595,1.252409508,-,-,-,-
EMIDS,Bicker Fen 132kV,Sleaford,SLEA3_MAIN2,Unchanged,33,0.015407298,0.140887414,32.880387,4.105599621,15.8919268,3.240467075,80,-,31.5,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,TATT3_#7L5,Unchanged,33,0.109174054,0.52761637,7.373111853,1.875160987,3.35803256,0.891497929,80,-,31.5,-
EMIDS,Bicker Fen 132kV,Sleaford,WOOS3_2H3,Unchanged,33,0.204152636,0.543148087,6.039831414,1.655605757,2.991139621,0.842244765,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Grantham,BILL5_MAIN2,Unchanged,11,0.224667583,0.945491057,12.22122695,2.991900595,5.521530151,2.066134136,50,-,20,"-
"
EMIDS,Bicker Fen 132kV,Grantham,EASN5_1T0,Unchanged,11,0.207785691,1.407831174,9.105091453,1.348121955,3.995002568,0.932536778,50,-,20,-
EMIDS,Bicker Fen 132kV,Grantham,LEAD5_2T0,Unchanged,11,0.246653465,1.209366603,9.944814986,1.369759056,4.23170554,0.947509976,62.5,-,25,"-
"
EMIDS,Bicker Fen 132kV,Grantham,MOVE5_MAIN2,Unchanged,11,0.240060244,1.705844085,7.058953054,1.272601617,3.148336257,0.881606589,46.9,-,18.37,"-
"
EMIDS,Bicker Fen 132kV,Grantham,NEBR5_2T0,Unchanged,11,0.059933252,0.564655137,24.31812117,2.710684493,10.85490369,1.877561214,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Grantham,SKIL5_MAIN1,Unchanged,11,0.469496936,1.424078107,7.298715784,1.285202334,3.550415426,0.888980106,32.8,-,13.12,"-
"
EMIDS,Bicker Fen 132kV,Skegness,ALFO5_MAIN1,Unchanged,11,0.188265309,1.212616855,10.76329133,2.509460332,4.732164757,1.73108295,21.87,-,8.75,"-
"
EMIDS,Bicker Fen 132kV,Skegness,CHSL5_2T0,Unchanged,11,0.130780873,0.837232992,15.52254751,2.659798278,6.79909553,1.839010407,32.8,-,13.12,-
EMIDS,Bicker Fen 132kV,Skegness,INGM5_2T0,Unchanged,11,0.067407795,0.666211461,21.11217135,2.704353792,9.50261317,1.870393081,32.8,-,13.12,-
EMIDS,Bicker Fen 132kV,Skegness,SPIL5_1T0,Unchanged,11,0.100410051,0.729499105,17.87243622,2.673275138,7.790738952,1.849305938,62.5,-,25,"-
"
EMIDS,Bicker Fen 132kV,Skegness,TRUS5_MAIN1,Unchanged,11,0.143313403,0.771484712,16.63489946,2.029642022,7.63295497,1.402208782,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Skegness,WALN5_MAIN1,Unchanged,11,0.04845606,0.472151006,30.07898759,2.747118885,13.51988304,1.902441376,62.5,-,25,-
EMIDS,Bicker Fen 132kV,Skegness,WRAN5_2T0,Unchanged,11,0.41014763,1.820030109,6.660368493,1.278871863,2.927686023,0.883241305,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,CRAN5_MAIN2,Unchanged,11,0.075935747,0.64210508,20.54378077,2.680619922,9.110653329,1.855806114,46.9,-,18.4,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,GHAL5_MAIN1,Unchanged,11,0.238591907,1.488384035,8.481714598,1.324665543,3.677831616,0.916701019,46.9,-,18.4,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,HRNC5_MAIN2,Unchanged,11,0.227769564,0.876183958,13.67263028,2.485262302,6.001342776,1.712453708,32.8,-,13.12,-
EMIDS,Bicker Fen 132kV,Sleaford,MTGH5_6T0,Unchanged,11,0.517978418,1.680373785,6.424049368,1.1993187,2.974453725,0.827542345,32.8,-,13.12,-
EMIDS,Bicker Fen 132kV,Sleaford,RUSK5_1T0,Unchanged,11,0.06505921,0.702711035,19.89861164,2.643498445,8.939942146,1.827387281,32.8,-,13.1,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,SLEA5_MAIN1,Unchanged,11,0.044546054,0.687929161,21.0674674,2.013272275,10.80017035,1.394360422,50,-,20,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,TATT5_1T0,Unchanged,11,0.093331906,0.712458438,18.94299475,2.455187281,8.073341727,1.697435578,33.5,-,13.12,"-
"
EMIDS,Bicker Fen 132kV,Sleaford,WOOS5_2T0,Unchanged,11,0.296851175,1.630751928,7.526012145,8.698562296,3.260213498,3.907087897,32.8,-,13.12,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ALFR1_113,Unchanged,132,0.012629946,0.053794727,17.3453958,16.29568101,8.721743188,9.482957857,54.7,-,21.9,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,ANNE1_MAIN2,Unchanged,132,0.003797799,0.040486059,28.0413268,30.98811642,14.67810979,18.11139754,46.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CHTE1_&380,Unchanged,132,0.001832345,0.028250003,41.86342947,50.66395682,25.19332658,31.44027772,100,47,40,18.4
EMIDS,Chesterfield 132kV,Chesterfield 132kV,CLIP1_213,Unchanged,132,0.007609641,0.065027429,16.56099956,16.35114253,8.596566996,9.610589624,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,GOIT1_113,Unchanged,132,0.003370524,0.033147419,33.70126806,33.2476023,17.89471272,19.15259673,46.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,MANS1_MAIN1,Unchanged,132,0.004884988,0.053230245,21.00575834,21.00694309,11.41592231,12.21265039,18.4,45.9,15.3,18.4
EMIDS,Chesterfield 132kV,Chesterfield 132kV,PINX1_203,Unchanged,132,0.003748664,0.040403476,28.01969421,27.56621341,14.7692406,15.02203262,46.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,STAV1_MAIN1,Unchanged,132,0.005538039,0.037311432,27.97147108,26.67387085,13.9090908,14.85009484,46.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 132kV,WHWE1_MAIN1,Unchanged,132,0.01287831,0.058010347,16.30222897,15.48574718,8.097167095,8.834168381,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Alfreton,87ZAMH154,Unchanged,33,0.356204936,0.662469939,4.25874605,1.212579355,2.293162587,0.760586686,80,-,31.5,"-
"
EMIDS,Chesterfield 132kV,Alfreton,87ZAMHB5,Unchanged,33,0.366057749,0.685369923,4.127481933,1.188566521,2.220867434,0.742172023,-,-,-,-
EMIDS,Chesterfield 132kV,Alfreton,ALFR3_MAIN2,Unchanged,33,0.009942247,0.116866145,39.37163788,2.611453808,17.40478121,1.803589126,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Alfreton,BLWL3_1H3,Unchanged,33,0.034010436,0.177711331,22.06135606,2.336036156,9.489473619,1.61073372,-,-,-,-
EMIDS,Chesterfield 132kV,Alfreton,RAPA3_1H3,Unchanged,33,0.389519328,0.714300544,3.879724482,1.155508382,2.098883152,0.722698963,62.5,-,25,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),89ZAYE30,Unchanged,33,0.076226388,0.249671911,13.4473752,1.844242297,6.53782696,1.275815328,-,-,-,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),89ZCZB83MB,Unchanged,33,0.172180794,0.460325352,6.886440586,1.406046977,3.491849541,0.951347381,-,-,-,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),89ZKPA1MB,Unchanged,33,0.173532142,0.462046681,6.849497758,1.402828106,3.476346856,0.949167451,-,-,-,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),89ZPA58A,Unchanged,33,0.315246031,0.626299289,4.400145572,1.178164198,2.430472702,0.785803431,-,-,-,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),CALN3_1H3,Unchanged,33,0.130390607,0.383061524,8.409825926,1.534668988,4.177708171,1.059486339,62.5,-,25,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK3_#1H0,Unchanged,33,0.038273012,0.220395137,17.97103678,1.850242144,8.036179471,1.281335861,62.5,-,31.5,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SUTJ3_1L3,Unchanged,33,0.066087257,0.208108772,16.16322516,1.81773314,7.901191592,1.258140546,-,-,-,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),TWIY3_#3L5,Unchanged,33,0.117493442,0.327818452,9.612565558,1.700510273,4.89425247,1.173420978,-,-,-,-
EMIDS,Chesterfield 132kV,Annesley (3 & 4),89ZAYU8,Unchanged,33,0.04522374,0.18160045,19.82069876,2.291961306,9.164896863,1.575933736,80,-,31.5,"-
"
EMIDS,Chesterfield 132kV,Annesley (3 & 4),BLID3_1H3,Unchanged,33,0.060462215,0.236806311,15.10116115,2.035833355,7.0830765,1.389146598,62.5,-,25,-
EMIDS,Chesterfield 132kV,Chesterfield 33,CHTE3_MAIN2,Unchanged,33,0.004425677,0.085042034,56.38324038,3.153734689,33.64698542,2.636532428,80,-,31.5,-
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BIWA3_MAIN1,Unchanged,33,0.059880244,0.181790432,18.55363758,2.428370311,9.132016108,1.114251158,-,-,-,-
EMIDS,Chesterfield 132kV,Chesterfield 33kV,BOLV3_MAIN1,Unchanged,33,0.06658849,0.152514277,19.72336687,2.404595455,10.42589967,1.111804226,-,-,-,-
EMIDS,Chesterfield 132kV,Chesterfield 33kV,DANE3_4L3,Unchanged,33,0.070933984,0.19299009,16.73909771,2.3347404,8.503077263,1.066316707,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 33kV,GRSM3_1H3,Unchanged,33,0.024530499,0.143034889,28.3336354,2.731230805,12.7366697,1.490656176,-,-,-,-
EMIDS,Chesterfield 132kV,Chesterfield 33kV,SHBR3_1S&,Unchanged,33,0.073181696,0.14877107,19.50682928,2.15711963,10.48773779,0.999905089,-,-,-,-
EMIDS,Chesterfield 132kV,Chesterfield 33kV,WESS3_8L5,Unchanged,33,0.0643786,0.215468736,16.08012121,2.225577193,7.46519338,1.521067388,32.8,-,13.1,-
EMIDS,Chesterfield 132kV,Clipstone,89ZCZL52,Unchanged,33,0.055263746,0.220878141,16.45773007,3.051342167,7.566152822,2.059206574,32.8,-,13.1,-
EMIDS,Chesterfield 132kV,Clipstone,89ZGZE54MA,Unchanged,33,0.036970334,0.170780761,22.23275589,3.303191064,9.970457579,2.278227522,-,-,-,-
EMIDS,Chesterfield 132kV,Clipstone,89ZGZE77,Unchanged,33,0.061442587,0.221752442,16.00333107,2.960476462,7.590669132,2.020538537,-,-,-,-
EMIDS,Chesterfield 132kV,Clipstone,89ZTHD56MA,Unchanged,33,0.139220257,0.424858457,7.925636799,2.115624229,3.919190595,1.315121069,-,-,-,-
EMIDS,Chesterfield 132kV,Clipstone,BILE3_#2H0,Unchanged,33,0.098378445,0.306743991,11.29729435,2.466288675,5.391922698,1.618446988,62.5,-,25,-
EMIDS,Chesterfield 132kV,Clipstone,BUDB3_MAIN1,Unchanged,33,0.141597909,0.428730148,7.829722115,2.10377633,3.878661196,1.308768525,62.5,-,25,-
EMIDS,Chesterfield 132kV,Clipstone,CLIP3_#15L5,Unchanged,33,0.010581229,0.111230937,40.83636466,3.90635887,20.34082626,2.697373339,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Clipstone,CROF3_1H3,Unchanged,33,0.077310168,0.240627897,13.97871181,2.873563264,6.811425024,1.926744253,-,-,-,-
EMIDS,Chesterfield 132kV,Clipstone,THBY3_1S&,Unchanged,33,0.062988519,0.280418586,13.50202999,2.67717535,6.271008381,1.741949249,62.5,-,25,-
EMIDS,Chesterfield 132kV,Clipstone,WELC3_#1L5,Unchanged,33,0.130520829,0.365614947,8.868018462,2.280729182,4.477491086,1.457700168,-,-,-,-
EMIDS,Chesterfield 132kV,Goitside,GOIT3_#7L5,Unchanged,33,0.004768476,0.097117651,49.97097292,4.384415911,27.51947938,3.616031001,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Goitside,SHRO3_1H3A,Unchanged,33,0.029029735,0.117317868,31.5257308,3.71714794,14.81571815,1.848031597,-,-,-,-
EMIDS,Chesterfield 132kV,Goitside,WLTN3_#1H0,Unchanged,33,0.029866701,0.122298167,30.31745972,3.690440696,14.03496967,1.791541496,32.8,-,13.1,-
EMIDS,Chesterfield 132kV,Mansfield,ACRL3_MAIN1,Unchanged,33,0.028313803,0.182054922,22.09293802,3.034164385,9.599263052,2.0301046,62.5,-,25,-
EMIDS,Chesterfield 132kV,Mansfield,LHWF3_#1L5,Unchanged,33,0.15784056,0.313329295,9.142200162,2.000173614,4.864611919,1.365725501,-,-,-,-
EMIDS,Chesterfield 132kV,Mansfield,MANS3_MAIN2,Unchanged,33,0.007616983,0.100905987,45.83825114,3.843812601,22.78890833,2.650617735,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Mansfield,SKLN3_1L9,Unchanged,33,0.034745096,0.149490777,24.76947284,3.256444985,10.90130226,2.236481018,-,-,-,-
EMIDS,Chesterfield 132kV,Mansfield,WEIG3_#1L5,Unchanged,33,0.028690257,0.182865959,21.95709203,3.024033111,9.547002166,2.023766667,-,-,-,-
EMIDS,Chesterfield 132kV,Staveley,BREK3_#1L5,Unchanged,33,0.033915476,0.167888389,22.75624772,3.341275955,10.21414487,2.296057041,-,-,-,-
EMIDS,Chesterfield 132kV,Staveley,ECKI3_#3L5,Unchanged,33,0.031343705,0.198129825,20.47471952,3.102073764,9.113163845,2.09653321,32.8,-,13.1,-
EMIDS,Chesterfield 132kV,Staveley,HLFW3_2H3,Unchanged,33,0.083903501,0.300307411,11.64578115,2.336081892,5.635943957,1.540604896,-,-,-,-
EMIDS,Chesterfield 132kV,Staveley,STAV3_#2L5,Unchanged,33,0.006941111,0.121299392,38.59775585,3.927658552,21.2150862,2.71115514,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Staveley,STAW3_MAIN1,Unchanged,33,0.019036536,0.149476788,28.18797659,3.694669339,12.80194443,2.54298179,-,-,-,-
EMIDS,Chesterfield 132kV,Whitwell,89ZF5C21,Unchanged,33,0.045173514,0.195181201,19.13033415,2.404941008,8.876437827,1.654821463,-,-,-,-
EMIDS,Chesterfield 132kV,Whitwell,89ZF5E64,Unchanged,33,0.063098577,0.306652776,12.45664249,2.061333934,5.740429555,1.386731886,-,-,-,-
EMIDS,Chesterfield 132kV,Whitwell,89ZF5K58A,Unchanged,33,0.108507067,0.305794615,10.42416328,2.048952001,5.355697527,1.387715674,-,-,-,-
EMIDS,Chesterfield 132kV,Whitwell,89ZF5K92,Unchanged,33,0.158715846,0.390567955,7.815904403,1.830267003,4.12582673,1.219053307,32.8,-,13.1,-
EMIDS,Chesterfield 132kV,Whitwell,CLOW3_MAIN4,Unchanged,33,0.028768562,0.165194836,24.42463152,2.52236868,10.85720783,1.740893336,-,-,-,-
EMIDS,Chesterfield 132kV,Whitwell,OXFT3_#1H0,Unchanged,33,0.109519786,0.279549254,11.06823289,2.066695302,5.791317311,1.416481182,-,-,-,-
EMIDS,Chesterfield 132kV,Whitwell,WETH3_1S&,Unchanged,33,0.086564032,0.270988701,12.60433915,1.892035889,6.23404989,1.28311554,62.5,-,25,-
EMIDS,Chesterfield 132kV,Whitwell,WHWE3_MAIN1,Unchanged,33,0.014159573,0.140151452,31.89839924,2.635579446,15.14731631,1.821971912,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Alfreton,AMBE5_#1T0,Unchanged,11,0.156778267,0.613724203,18.03977145,1.365661693,8.225744787,0.945959662,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Alfreton,BLWL5_#1T0,Unchanged,11,0.048909201,0.502292607,26.69475969,2.37696709,11.959409,1.64665201,62.5,-,31.25,-
EMIDS,Chesterfield 132kV,Alfreton,RAPA55J,Unchanged,11,0.333429282,1.101383603,9.657695482,1.87930131,4.561872202,1.298983512,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Alfreton,WESS5_#2T0,Unchanged,11,0.113143395,1.011920584,12.99262122,1.005611087,5.706172755,0.696667458,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Annesley (1 & 2),BLID5_#1T0,Unchanged,11,0.074634977,0.692075215,18.89277194,2.633908489,8.59393053,1.823459772,32.8,-,13.12,"-
"
EMIDS,Chesterfield 132kV,Annesley (1 & 2),CALN5_#2T0,Unchanged,11,0.218000319,0.931493564,11.8709336,1.337079986,5.441902552,0.925675418,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Annesley (1 & 2),FARN5_MAIN1,Unchanged,11,0.191035432,1.189577637,10.47063831,1.305016913,4.630413964,0.901555829,32.8,-,13.12,"-
"
EMIDS,Chesterfield 132kV,Annesley (1 & 2),HUCK5_#1T0,Unchanged,11,0.042700224,0.530652758,26.36539321,1.987844672,12.23602915,1.376981101,32.8,-,13.12,"-
"
EMIDS,Chesterfield 132kV,Annesley (1 & 2),SHPA5_#1T0,Unchanged,11,0.052489091,0.684190056,20.01843839,2.613089392,9.583034954,1.809609585,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Annesley (3 & 4),ANNE5_BB_1_2,Unchanged,11,0.020507782,0.323510259,43.99089434,2.02952422,21.42576945,1.406120106,76.54,-,30.62,"-
"
EMIDS,Chesterfield 132kV,Annesley (3 & 4),HUTH5_BB_1_2,Unchanged,11,0.055328294,0.457581593,28.48742791,2.674228888,12.40585417,1.850559368,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 33,BIWA5_#1T0,Unchanged,11,0.11002522,1.23380081,10.97853202,1.351444934,5.277769112,0.936322335,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 33,BOLV5_BB_1,Unchanged,11,0.048195615,0.460619954,29.00500043,2.065255296,12.65274563,1.430320467,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Chesterfield 33,DANE5_MAIN1,Unchanged,11,0.079269696,0.519668346,24.39053982,2.71909518,10.96146449,1.883542964,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Chesterfield 33,GRSM5_#1T0,Unchanged,11,0.035706871,0.565961044,25.93796241,2.638394987,12.9151443,1.825565378,50,-,20,-
EMIDS,Chesterfield 132kV,Chesterfield 33,SHBR5_BB_A,Unchanged,11,0.05343433,0.400837625,32.3585854,1.404227848,14.27829569,0.973054197,62.5,-,25,-
EMIDS,Chesterfield 132kV,Chesterfield 33kV,ROHY5_#1T0,Unchanged,11,0.04135038,0.500529806,26.38322755,2.762683784,12.91313843,1.914908675,32.8,-,13.12,"-
"
EMIDS,Chesterfield 132kV,Clipstone,BILE5_BB_1_2,Unchanged,11,0.052381244,0.41580755,30.68769234,2.772490538,12.90081412,1.918388063,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Clipstone,BUDB5_BB_1,Unchanged,11,0.360167,2.13053187,5.710017464,1.270578465,2.549460945,0.879236261,43.74,-,17.5,"-
"
EMIDS,Chesterfield 132kV,Clipstone,CLIP5_#1T0,Unchanged,11,0.031508261,0.558427206,24.62179604,2.735078588,13.47754732,1.895598436,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Clipstone,CROF5_BB_1_2,Unchanged,11,0.067361985,0.529808749,24.77721849,2.621972043,10.47523631,1.814565559,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Clipstone,OLLE5_#1T0,Unchanged,11,0.052301037,0.483156981,27.48099783,2.715485089,12.40336996,1.881115119,50,-,20,"-
"
EMIDS,Chesterfield 132kV,Clipstone,THBY5_BB_1_2,Unchanged,11,0.059759056,0.699551463,19.35200007,2.67320802,9.309414391,1.851742829,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Clipstone,WARS5_#1T0,Unchanged,11,0.103019591,0.65122804,18.6782266,2.682454514,8.324234557,1.858659037,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Goitside,EYAM5_BB_A,Unchanged,11,0.280044886,1.676292678,7.850979335,1.974578266,3.340657845,1.361019335,62.5,-,25,"-
"
EMIDS,Chesterfield 132kV,Goitside,SHRO5_BB_3_4,Unchanged,11,0.040567109,0.632534527,21.87210921,2.721379166,11.13943693,1.885539815,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Goitside,WNTH5_#2T0,Unchanged,11,0.216994161,1.29183134,9.086802526,1.346472873,4.132059703,0.933330442,31.25,-,12.5,-
EMIDS,Chesterfield 132kV,Mansfield,ACRL5_#2T0,Unchanged,11,0.033456531,0.381501478,34.61850157,2.059989936,15.54083544,1.4268664,50,-,20,"-
"
EMIDS,Chesterfield 132kV,Mansfield,LITP5_BB_1_2,Unchanged,11,0.027930457,0.507672366,28.62091129,1.98998707,14.93319501,1.378516965,50,-,20,"-
"
EMIDS,Chesterfield 132kV,Mansfield,SUTJ5_#3T0,Unchanged,11,0.08834043,0.975728884,13.07511602,1.359047135,6.279206351,0.941903002,50,-,20,"-
"
EMIDS,Chesterfield 132kV,Mansfield,TEVE5_#1T0,Unchanged,11,0.076213175,0.641021397,19.9276337,2.597480583,8.773050013,1.798682489,50,-,20,"-
"
EMIDS,Chesterfield 132kV,Pinxton 132 11,PINX5_MAIN1,Unchanged,11,0.026419577,0.31752633,45.0236317,9.304959186,23.88856411,7.763976468,62.5,-,25,-
EMIDS,Chesterfield 132kV,Staveley,ECKI5_BB_1_2,Unchanged,11,0.054551461,0.591277833,23.0080669,2.690553373,10.52330928,1.863788591,39,-,15.3,"-
"
EMIDS,Chesterfield 132kV,Staveley,ERIN5_MAIN1,Unchanged,11,0.034320157,0.588762289,23.57231694,2.071780396,12.49872456,1.436083715,62.5,-,25,-
EMIDS,Chesterfield 132kV,Staveley,STAV5_BB_1_2,Unchanged,11,0.027148222,0.521023249,27.10171402,1.375637818,14.27237124,0.953356529,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Staveley,STAW5_#1T0,Unchanged,11,0.022729512,0.500385656,27.24912555,1.395439885,14.34936352,0.966758707,32.8,-,13.1,"-
"
EMIDS,Chesterfield 132kV,Whitwell,CLOW55J,Unchanged,11,0.116204261,1.049440683,12.80140496,1.326825784,5.635125371,0.918986365,45.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Whitwell,CRAL5_MAIN1,Unchanged,11,0.072120327,0.625499599,21.05812226,2.680125319,9.716713702,1.856018057,46.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Whitwell,HLFW55J,Unchanged,11,0.062246783,0.467572933,26.94089145,1.378673393,11.90928974,0.955454863,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Whitwell,HOLC5_#1T0,Unchanged,11,0.074707399,0.773886471,17.35736821,2.660891056,7.98591138,1.842968149,46.9,-,18.4,"-
"
EMIDS,Chesterfield 132kV,Whitwell,SHIB5_BB_1_2,Unchanged,11,0.271316499,1.449535526,8.335030299,1.318077716,3.660230315,0.91233971,32.8,-,13.1,-
EMIDS,Chesterfield 132kV,Whitwell,WETH5_BB_1,Unchanged,11,0.077059066,0.580940589,22.17936672,2.012216225,9.903081399,1.394119284,32.8,-,13.12,-
EMIDS,Chesterfield 132kV,Goitside,GOIT7_BB_1_2,Unchanged,6.6,0.02876756,0.681940759,36.74807655,2.704600456,20.54157025,1.874102947,46.9,-,18.4,-
EMIDS,Chesterfield 132kV,Goitside,SHRO7_#2T0B,Unchanged,6.6,0.04173259,0.684835973,34.16105003,1.678263572,17.59360608,1.163423335,32.8,-,13.1,-
EMIDS,Coventry 132kV,Coventry 132kV,COVE1_RES1W,Unchanged,132,0.001809395,0.026087133,45.55772044,54.42908842,27.56459435,33.59254017,39,-,15.3,-
EMIDS,Coventry 132kV,Coventry 132kV,COVN1_MAIN2,Unchanged,132,0.004237164,0.037982362,30.06152311,32.80619524,18.04109836,19.93498218,-,-,-,-
EMIDS,Coventry 132kV,Coventry 132kV,DAVE1_113,Unchanged,132,0.022699576,0.079636922,11.42950923,11.48744771,6.060803999,6.751812327,17.5,-,17.5,"-
"
EMIDS,Coventry 132kV,Coventry 132kV,PAIL1_MAIN2,Unchanged,132,0.00706816,0.038294582,26.87977061,30.2491569,12.53957869,15.86799064,32.8,-,13.1,"-
"
EMIDS,Coventry 132kV,Coventry 132kV,RUGB1_MAIN4,Unchanged,132,0.004415518,0.033942525,32.93103829,36.49782131,16.27592354,19.55285156,-,100,-,40
EMIDS,Coventry 132kV,Coventry 132kV,WHIT1_303,Unchanged,132,0.011799122,0.050162788,19.04246424,17.75043335,9.582414413,10.30133916,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Coventry North,COVN3_#8H0,Unchanged,33,0.00414842,0.092124389,54.2670128,7.189943573,31.93523268,5.885274452,65.5,-,26.2,"-
"
EMIDS,Coventry 132kV,Coventry North,NEWD3_MAIN4,Unchanged,33,0.048010109,0.135004426,24.5583569,4.5931379,12.37541037,2.166980658,62.5,-,25,-
EMIDS,Coventry 132kV,Daventry,DAVE3_#1T0,Unchanged,33,0.015561787,0.138325611,32.78208643,6.794177796,14.56642906,4.968153824,62.5,-,31.5,"-
"
EMIDS,Coventry 132kV,Daventry,WOOH3_MAIN2,Unchanged,33,0.323444138,0.705949175,4.189377206,1.429014414,2.232242872,0.648974336,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Hinckley 33,HINC3_MAIN2,Unchanged,33,0.013277542,0.169325835,27.9887386,1.950867949,13.65183007,1.348989412,100,-,31.5,"-
"
EMIDS,Coventry 132kV,Hinckley 33kV,93ZHYG26,Unchanged,33,0.038775912,0.233306907,18.02912095,1.778856798,8.058055868,1.227310523,-,-,-,-
EMIDS,Coventry 132kV,Hinckley 33kV,BARW3_1H3,Unchanged,33,0.09506315,0.346923459,10.57830333,1.580546683,5.048863165,1.078412503,-,-,-,-
EMIDS,Coventry 132kV,Nuneaton,93ZJHA12,Unchanged,33,0.04314993,0.174476743,22.24490742,2.675148684,10.12306665,1.84867645,-,-,-,-
EMIDS,Coventry 132kV,Nuneaton,ARLE3_1S&,Unchanged,33,0.055158235,0.214703429,17.45237902,2.578861692,8.056289595,1.776600084,-,-,-,-
EMIDS,Coventry 132kV,Nuneaton,COTR3_2H3,Unchanged,33,0.028265061,0.161136287,26.59591979,2.85423724,11.67274925,1.972995707,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Nuneaton,GIPL3_1H3,Unchanged,33,0.046387388,0.216281197,18.41011241,2.508535835,8.330047251,1.726525906,32.8,-,13.1,-
EMIDS,Coventry 132kV,Nuneaton,NUNE3_MAIN2,Unchanged,33,0.010771362,0.147599975,33.78295705,2.97391461,17.00348562,2.056249026,62.5,-,17.5,"-
"
EMIDS,Coventry 132kV,Pailton,LSWF3_#1L5,Unchanged,33,0.10338079,0.304962992,11.21406025,5.206463337,5.587337866,3.155289747,-,-,-,-
EMIDS,Coventry 132kV,Pailton,MAGP3_2L3,Unchanged,33,0.016083366,0.1122828,37.96765633,7.540705307,16.27311099,3.681178162,32.8,-,13.1,-
EMIDS,Coventry 132kV,Pailton,SAPC3_1H3,Unchanged,33,0.136757619,0.374825282,8.856846416,3.558094497,4.420202103,1.675943719,-,-,-,-
EMIDS,Coventry 132kV,Pailton,SWWF3_1H3,Unchanged,33,0.032918456,0.154706867,25.34562833,5.629537591,11.76465656,2.870741197,-,-,-,-
EMIDS,Coventry 132kV,Rugby,RUGB3_MAIN4,Unchanged,33,0.00847335,0.122001841,39.55220299,4.053210795,19.79146937,2.801010328,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Rugby 33kV,93ZUVL28A,Unchanged,33,0.068354751,0.222597248,15.45833766,3.127251792,7.55427063,2.131643357,-,-,-,-
EMIDS,Coventry 132kV,Rugby 33kV,CRIC3_MAIN2,Unchanged,33,0.07316162,0.281847826,13.22571812,3.213391195,6.55111702,1.531410685,62.5,-,31.5,-
EMIDS,Coventry 132kV,Rugby 33kV,HLMN3_#1L5,Unchanged,33,0.027683484,0.189097576,22.4446133,3.319082896,10.03863755,2.2937254,-,-,-,-
EMIDS,Coventry 132kV,Rugby 33kV,RCEM3_#1H0,Unchanged,33,0.021298643,0.148898815,28.82510719,3.67895227,12.58989969,2.542761376,-,-,-,-
EMIDS,Coventry 132kV,Whitley,LONR3_#1H5,Unchanged,33,0.030225598,0.154337948,26.14302726,3.514430405,11.38082272,2.420475436,62.5,-,25,-
EMIDS,Coventry 132kV,Whitley,RYTO3_1L5,Unchanged,33,0.053162964,0.167218786,20.82221608,3.197239721,9.915049606,2.201699147,32.8,-,13.1,-
EMIDS,Coventry 132kV,Whitley,WHIT3_MAIN1,Unchanged,33,0.011737371,0.13359476,35.45311787,3.907086078,16.23422105,2.691247684,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Coventry North,ANST5_1T0,Unchanged,11,0.071535539,0.685982896,19.91295787,2.084380834,8.969680224,1.444274976,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Coventry North,COAR5_1T0,Unchanged,11,0.060571606,0.693544883,20.26217306,2.076606227,9.417884299,1.438813428,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Coventry North,COVN5_BB_1_2,Unchanged,11,0.017573728,0.522553055,29.27555483,2.782645108,17.7413188,1.928315673,46.9,-,18.4,"-
"
EMIDS,Coventry 132kV,Coventry North,NEWD5_1T0,Unchanged,11,0.060039927,0.45354161,28.42275066,1.429151195,12.65492534,0.990619098,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Coventry North,WALG5_2T0,Unchanged,11,0.035606796,0.317673149,43.41811452,3.464745225,18.75585053,2.399623653,62.5,-,25,-
EMIDS,Coventry 132kV,Coventry South 132 11,COVS5_3T0,Unchanged,11,0.019325013,0.52397261,29.55557764,2.782435135,17.3077676,1.927852372,32.8,-,13.1,"-
"
EMIDS,Coventry 132kV,Daventry,BRAR5_1T0,Unchanged,11,0.043742322,0.671252175,22.2082517,1.388711244,10.94815727,0.96223214,39,-,15.3,"-
"
EMIDS,Coventry 132kV,Daventry,DAVE5_MAIN1,Unchanged,11,0.036009045,0.441935403,31.78742106,2.828107884,15.03648952,1.959446277,55.6,-,21.8,"-
"
EMIDS,Coventry 132kV,Daventry,WEED5_1T0,Unchanged,11,0.188317751,1.422307478,9.393500334,1.327743294,4.042059048,0.918855571,55.6,-,21.8,"-
"
EMIDS,Coventry 132kV,Daventry,WELT5_2T0,Unchanged,11,0.073775605,0.718714562,18.8629272,2.729004123,8.544905647,1.889409816,55.6,-,21.8,"-
"
EMIDS,Coventry 132kV,Daventry,WESH5_1T0,Unchanged,11,0.0909962,0.702345071,18.80673949,2.729523751,8.262006667,1.886402001,100,-,40,"-
"
EMIDS,Coventry 132kV,Daventry,WOOH5_MAIN2,Unchanged,11,0.397709172,1.79955446,6.504447188,1.224206078,2.869460597,0.845740927,100,-,40,"-
"
EMIDS,Coventry 132kV,Hinckley 33,BARW5_BB_1_2,Unchanged,11,0.106478897,0.827905371,16.4884861,2.671917823,7.109763052,1.848248544,50,-,20,"-
"
EMIDS,Coventry 132kV,Hinckley 33,MIDD5_1T0,Unchanged,11,0.053814317,0.667222189,21.82005581,2.739371456,10.29885474,1.896555458,32.8,-,13.12,"-
"
EMIDS,Coventry 132kV,Hinckley 33,WDLN5_1T0,Unchanged,11,0.103552817,0.840817808,15.5671294,2.717201835,6.948464118,1.882143516,62.5,-,25,-
EMIDS,Coventry 132kV,Nuneaton,ARLE5_2T0,Unchanged,11,0.127300256,1.195744031,11.29470254,0.696285805,5.050611214,0.482575499,39,-,15.3,"-
"
EMIDS,Coventry 132kV,Nuneaton,COTR5_1T0,Unchanged,11,0.047921431,0.544612684,26.11041961,2.722583335,12.01126792,1.885179264,39,-,15.3,"-
"
EMIDS,Coventry 132kV,Nuneaton,GIPL5_1T0,Unchanged,11,0.056195569,0.660303557,21.76945972,2.703563653,10.0415086,1.871179552,39,-,15.3,"-
"
EMIDS,Coventry 132kV,Nuneaton,LADR5_1T0,Unchanged,11,0.082426489,0.599355971,22.38799482,2.698292316,9.653349662,1.867279971,62.5,-,25,-
EMIDS,Coventry 132kV,Nuneaton,WHIF5_BB_1_2,Unchanged,11,0.064992378,0.540203645,25.75668022,2.686575615,11.72618114,1.860050825,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Pailton,MAGI5_1T0,Unchanged,11,0.051763368,0.699990849,19.44976458,2.80646426,9.722000615,1.945000406,-,-,-,-
EMIDS,Coventry 132kV,Pailton,MAGP5_2T0,Unchanged,11,0.039915304,0.520064477,27.03589536,2.769200533,12.76814807,1.917638972,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Pailton,SAPC5_1T0,Unchanged,11,0.11375942,0.738958443,17.97020594,2.630160008,7.563095805,1.818076421,32.8,-,13.1,"-
"
EMIDS,Coventry 132kV,Rugby,CRIC5_3T0,Unchanged,11,0.030948163,0.351335931,39.32990748,4.102834404,18.61517624,2.838598397,55.6,-,21.8,"-
"
EMIDS,Coventry 132kV,Rugby,HLMN5_#1T0,Unchanged,11,0.06020113,0.592150351,23.6133721,2.072326712,10.56532514,1.435271149,32.8,-,13.12,-
EMIDS,Coventry 132kV,Rugby,LAFD5_1T0,Unchanged,11,0.038011762,0.454221548,30.95626846,2.764193886,14.58537001,1.915039293,50,-,20,-
EMIDS,Coventry 132kV,Rugby,RUGG5_BB_1,Unchanged,11,0.044634695,0.683428603,21.08155124,2.066676145,10.61639057,1.431940776,62.5,-,25,-
EMIDS,Coventry 132kV,Rugby 132 11,RUGB5_3T0,Unchanged,11,0.021405625,0.466886639,33.25363249,2.728338729,19.82663361,1.889585147,32.8,-,13.1,-
EMIDS,Coventry 132kV,Rugby 33kV,RCEM5_BB_1,Unchanged,11,0.05540971,0.989235085,13.90241207,0,7.524416002,0,43.74,-,17.5,"-
"
EMIDS,Coventry 132kV,Whitley,COPS5_1T0,Unchanged,11,0.055163403,0.704607669,20.75312299,1.365686848,9.613545758,0.946150858,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Whitley,DILA5_BB_2,Unchanged,11,0.096387529,0.947855679,14.84308224,1.061441815,6.601854006,0.735394274,32.8,-,13.1,"-
"
EMIDS,Coventry 132kV,Whitley,RYTO5_BB_1_2,Unchanged,11,0.055062638,0.452890199,29.24392598,1.059946473,12.51740563,0.734583115,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Whitley,WHID5_1T0,Unchanged,11,0.038171826,0.56470636,24.2897074,4.078164316,12.36142849,2.824403521,-,-,-,-
EMIDS,Coventry 132kV,Whitley,WHIT5_BB_1_2,Unchanged,11,0.026181038,0.341005399,42.48295999,2.733936938,20.27686851,1.892034809,62.5,-,25,"-
"
EMIDS,Coventry 132kV,Whitley,GULR7_1T0,Unchanged,6.6,0.049848876,0.624895534,37.76869974,2.11527396,17.76195552,1.465918622,62.5,-,21.9,-
EMIDS,Coventry 132kV,Whitley,LONR7_1T0,Unchanged,6.6,0.045767519,0.598854252,38.39126707,2.112876789,18.64804225,1.464479888,46.9,-,18.4,-
EMIDS,Drakelow 132kV,Drakelow 132kV,BTNS1_113,Unchanged,132,0.001670972,0.03571685,34.35790725,42.09312047,23.36016159,28.40756309,-,-,-,-
EMIDS,Drakelow 132kV,Drakelow 132kV,BURT1_MAIN2,Unchanged,132,0.003066099,0.041227077,28.67330441,31.81408033,16.81852455,18.71880931,100,32.8,40,13.1
EMIDS,Drakelow 132kV,Drakelow 132kV,DRAK1_RES1,Unchanged,132,0.001627975,0.035541947,34.58626242,42.59825605,23.66184142,29.47481019,100,72.5,40,25
EMIDS,Drakelow 132kV,Drakelow 132kV,GRES1_113,Unchanged,132,0.003900761,0.045134533,25.47080476,25.82286413,14.38018297,14.2453219,32.8,-,13.1,"-
"
EMIDS,Drakelow 132kV,Burton 33,BURT3_MAIN1,Unchanged,33,0.008278882,0.130444542,37.7069467,4.26984078,22.37859762,3.513495762,62.5,-,25,"-
"
EMIDS,Drakelow 132kV,Burton 33kV,BTBY3_MAIN1,Unchanged,33,0.079361463,0.265781538,13.2465829,2.900734812,6.286784907,1.401378612,-,-,-,-
EMIDS,Drakelow 132kV,Burton 33kV,HATT3_#2H5,Unchanged,33,0.043330139,0.243628039,16.77519104,3.140155974,7.640687886,1.429597285,62.5,-,31.5,-
EMIDS,Drakelow 132kV,Burton 33kV,TUTB3_#1L5,Unchanged,33,0.042378238,0.221782271,17.98675097,3.276319484,7.796722081,1.482267533,-,-,-,-
EMIDS,Drakelow 132kV,Burton 33kV,WOVI3_1H3,Unchanged,33,0.114367486,0.339294022,9.952711014,2.508195746,4.877794597,1.185980524,32.8,-,13.1,-
EMIDS,Drakelow 132kV,Burton South,BTNS3_MAIN2,Unchanged,33,0.004448929,0.077088825,61.41124361,7.089838466,36.55189554,5.845596624,80,-,31.5,-
EMIDS,Drakelow 132kV,Burton South,WELI3_#1L5,Unchanged,33,0.032004639,0.174124438,22.65334664,4.97031508,10.31645603,2.280603741,32.8,-,13.1,-
EMIDS,Drakelow 132kV,Gresley,GRES3_MAIN2,Unchanged,33,0.008461015,0.142737323,34.30766256,3.298591424,21.2307134,2.744683425,32.8,-,31.5,"-
"
EMIDS,Drakelow 132kV,Gresley,PREP3_#1H5,Unchanged,33,0.055991476,0.271737834,14.63678615,2.352953476,6.320742572,1.153285821,-,-,-,-
EMIDS,Drakelow 132kV,Gresley,WILY3_1S&,Unchanged,33,0.076885871,0.331047495,11.64611778,2.195943751,5.3130258,1.060367536,32.8,-,13.1,-
EMIDS,Drakelow 132kV,Burton 132 11,BURT5_#1T0A,Unchanged,11,0.011272512,0.451550903,34.44685016,2.020807934,22.05547356,1.399990257,32.8,-,13.1,-
EMIDS,Drakelow 132kV,Burton 33,BTBY5_1T0,Unchanged,11,0.089581955,0.66129399,19.55727834,1.975804658,8.419161338,1.367043588,33.4,-,20.5,-
EMIDS,Drakelow 132kV,Burton 33,HATT5_1T0,Unchanged,11,0.039947061,0.512293094,29.08613237,1.955307116,13.58695228,1.353518663,62.5,-,25,"-
"
EMIDS,Drakelow 132kV,Burton 33,STAT5_BB_2,Unchanged,11,0.066160689,0.693813913,19.47351837,2.639990022,8.995998472,1.828141681,32.8,-,13.12,"-
"
EMIDS,Drakelow 132kV,Burton 33,TREA5_BB_1,Unchanged,11,0.170391584,1.383664857,9.267738482,1.312370346,4.095559401,0.908892651,50,-,20,-
EMIDS,Drakelow 132kV,Burton 33,WOVI5_1T0,Unchanged,11,0.112021765,0.723985468,18.19680902,1.340376677,7.869997339,0.928271369,32.8,-,13.1,"-
"
EMIDS,Drakelow 132kV,Burton South,BAUN5_BB_1,Unchanged,11,0.081562272,0.699885857,19.27031377,2.665679424,8.558736377,1.845615064,33.4,-,18.1,"-
"
EMIDS,Drakelow 132kV,Burton South,WELI5_1T0,Unchanged,11,0.039690994,0.447115074,30.27472525,2.804632356,14.35372618,1.943928494,50,-,20,-
EMIDS,Drakelow 132kV,Gresley,ASHZ5_1T0,Unchanged,11,0.081075534,0.674864639,20.35174692,2.67841325,9.110544507,1.851587836,32.8,-,13.1,"-
"
EMIDS,Drakelow 132kV,Gresley,GRES5_MAIN1,Unchanged,11,0.079907112,1.260095208,11.64291317,1.332777499,6.266602291,0.922931997,45.75,-,18.3,-
EMIDS,Drakelow 132kV,Gresley,WILY5_1T0,Unchanged,11,0.089309536,0.622317779,22.04964655,2.677598553,9.59781517,1.852133708,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,East Claydon 132kV,BLET1_MAIN2,Unchanged,132,0.002677405,0.027514356,41.27896341,46.01716536,22.33402751,27.40137289,100,120,40,48
EMIDS,East Claydon 132kV,East Claydon 132kV,BRAA1_MAIN2,Unchanged,132,0.003180161,0.028389293,39.29182435,43.20787902,20.49985755,24.54703642,100,120,40,48
EMIDS,East Claydon 132kV,East Claydon 132kV,BRKL1_#110,Unchanged,132,0.005788664,0.050864988,21.605992,16.71355456,11.21497186,8.668779691,80,-,31.5,-
EMIDS,East Claydon 132kV,East Claydon 132kV,ECLA1_113A,Unchanged,132,0.001843195,0.02452224,47.01294525,49.58242587,28.96417815,32.15082936,62.5,-,21.9,-
EMIDS,East Claydon 132kV,Bletchley,KITN3_MAIN1,Unchanged,33,0.032217397,0.182517998,22.00946438,3.060670946,9.868485092,2.021921627,-,-,-,-
EMIDS,East Claydon 132kV,Bletchley,LYOR3_MAIN1,Unchanged,33,0.016539009,0.100750679,41.13435488,3.681064643,18.01144886,2.397263927,-,-,-,-
EMIDS,East Claydon 132kV,Bletchley ,BLET3_#32L5,Unchanged,33,0.009418162,0.183332059,25.78732816,3.241309321,14.78595242,2.645512792,62.5,-,25,"-
"
EMIDS,East Claydon 132kV,Brackley,94ZE1K25MA,Unchanged,33,0.02903668,0.212057777,20.47817001,3.029916412,9.313632554,1.994779075,-,-,-,-
EMIDS,East Claydon 132kV,Brackley,94ZE1K26,Unchanged,33,0.029540574,0.214231198,20.22991811,3.016765842,9.197929291,1.977810536,80,-,31.5,-
EMIDS,East Claydon 132kV,Brackley,94ZNRC94,Unchanged,33,0.198786037,0.463370253,6.393027295,1.865157083,3.453162252,0.846025322,-,-,-,-
EMIDS,East Claydon 132kV,Brackley,94ZNRC95A,Unchanged,33,0.199538155,0.463906256,6.378479573,1.863325776,3.44787094,0.845191924,-,-,-,-
EMIDS,East Claydon 132kV,Brackley,94ZSUB29,Unchanged,33,0.082306539,0.295480475,12.04031603,2.293303795,5.796574934,1.050931109,-,-,-,-
EMIDS,East Claydon 132kV,Brackley,BRKL3_#1T0,Unchanged,33,0.009247716,0.139626641,35.87787817,3.535729049,20.2452976,2.908976526,62.5,-,25,-
EMIDS,East Claydon 132kV,Brackley,SHAB3_#1L5,Unchanged,33,0.077399837,0.284289602,12.60655132,2.352778741,6.02196364,1.077677528,-,-,-,-
EMIDS,East Claydon 132kV,Bradwell Abbey,94ZUFA70,Unchanged,33,0.12732445,0.330801655,9.757301265,2.1702151,4.816119998,1.43226929,-,-,-,-
EMIDS,East Claydon 132kV,Bradwell Abbey,BRAA3_MAIN2,Unchanged,33,0.008273094,0.124222156,39.28939147,3.98076215,22.42537418,2.751026949,62.5,-,26.2,"-
"
EMIDS,East Claydon 132kV,Bradwell Abbey,CHIW3_#2H0,Unchanged,33,0.028153682,0.204606885,20.4213893,2.808743144,9.371420503,1.4263522,-,-,-,-
EMIDS,East Claydon 132kV,Bradwell Abbey,WOLT3_MAIN1,Unchanged,33,0.033644851,0.145995101,26.38537437,3.394618031,12.05346589,2.343832949,-,-,-,-
EMIDS,East Claydon 132kV,East Claydon 33kV,ECLA3_#1T0,Unchanged,33,0.007414712,0.208907296,23.21468925,2.606752622,14.31383172,2.165254668,62.5,-,25,-
EMIDS,East Claydon 132kV,Stony Stratford 33,STOS3_MAIN2,Unchanged,33,0.007546223,0.091012727,53.3965233,5.504233841,30.29086749,4.520841177,62.5,-,25,"-
"
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZA3G86,Unchanged,33,0.149344322,0.397479914,7.94659466,2.141751137,3.986299454,1.39112826,-,-,-,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZF3H52B,Unchanged,33,0.075832322,0.227982293,14.92575794,3.530359309,7.377403266,1.735045127,-,-,-,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,94ZMCB85,Unchanged,33,0.061627576,0.259396631,14.44562584,3.108206869,6.777455889,1.428444291,62.5,-,25,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,BUCK3_MAIN1,Unchanged,33,0.111883422,0.305520062,10.83681728,2.880334769,5.485283397,1.353069824,32.8,-,13.1,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,ELGA3_2L3,Unchanged,33,0.095661592,0.195101817,15.013217,3.314006552,8.08201969,1.651187538,32.8,-,13.1,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,KILF3_MAIN1,Unchanged,33,0.073575232,0.210866614,15.84381723,3.615272105,7.956798223,1.724547384,-,-,-,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,MOUM3_MAIN1,Unchanged,33,0.045117683,0.19827868,19.31925264,3.77966829,8.868491194,1.87435947,-,-,-,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,SHAM3_1H3,Unchanged,33,0.141075967,0.315431755,9.982021843,2.749018052,5.134603892,1.253241494,-,-,-,"-
"
EMIDS,East Claydon 132kV,Stony Stratford 33kV,STRC3_MAIN2,Unchanged,33,0.110555927,0.278280324,11.96941263,3.02101082,5.948410978,1.388935624,62.5,-,25,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,TATE3_MAIN2,Unchanged,33,0.030221235,0.226538375,18.53202628,2.803970594,8.481821623,1.363350429,62.5,-,25,-
EMIDS,East Claydon 132kV,Stony Stratford 33kV,WINW3_1H3,Unchanged,33,0.123546423,0.321121863,9.946525019,2.864643683,5.108022081,1.329750979,-,-,-,-
EMIDS,East Claydon 132kV,Bletchley,CHIW5_MAIN2,Unchanged,11,0.022383726,0.376836744,38.17776242,4.062865229,19.40031745,2.812380914,62.5,-,25,"-
"
