﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
EMIDS,East Claydon 132kV,Bletchley,FENF5_MAIN2,Unchanged,11,0.05492526,0.682819845,20.363275,2.01274087,9.675180913,1.394392428,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Bletchley,KITN5_2T0,Unchanged,11,0.056459786,0.661827256,21.23822125,1.984336137,9.801260732,1.373955301,32.8,-,13.12,-
EMIDS,East Claydon 132kV,Bletchley,MAXH5_MAIN1,Unchanged,11,0.022598633,0.484792665,28.65345078,2.173724511,16.42339394,1.506617915,62.5,-,25,-
EMIDS,East Claydon 132kV,Bletchley,NERD5_MAIN1,Unchanged,11,0.025702262,0.457384602,31.42164962,2.081754286,16.20582516,1.44239566,32.8,-,13.12,-
EMIDS,East Claydon 132kV,Bletchley,SEGA5_MAIN1,Unchanged,11,0.112773086,1.249943052,11.11741131,1.317992237,5.048266111,0.912523481,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Bletchley,VCRD5_2T0,Unchanged,11,0.037374413,0.560679736,26.08368148,2.060623157,13.67153563,1.427539308,32.8,-,13.12,-
EMIDS,East Claydon 132kV,Bletchley ,BLET5_1T0,Unchanged,11,0.02173888,0.351515521,40.83169984,2.735470652,21.0217768,1.894844001,46,-,18.4,"-
"
EMIDS,East Claydon 132kV,Brackley,BRAT5_MAIN1,Unchanged,11,0.045356593,0.681646094,21.42356277,2.634163868,10.63831602,1.822702009,62.5,-,25,"-
"
EMIDS,East Claydon 132kV,Brackley,BRKL5_1T0,Unchanged,11,0.041233772,0.528616951,25.82925922,2.69104022,13.22035298,1.862653804,32.5,-,13.2,-
EMIDS,East Claydon 132kV,Brackley,SILV5_2T0,Unchanged,11,0.047565398,0.539001574,25.4526566,2.68659231,12.10130816,1.861224088,62.5,-,25,-
EMIDS,East Claydon 132kV,Brackley,THEN5_2T0,Unchanged,11,0.209639562,1.449259254,8.711224877,1.860258583,3.787827871,1.655474253,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Bradwell Abbey,CLPK5_MAIN1,Unchanged,11,0.049569617,0.721312279,19.20089687,2.037390542,9.753411277,1.411803103,62.5,-,25,-
EMIDS,East Claydon 132kV,Bradwell Abbey,FOXM5_MAIN2,Unchanged,11,0.054393362,0.609385149,22.92867965,2.658275613,10.35321083,1.839286643,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Bradwell Abbey,MRST5_2T0,Unchanged,11,0.051092152,0.736728399,20.03534721,2.065806084,9.717731942,1.42948821,62.5,-,25,-
EMIDS,East Claydon 132kV,Bradwell Abbey,NEWP5_MAIN1,Unchanged,11,0.05614412,0.663140662,21.46642918,2.128312239,9.904694129,1.473651279,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Bradwell Abbey,PORT5_MAIN1,Unchanged,11,0.045570961,0.526909684,26.35151346,2.684098927,12.41110696,1.859089257,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Bradwell Abbey,WOLT5_1T0,Unchanged,11,0.035211995,0.402863961,34.22298981,1.103794207,15.66396882,0.764970056,33.4,-,13.12,-
EMIDS,East Claydon 132kV,Stony Stratford,BUCK5_1T0,Unchanged,11,0.089119055,0.598434451,22.10077106,2.039485708,9.520092618,1.412374607,80,-,31.5,"-
"
EMIDS,East Claydon 132kV,Stony Stratford,ELGA5_MAIN2,Unchanged,11,0.0857203,0.705289483,18.45348863,2.659380645,8.233757633,1.841974954,80,-,31.5,"-
"
EMIDS,East Claydon 132kV,Stony Stratford,KILF5_1T0,Unchanged,11,0.069515506,0.682433722,20.73762202,2.62280229,9.165550216,1.814559794,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Stony Stratford,SHWD5_2T0,Unchanged,11,0.071257577,0.701559348,19.67463708,2.625853448,8.84173567,1.817592823,32.8,-,13.1,-
EMIDS,East Claydon 132kV,Stony Stratford,STRC5_4T0,Unchanged,11,0.14025565,0.694700261,17.49426268,2.025003672,7.845645958,1.402917501,62.5,-,25,-
EMIDS,East Claydon 132kV,Stony Stratford,TOWC5_BB_B2,Unchanged,11,0.067706431,0.507933649,25.62589496,3.032277145,11.30262373,2.100431906,32.8,-,13.1,"-
"
EMIDS,East Claydon 132kV,Stony Stratford,WICK5_MAIN1,Unchanged,11,0.065738319,0.680030045,19.86120504,2.740545036,9.259838324,1.898716063,46.9,-,18.4,"-
"
EMIDS,East Claydon 132kV,Stony Stratford,WINW5_1T0,Unchanged,11,0.127682952,0.745285388,16.72704439,2.639950267,7.321005654,1.82748837,62.5,-,25,"-
"
EMIDS,Enderby 132kV,Enderby 132kV,COVI1_MAIN2,Unchanged,132,0.022231455,0.075838163,11.51860728,9.816404313,5.734080006,5.007143576,80,-,31.5,-
EMIDS,Enderby 132kV,Enderby 132kV,ENDE1_&180,Unchanged,132,0.001195285,0.029954787,42.53819043,47.99571509,27.64073948,30.5952392,62.5,-,25,-
EMIDS,Enderby 132kV,Enderby 132kV,HINC1_MAIN2A,Unchanged,132,0.011045718,0.05143991,19.14145906,18.50719778,9.53829899,10.32454238,62.5,-,25,"-
"
EMIDS,Enderby 132kV,Enderby 132kV,KIBW1_105,Unchanged,132,0.019614813,0.068269358,12.83941842,12.80219337,6.779301563,7.192368381,13.1,32.8,10.93,13.1
EMIDS,Enderby 132kV,Enderby 132kV,LEIC1_113,Unchanged,132,0.002578807,0.035071513,34.42342494,37.81750732,19.36155033,21.66976215,100,45.9,40,18.4
EMIDS,Enderby 132kV,Enderby 132kV,LEIE1_113,Unchanged,132,0.003927303,0.037269713,30.74068077,28.91399025,15.89700155,18.08545033,-,-,-,-
EMIDS,Enderby 132kV,Enderby 132kV,LENO1_213,Unchanged,132,0.003903761,0.03719074,30.80559317,28.50796022,15.89379706,17.34063506,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Enderby 132kV,WIGS1_113B,Unchanged,132,0.006085321,0.050822169,21.59695661,20.29752633,10.90511362,11.49740866,50,-,20,"-
"
EMIDS,Enderby 132kV,Coalville,93ZCER74,Unchanged,33,0.233274136,0.414178228,6.117455814,1.882259944,3.501791722,1.207372857,-,-,-,-
EMIDS,Enderby 132kV,Coalville,CATP3_1L9,Unchanged,33,0.114704586,0.253336549,11.06304335,2.376576205,5.994035808,1.536136221,-,-,-,-
EMIDS,Enderby 132kV,Coalville,COVI3_#7L5,Unchanged,33,0.009711444,0.132416508,36.05969566,3.275907481,18.51576764,2.216718116,62.5,-,25,-
EMIDS,Enderby 132kV,Coalville,MALA3_#1H0,Unchanged,33,0.080717205,0.238244902,13.79349466,2.373469409,6.805271787,1.580075216,62.5,-,25,-
EMIDS,Enderby 132kV,Coalville,NAIS3_1L9,Unchanged,33,0.053446378,0.215009435,16.79434324,2.761549492,7.821833878,1.818187466,-,-,-,-
EMIDS,Enderby 132kV,Coalville,OSBN3_2H3,Unchanged,33,0.135139328,0.38299837,8.287465267,2.048041887,4.139470588,1.265221834,-,-,-,-
EMIDS,Enderby 132kV,Coalville,VICR3_#1L5,Unchanged,33,0.029070861,0.163314283,24.56696564,3.041367398,10.77688179,2.045236886,-,-,-,-
EMIDS,Enderby 132kV,Leicester,HIGF3_#5L5,Unchanged,33,0.018819815,0.140348768,30.70390384,4.2311695,13.28166377,2.907482211,62.5,-,31.5,-
EMIDS,Enderby 132kV,Leicester,HOFR3_MAIN2,Unchanged,33,0.026073149,0.21100739,19.91594113,2.944182392,8.889780848,1.901816555,62.5,-,31.5,-
EMIDS,Enderby 132kV,Leicester,LEIC3_#22L5,Unchanged,33,0.004921762,0.131382996,38.86432767,3.756927934,22.35455937,2.592283321,65.5,-,26.2,"-
"
EMIDS,Enderby 132kV,Leicester East,LEIE3_MAIN2,Unchanged,33,0.005365788,0.125709684,40.11747809,4.749293796,22.18949798,3.264288907,62.5,-,25,-
EMIDS,Enderby 132kV,Leicester North,LENO3_MAIN2,Unchanged,33,0.005601922,0.14432903,34.57932977,3.48487038,19.83980587,3.208747899,32.8,-,43.75,"-
"
EMIDS,Enderby 132kV,Leicester North,LERO3_1H3,Unchanged,33,0.020057402,0.156010484,27.59748091,3.280196776,12.06566387,2.577356838,32.8,-,13.1,-
EMIDS,Enderby 132kV,Wigston 33,WIGS3_MAIN1,Unchanged,33,0.012176251,0.151299664,30.36666653,2.527633666,14.20263574,1.746195769,43.75,-,17.5,"-
"
EMIDS,Enderby 132kV,Coalville,BARD5_MAIN1,Unchanged,11,0.03838022,0.59995193,23.32920132,2.545396436,11.76815313,1.762336216,62.15,-,25,-
EMIDS,Enderby 132kV,Coalville,COVI5_1T0,Unchanged,11,0.041089617,0.652901693,21.85929112,1.894544942,10.98436291,1.311728867,32.8,-,13.12,-
EMIDS,Enderby 132kV,Coalville,DESF5_MAIN1,Unchanged,11,0.088028175,0.641743003,20.05413318,2.539889948,8.42111561,1.755713546,62.5,-,25,-
EMIDS,Enderby 132kV,Coalville,INTP5_MAIN1,Unchanged,11,0.050322788,0.723309565,18.61115624,1.940850625,9.309191966,1.344590834,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Coalville,MALA5_2T0,Unchanged,11,0.071604337,0.627640656,21.25754222,1.291928179,9.22047853,0.894928513,62.5,-,25,"-
"
EMIDS,Enderby 132kV,Coalville,NAIS5_MAIN1,Unchanged,11,0.069143689,0.677587405,19.01212671,2.589751322,8.641433153,1.793202103,32.8,-,13.12,-
EMIDS,Enderby 132kV,Coalville,OSBN5_MAIN1,Unchanged,11,0.13603282,0.758070098,15.71328421,2.49352427,6.753416488,1.723108013,32.8,-,13.12,-
EMIDS,Enderby 132kV,Coalville,WORN5_1T0,Unchanged,11,0.228213205,1.357412142,8.32745149,0.662934986,3.718907646,0.459413528,50,-,20,-
EMIDS,Enderby 132kV,Hinckley 132 11,HINC5_4T0,Unchanged,11,0.02436919,0.530056689,28.1700479,27.24766625,15.19077144,14.88514613,46.9,-,18.4,-
EMIDS,Enderby 132kV,Leicester,BRAU5_2T0,Unchanged,11,0.037261094,0.619111705,22.80459814,2.807079365,11.34715693,1.940878036,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Leicester,JUPI5_2T0,Unchanged,11,0.028978381,0.571184167,24.42851355,2.521008708,13.01628668,1.745584818,62.5,-,25,-
EMIDS,Enderby 132kV,Leicester,LEIC5_2T0,Unchanged,11,0.019638928,0.495470512,29.85451298,2.486181233,16.73601293,1.72045192,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Leicester,MANI5_2T0,Unchanged,11,0.029079518,0.543173413,26.34193373,1.870979411,13.56781391,1.295546026,32.5,-,13.2,-
EMIDS,Enderby 132kV,Leicester,REST5_1T0,Unchanged,11,0.024229153,0.483209274,29.89926886,1.891019539,15.67954358,1.309494924,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Leicester East,HAMI5_2T0,Unchanged,11,0.06173006,0.713050094,19.03622815,2.443322545,8.612892934,1.689703106,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Leicester East,HIGF5_2T0,Unchanged,11,0.034557121,0.587011453,23.59412968,2.519705721,11.79552175,1.743124,46.9,-,18.3,-
EMIDS,Enderby 132kV,Leicester East,THUM5_MAIN1,Unchanged,11,0.047511066,0.52236517,25.71660242,2.490518009,11.53732164,1.723801129,40,-,16,"-
"
EMIDS,Enderby 132kV,Leicester East,THUN5_1T0,Unchanged,11,0.057213787,0.494012445,26.02762384,2.539272045,11.34069071,1.758228155,32.8,-,13.12,"-
"
EMIDS,Enderby 132kV,Leicester North,BEAL5_2T0,Unchanged,11,0.031221319,0.491183159,28.88818403,3.660170019,14.00669221,2.528504992,62.5,-,25,"-
"
EMIDS,Enderby 132kV,Leicester North,BIRS5_MAIN1,Unchanged,11,0.04054977,0.550231988,24.55326884,1.933587241,11.69536054,1.339230699,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Leicester North,GRRO5_2T0,Unchanged,11,0.040641034,0.701366711,20.37307635,2.41606663,10.22166676,1.670588984,32.8,-,13.1,"-
"
EMIDS,Enderby 132kV,Leicester North,HOFR5_2T0,Unchanged,11,0.031455837,0.564767534,24.07423538,2.534510159,12.59297866,1.755460817,62.5,-,25,-
EMIDS,Enderby 132kV,Leicester North,LENO5_2T0,Unchanged,11,0.033580524,0.621991896,22.52760678,1.941013278,11.76231713,1.344409117,78.75,-,31.5,"-
"
EMIDS,Enderby 132kV,Wigston 33,WHET5_2T0,Unchanged,11,0.054829863,0.617302017,21.99458955,2.534701292,9.994857715,1.753828164,50,-,20,"-
"
EMIDS,Enderby 132kV,Wigston 33,WIMA5_1T0,Unchanged,11,0.040919809,0.642571948,23.23124918,3.52137871,11.056277,2.425968268,50,-,20,"-
"
EMIDS,Enderby 132kV,Leicester East,LEIE7_MAIN1,Unchanged,6.6,0.034220638,0.752631607,32.04361855,2.475878765,17.26780144,1.714211313,46.9,-,18.4,-
EMIDS,Enderby 132kV,Leicester East,SALU7_MAIN1,Unchanged,6.6,0.034400542,0.625267691,38.08126896,2.544987285,19.45926134,1.762605042,32.8,-,13.1,-
EMIDS,Enderby 132kV,Leicester East,STON7_2T0,Unchanged,6.6,0.034674975,0.572542781,40.80498239,1.55027996,20.42456474,1.074366714,55.8,-,21.9,-
EMIDS,Enderby 132kV,Leicester North,LERO7_2T0,Unchanged,6.6,0.032900434,0.54325196,42.07156542,2.345210095,21.07896431,1.624868416,62.5,-,21.9,-
EMIDS,Grendon 132kV,Grendon 132kV,CORB1_RES1,Unchanged,132,0.001921646,0.022536874,51.02298627,58.26314576,29.62937747,35.82089176,80,-,31.5,-
EMIDS,Grendon 132kV,Grendon 132kV,CORN1_MAIN2,Unchanged,132,0.001915762,0.02316999,49.64818311,57.25783878,29.56949346,36.62280671,80,-,31,-
EMIDS,Grendon 132kV,Grendon 132kV,GREN1_MAIN2,Unchanged,132,0.001984156,0.026236299,44.60578979,51.08623148,28.01913264,33.14642499,50,-,20,-
EMIDS,Grendon 132kV,Grendon 132kV,IRTH1_MAIN1,Unchanged,132,0.004200963,0.035432603,30.40545375,27.48402809,16.35594758,15.34563283,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Grendon 132kV,KETT1_MAIN1,Unchanged,132,0.004543104,0.034335416,30.90652817,26.52633865,15.81432012,15.32475929,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Grendon 132kV,MELT1_MAIN4,Unchanged,132,0.040246868,0.142880407,6.108837547,4.721065641,3.036373724,2.367664795,37.8,94.5,31.5,37.8
EMIDS,Grendon 132kV,Grendon 132kV,NAMP1_113,Unchanged,132,0.004525567,0.034309684,31.8298543,35.27191502,16.42521522,19.47102932,62.5,-,15.31,-
EMIDS,Grendon 132kV,Grendon 132kV,NAMW1_113,Unchanged,132,0.005773956,0.036359178,28.88302309,27.70009885,14.29565878,16.21462373,-,-,-,-
EMIDS,Grendon 132kV,Grendon 132kV,NORE1_213,Unchanged,132,0.007892612,0.041980013,23.93018633,24.09431007,11.84927082,12.91877209,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Grendon 132kV,OAKH1_MAIN1,Unchanged,132,0.017924568,0.063020989,13.97878055,14.41143746,7.08014252,7.987867654,31.5,80,31.5,31.5
EMIDS,Grendon 132kV,Corby,92ZCYWA1,Unchanged,33,0.034181499,0.154312376,24.31313016,4.938947599,10.80358236,2.341903046,-,-,-,-
EMIDS,Grendon 132kV,Corby,CORB3_#3L5,Unchanged,33,0.004858552,0.081942395,58.7962803,5.420786836,34.87457605,4.220092321,50,-,26.24,"-
"
EMIDS,Grendon 132kV,Corby,CORN3_#1L5,Unchanged,33,0.025662742,0.106656923,34.84390944,4.355838644,15.92199036,2.143146861,50,-,26.24,"-
"
EMIDS,Grendon 132kV,Corby,OUND3_1H3,Unchanged,33,0.357459672,0.600353519,4.412510953,1.525581711,2.441933199,0.75482451,32.8,-,13.1,-
EMIDS,Grendon 132kV,Irthlingborough,92ZJREA1,Unchanged,33,0.018742948,0.128505402,32.22955988,3.75222982,14.61663315,2.042854072,-,-,-,-
EMIDS,Grendon 132kV,Irthlingborough,92ZJRF7,Unchanged,33,0.038617256,0.177998517,20.9782091,3.044045936,9.443234481,1.3962178,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Irthlingborough,92ZJRMA2,Unchanged,33,0.108604112,0.305503367,10.23104523,2.415302247,5.131449164,1.16241303,-,-,-,-
EMIDS,Grendon 132kV,Irthlingborough,HIFS3_#1L5,Unchanged,33,0.023082615,0.137847069,29.27260379,3.59272397,13.38904585,1.772828181,62.5,-,31.5,-
EMIDS,Grendon 132kV,Irthlingborough,IRTH3_#1H0,Unchanged,33,0.008073027,0.106068275,43.67985835,4.102500629,25.2563901,3.377852747,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Kettering,92ZE6L56MB,Unchanged,33,0.050685233,0.256847417,15.00868256,3.49283518,6.874775983,1.636495769,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Kettering,92ZE6W3,Unchanged,33,0.0242869,0.150508348,26.91424519,5.551082738,11.74726767,3.516683982,-,-,-,-
EMIDS,Grendon 132kV,Kettering,BLAT3_1H3,Unchanged,33,0.081294199,0.246158833,13.26054129,3.587302064,6.491132517,1.635520547,-,-,-,-
EMIDS,Grendon 132kV,Kettering,KETT3_MAIN2,Unchanged,33,0.00806834,0.118380293,40.12968171,6.266169962,22.2087844,5.027401581,32.8,-,31.5,"-
"
EMIDS,Grendon 132kV,Kettering,NALB3_MAIN1,Unchanged,33,0.071649817,0.281189708,13.01239741,3.047011982,6.407683253,1.414387964,-,-,-,-
EMIDS,Grendon 132kV,Kettering,PIPR3_#1L5,Unchanged,33,0.051239687,0.257059261,14.95647357,3.489436116,6.849979218,1.631496251,-,-,-,-
EMIDS,Grendon 132kV,Kettering,PYRD3_MAIN1,Unchanged,33,0.061972081,0.195472339,17.04293526,4.140405889,8.20463787,1.875630235,32.8,-,13.1,-
EMIDS,Grendon 132kV,Kibworth,92ZNVJ14,Unchanged,33,0.05969897,0.206433069,16.79191203,2.932486843,7.923363138,1.335888914,-,-,-,-
EMIDS,Grendon 132kV,Kibworth,BRUN3_MAIN1,Unchanged,33,0.127048882,0.365341765,8.827512126,2.357756664,4.412534442,1.103108274,-,-,-,-
EMIDS,Grendon 132kV,Kibworth,FARR3_9L3,Unchanged,33,0.045194822,0.182605158,19.92156385,2.802297312,8.753685297,1.326760478,62.5,-,31.5,-
EMIDS,Grendon 132kV,Kibworth,KIBW3_#1T0,Unchanged,33,0.01360982,0.100761667,41.95363205,4.114445343,17.90037895,3.200768921,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Kibworth,MKTH3_1H3,Unchanged,33,0.072535445,0.237655131,14.36066493,2.669507531,6.867703247,1.266500535,32.8,-,13.1,-
EMIDS,Grendon 132kV,Kibworth,PEBH3_#1L5,Unchanged,33,0.058977319,0.186203192,18.23378998,3.043908974,8.887141842,1.412324205,-,-,-,-
EMIDS,Grendon 132kV,Melton Mowbray,91ZMEJ4,Unchanged,33,0.060513346,0.236534566,15.4369101,1.847699597,7.134617556,1.278555515,-,-,-,-
EMIDS,Grendon 132kV,Melton Mowbray,91ZMEJ8,Unchanged,33,0.055925,0.227642714,16.26105683,1.864390954,7.446933502,1.290214854,65.61,-,26.24,"-
"
EMIDS,Grendon 132kV,Northampton,94ZVTA46B,Unchanged,33,0.079098853,0.305811986,11.77069148,2.39157159,5.527851693,1.622528204,-,-,-,-
EMIDS,Grendon 132kV,Northampton,BRKM3_MAIN1,Unchanged,33,0.025199634,0.148725721,28.01072371,3.552672504,12.07609263,2.451409825,100,-,40,-
EMIDS,Grendon 132kV,Northampton,NAMP3_MAIN2,Unchanged,33,0.012898925,0.138887883,33.90046634,3.842930525,15.47992372,2.65178489,62.5,-,25,-
EMIDS,Grendon 132kV,Northampton,ROWF3_MAIN1,Unchanged,33,0.089110591,0.282284529,12.08873502,2.584284949,5.778016548,1.732184825,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,94ZNEG38,Unchanged,33,0.136154257,0.331916847,9.260688503,2.228544882,4.785440169,1.486861101,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,94ZNEJ16,Unchanged,33,0.038624599,0.207363883,19.34608434,3.042047612,8.619421778,2.064004,62.5,-,17.5,"-
"
EMIDS,Grendon 132kV,Northampton East,94ZNEJ90M,Unchanged,33,0.148543487,0.398319361,8.102042536,1.986999624,4.033841589,1.275029475,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,94ZNEJB20MA,Unchanged,33,0.157730492,0.428380243,7.493548009,1.93268942,3.76730584,1.230953871,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,94ZNEJB22M,Unchanged,33,0.16139418,0.435134848,7.351124247,1.915635099,3.704847709,1.218012054,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,DENT3_1H3,Unchanged,33,0.136226237,0.347363282,8.942930019,2.217786323,4.594876378,1.439740296,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,OLHF3_#1L5,Unchanged,33,0.140937432,0.481005361,7.272065797,1.864943039,3.471359261,1.149250705,-,-,-,-
EMIDS,Grendon 132kV,Northampton East,OLNE3_1L9,Unchanged,33,0.127707363,0.368627303,8.977635332,2.090936677,4.407091888,1.353629656,-,-,-,-
EMIDS,Grendon 132kV,Northampton West,BANL3_1H3,Unchanged,33,0.035542454,0.222079915,18.30403454,2.276728058,8.180499769,1.57542002,-,-,-,-
EMIDS,Grendon 132kV,Northampton West,BUGB3_2H3,Unchanged,33,0.129263238,0.290493275,10.04003831,1.931091816,5.358169473,1.330061708,-,-,-,-
EMIDS,Grendon 132kV,Northampton West,KINP3_#6L5,Unchanged,33,0.031822347,0.155286687,25.31462146,2.412475833,11.40973367,1.669201472,62.5,-,31.5,-
EMIDS,Grendon 132kV,Northampton West,NAMW3_MAIN2,Unchanged,33,0.009809367,0.132467649,36.1821629,2.687711123,18.26207381,1.860076576,62.5,-,17.5,-
EMIDS,Grendon 132kV,Oakham,EXTO3_1L3,Unchanged,33,0.145202351,0.343723005,8.644749151,1.991018181,4.539153767,1.358489865,-,-,-,-
EMIDS,Grendon 132kV,Oakham,OAKH3_#1H0,Unchanged,33,0.016015697,0.142749513,30.83083608,2.727566522,13.84775191,1.888206899,32.8,-,31.5,"-
"
EMIDS,Grendon 132kV,Oakham,UPPI3_1H3,Unchanged,33,0.137424321,0.376693806,8.427107229,1.92148098,4.264402562,1.297344946,-,-,-,-
EMIDS,Grendon 132kV,Wellingborough,WELL3_MAIN2,Unchanged,33,0.010142416,0.13000346,35.84938154,5.558243119,19.78373856,4.451306129,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Wellingborough 33kV,92ZPNA21,Unchanged,33,0.026204398,0.180907306,22.95404805,4.490405284,10.2619401,2.160905427,-,-,-,-
EMIDS,Grendon 132kV,Wellingborough 33kV,92ZPNDA4,Unchanged,33,0.08367058,0.26008163,12.68147476,3.603612368,6.228769699,1.675259224,-,-,-,-
EMIDS,Grendon 132kV,Wellingborough 33kV,IRSS3_#1L5,Unchanged,33,0.030517845,0.184687897,21.91139625,4.531817486,9.806618177,2.077913007,62.5,-,31.5,-
EMIDS,Grendon 132kV,Wellingborough 33kV,PARF3_3L3,Unchanged,33,0.032737036,0.207526617,19.74304241,4.346919674,8.909167951,1.975686121,-,-,-,-
EMIDS,Grendon 132kV,Wellingborough 33kV,SYWA3_#1L5,Unchanged,33,0.061013594,0.240985393,14.99054336,3.793162604,6.989357271,1.782838918,-,-,-,-
EMIDS,Grendon 132kV,Wellingborough 33kV,WYKS3_#1L5,Unchanged,33,0.048723136,0.272557225,14.43898887,3.475356517,6.608571702,1.584787325,-,-,-,-
EMIDS,Grendon 132kV,Corby,CORB5_1T0,Unchanged,11,0.023797742,0.473560795,30.50130301,2.012642049,16.65825166,1.394687271,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Corby,CORC5_BB_1,Unchanged,11,0.025068431,0.428710282,33.09005058,4.014704824,17.4831249,2.780412541,80,-,26.24,"-
"
EMIDS,Grendon 132kV,Corby,ELTR5_1T0,Unchanged,11,0.04140597,0.607901752,23.57965104,2.628067013,11.53189542,1.819013333,32.8,-,13.1,-
EMIDS,Grendon 132kV,Corby,HAZE5_BB_1,Unchanged,11,0.029418905,0.523365253,27.61243458,1.996963301,14.35331399,1.383329588,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Corby,OAKL5_1T0,Unchanged,11,0.093372426,0.743674023,17.1690958,2.611098771,7.556937127,1.807976005,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Corby,OUND5_BB_1,Unchanged,11,0.284633187,0.912477071,11.31326404,2.410032661,5.383859771,1.664726929,43.74,-,17.5,"-
"
EMIDS,Grendon 132kV,Corby,ROCK5_1T0,Unchanged,11,0.021879987,0.270546034,49.40544708,2.846198922,20.95206087,1.970197477,-,-,-,-
EMIDS,Grendon 132kV,Irthlingborough,IRTH5_BB_1,Unchanged,11,0.030500963,0.560747996,25.19263691,2.600049167,13.69279369,1.800862844,40,-,16,"-
"
EMIDS,Grendon 132kV,Irthlingborough,RAUN5_BB_1,Unchanged,11,0.067452352,0.720964466,18.14055763,1.951479726,8.565830972,1.352074318,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Irthlingborough,RUSH5_BB_1,Unchanged,11,0.036195596,0.569921382,25.39513048,1.953788438,12.87396413,1.352916036,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Irthlingborough,THRA5_BB_1,Unchanged,11,0.070531242,0.68858241,19.21938753,2.536202827,8.746908124,1.755420877,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Kettering,BLAT5_1T0,Unchanged,11,0.09689725,0.549242681,22.34022576,1.297328097,9.582755751,0.898748536,33.4,-,13.12,-
EMIDS,Grendon 132kV,Kettering,DESB5_1T0,Unchanged,11,0.060707317,0.616057852,22.43649584,1.962227334,10.38598809,1.35845275,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Kettering,FARR5_1T0,Unchanged,11,0.074007833,0.732485128,18.4296182,3.148766179,8.481451268,2.175936646,32.8,-,13.12,"-
"
EMIDS,Grendon 132kV,Kettering,FIES5_BB_1,Unchanged,11,0.024996727,0.433250768,35.07791671,3.738316876,18.36214955,2.581867099,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Kettering,KETN5_BB_1,Unchanged,11,0.056452611,0.72259342,18.50240074,2.56582946,8.976898189,1.776818344,32.8,-,13.12,"-
"
EMIDS,Grendon 132kV,Kettering,PYRD5_BB_2,Unchanged,11,0.110037238,1.285455013,10.71864522,1.856319182,4.8679116,1.281810955,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Kibworth,BRUN5_1T0,Unchanged,11,0.28152575,2.028055198,6.548084352,1.223324267,2.741366326,0.843310106,50,-,20,"-
"
EMIDS,Grendon 132kV,Kibworth,KIBW5_BB_1,Unchanged,11,0.045378396,0.656371269,21.44732007,2.647755634,10.48557161,1.833356352,32.8,-,13.12,"-
"
EMIDS,Grendon 132kV,Kibworth,MKTH5_2T0,Unchanged,11,0.115787249,0.563501807,21.66948945,2.101926024,9.509503491,1.455015094,32.8,-,13.12,-
EMIDS,Grendon 132kV,Melton Mowbray,HOLW5_BB_1,Unchanged,11,0.083885664,0.59431315,21.70214372,1.979370742,9.377237308,1.370708632,65.61,-,26.24,"-
"
EMIDS,Grendon 132kV,Melton Mowbray,MELT5_4T0,Unchanged,11,0.05219468,0.72912836,19.87440802,2.498150201,9.400693434,1.727118205,43.74,-,17.5,"-
"
EMIDS,Grendon 132kV,Northampton,CAMS5_BB_1,Unchanged,11,0.031693862,0.528796244,27.60265548,1.991087972,13.90692047,1.378981318,39,-,15.3,"-
"
EMIDS,Grendon 132kV,Northampton,NAMP5_BB_1,Unchanged,11,0.027230348,0.50911221,28.80668747,1.969686375,15.06427507,1.364276788,62.5,-,25,-
EMIDS,Grendon 132kV,Northampton,ROAD5_2T0,Unchanged,11,0.093756438,0.703960841,18.0039978,1.080856746,7.936006044,0.748997986,32.8,-,13.12,"-
"
EMIDS,Grendon 132kV,Northampton,WOOT5_BB_1,Unchanged,11,0.04389823,0.671287346,21.19423834,2.535723639,10.38041253,1.754146174,50,-,20,"-
"
EMIDS,Grendon 132kV,Northampton East,BOOV5_1T0,Unchanged,11,0.042053014,0.598368128,24.36419217,2.576178377,11.99242222,1.782721238,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Northampton East,BRKM5_2T0,Unchanged,11,0.053611221,0.673362294,20.44076416,2.5610023,9.714087184,1.772761802,62.5,-,31.25,-
EMIDS,Grendon 132kV,Northampton East,DENT5_2T0,Unchanged,11,0.212847623,1.395492873,8.880991851,1.298723455,3.89564562,0.898832459,21.87,-,8.75,"-
"
EMIDS,Grendon 132kV,Northampton East,EARB5_1T0,Unchanged,11,0.126698046,0.857162958,14.31402145,2.528860299,6.31262661,1.750858236,21.87,-,8.75,"-
"
EMIDS,Grendon 132kV,Northampton East,HAPK5_MAIN2,Unchanged,11,0.282146805,1.415361231,8.639666233,0.990123863,3.768760351,0.68534067,32.5,-,13.2,-
EMIDS,Grendon 132kV,Northampton East,NORE5_2T0,Unchanged,11,0.047656022,0.579506754,23.71757517,2.612645989,11.86414709,1.80833339,43.74,-,17.5,"-
"
EMIDS,Grendon 132kV,Northampton East,OLNE5_1T0,Unchanged,11,0.16150944,0.936932411,13.88066956,1.967139625,5.971053489,1.359489676,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Northampton East,WELR5_BB_1,Unchanged,11,0.038246644,0.470793245,28.62077537,1.09891675,14.12436848,0.761717836,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Northampton West,ABIN5_2T0,Unchanged,11,0.056641698,0.565578683,23.86665061,1.980781257,10.65072967,1.37186938,32.5,-,13.2,"-
"
EMIDS,Grendon 132kV,Northampton West,BANL5_1T0,Unchanged,11,0.055407654,0.641277107,21.12069995,2.589814159,9.869584547,1.792966071,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Northampton West,BUGB5_2T0,Unchanged,11,0.224581037,1.388023101,9.059021496,1.245645299,3.835226343,0.861285646,62.5,-,25,"-
"
EMIDS,Grendon 132kV,Northampton West,ELAV5_BB_1,Unchanged,11,0.041277726,0.587340757,24.33053322,1.977311974,11.73637281,1.369246217,46.9,-,18.3,-
EMIDS,Grendon 132kV,Northampton West,KINP5_1T0,Unchanged,11,0.039101168,0.509226236,27.0613606,1.07293364,13.01766233,0.743651943,32.8,-,13.12,-
EMIDS,Grendon 132kV,Northampton West,NAMW5_2T0,Unchanged,11,0.028582289,0.514378311,28.04039609,1.064119832,14.74879166,0.737531586,62.5,-,25,-
EMIDS,Grendon 132kV,Northampton West,PINM5_2T0,Unchanged,11,0.055084239,0.691676269,19.2349758,2.591145218,9.298014061,1.794619011,62.5,-,25,-
EMIDS,Grendon 132kV,Oakham,EMPI5_BB_1,Unchanged,11,0.077230069,0.688490622,19.17701091,1.945829331,8.475346569,1.34706999,43.74,-,17.5,"-
"
EMIDS,Grendon 132kV,Oakham,EXTO5_BB_1,Unchanged,11,0.147853878,0.806158487,14.29816638,1.961454921,6.39266262,1.358819857,43.74,-,17.5,"-
"
EMIDS,Grendon 132kV,Oakham,OAKH5_1T0,Unchanged,11,0.038551234,0.65318513,22.30658973,2.587321766,11.29819101,1.79044492,45.92,-,18.37,"-
"
EMIDS,Grendon 132kV,Wellingborough,CNST5_BB_1,Unchanged,11,0.029598929,0.561713667,26.24025515,1.062779322,14.02713503,0.736468295,32.5,-,13.2,-
EMIDS,Grendon 132kV,Wellingborough,HRRL5_1T0,Unchanged,11,0.279581869,1.354574153,8.354260043,0.988667338,3.770386577,0.684999429,32.8,-,13.12,-
EMIDS,Grendon 132kV,Wellingborough,LITI5_1T0,Unchanged,11,0.035078009,0.653166551,22.15164479,2.615464083,11.91552094,1.810356235,32.8,-,13.1,"-
"
EMIDS,Grendon 132kV,Wellingborough,PARF5_1T0,Unchanged,11,0.050706824,0.711513088,19.89600652,2.583018541,9.798115041,1.787804516,32.8,-,13.1,"-
"
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_103,New,132,0.00578914,0.040278519,26.05567955,25.77414279,13.05761831,13.66319505,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_113,New,132,0.00578914,0.040278519,26.05567955,25.77414279,13.05761831,13.66319505,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_213,New,132,0.005753972,0.040095401,26.18416012,25.91328982,13.11778948,13.71133242,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_303,New,132,0.00578914,0.040278519,26.05567955,25.77414279,13.05761831,13.66319505,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_403,New,132,0.005753972,0.040095401,26.18416012,25.91328982,13.11778948,13.71133242,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_MAIN2,New,132,0.00578914,0.040278519,26.05567955,25.77414279,13.05761831,13.66319505,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_MAIN2,New,132,0.005753972,0.040095401,26.18416012,25.91328982,13.11778948,13.71133242,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW1_MAIN3,New,132,0.005753972,0.040095401,26.18416012,25.91328982,13.11778948,13.71133242,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT1_113A,Unchanged,132,0.008532775,0.046730596,21.24034541,20.71799175,10.57331456,11.26842372,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT1_113B,Unchanged,132,0.008532775,0.046730596,21.24034541,20.71799175,10.57331456,11.26842372,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT1_213A,Unchanged,132,0.008488206,0.046527252,21.33866075,20.81910507,10.6161629,11.2977871,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT1_213B,Unchanged,132,0.008488206,0.046527252,21.33866075,20.81910507,10.6161629,11.2977871,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_1H3,New,33,0.147329372,0.377487318,8.274582161,1.41683379,4.164296152,0.975469013,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_1L3,New,33,0.147329372,0.377487318,8.274582161,1.41683379,4.164296152,0.975469013,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_1L4,New,33,0.147329372,0.377487318,8.274582161,1.41683379,4.164296152,0.975469013,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_1S&,New,33,0.147329372,0.377487318,8.274582161,1.41683379,4.164296152,0.975469013,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_1S&,New,33,0.169825586,0.352014475,8.177546503,1.442425413,4.211143703,0.991585551,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_2L3,New,33,0.169825586,0.352014475,8.177546503,1.442425413,4.211143703,0.991585551,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_2L4,New,33,0.169825586,0.352014475,8.177546503,1.442425413,4.211143703,0.991585551,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE3_MAIN2,New,33,0.169825586,0.352014475,8.177546503,1.442425413,4.211143703,0.991585551,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Solar Farm,GREN3_#1H0,New,33,0.118159602,0.273196815,10.8812221,1.569256889,5.421674426,1.082698324,-,-,-,-
EMIDS,Lea Marston 132kV,Polesworth Primary,POLE3_1L3,New,33,0.048307491,0.188925767,19.17330392,1.766969879,8.66411657,1.222579404,-,-,-,-
EMIDS,Lea Marston 132kV,Polesworth Primary,POLE3_2H3,New,33,0.048307491,0.188925767,19.17330392,1.766969879,8.66411657,1.222579404,-,-,-,-
EMIDS,Lea Marston 132kV,Polesworth Primary,POLE3_MAIN2,New,33,0.048307491,0.188925767,19.17330392,1.766969879,8.66411657,1.222579404,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#10L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#11L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#12L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#14L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#16L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#18L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#1H0,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#1T0,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#22L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#2H0,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#2T0,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#3L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#4L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#6L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#7L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#8L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_#9L5,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW3_MAIN1,New,33,0.009027683,0.139918256,34.40728464,1.956231984,19.61450571,1.354762061,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_#8L5,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN1,Unchanged,33,0.371577803,2.742727238,1.490595842,0.062255788,0.634940567,0.043230634,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN1,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN1,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN1,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN2,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN2,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT3_MAIN2,Unchanged,33,0.009620686,0.143440577,31.96180019,2.092623406,15.99222094,1.449629884,-,-,-,-
EMIDS,Lea Marston 132kV,Apollo Primary,APOL5,New,11,0.047170651,0.680681926,20.87531305,2.54172407,9.995525039,1.758613732,-,-,-,-
EMIDS,Lea Marston 132kV,Apollo Primary,APOL5,New,11,0.047170651,0.680681926,20.87531305,2.54172407,9.995525039,1.758613732,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE5,New,11,0.128039938,0.774603211,16.76016314,1.246223974,6.942268067,0.862051666,-,-,-,-
EMIDS,Lea Marston 132kV,Atherstone Primary,ATHE5_1T0,New,11,0.128039938,0.774603211,16.76016314,1.246223974,6.942268067,0.862051666,-,-,-,-
EMIDS,Lea Marston 132kV,Birch Coppice Primary,BIRC5_1T0,New,11,0.032158947,0.543682371,24.8716329,2.587745405,13.32920842,1.792712965,-,-,-,-
EMIDS,Lea Marston 132kV,Birch Coppice Primary,BIRC5_BB_2,New,11,0.032158947,0.543682371,24.8716329,2.587745405,13.32920842,1.792712965,-,-,-,-
EMIDS,Lea Marston 132kV,Birch Coppice Primary,BIRC5_BB_2,New,11,0.032158947,0.543682371,24.8716329,2.587745405,13.32920842,1.792712965,-,-,-,-
EMIDS,Lea Marston 132kV,Mercia Park IDNO Primary,MERP5J,New,11,0.190625353,1.443281732,9.767260443,1.180455934,3.89361862,0.813249094,-,-,-,-
EMIDS,Lea Marston 132kV,Mercia Park IDNO Primary,MERP5J,New,11,0.190625353,1.443281732,9.767260443,1.180455934,3.89361862,0.813249094,-,-,-,-
EMIDS,Lea Marston 132kV,Polesworth Primary,POLE5,New,11,0.071919195,0.66005999,19.53093071,1.956135272,8.51071633,1.353566729,-,-,-,-
EMIDS,Lea Marston 132kV,Polesworth Primary,POLE5_1T0,New,11,0.071919195,0.66005999,19.53093071,1.956135272,8.51071633,1.353566729,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW5_MAIN1,New,11,0.036206843,0.489943763,29.65002102,2.461773097,15.74718378,1.702351856,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW5_MAIN2,New,11,0.036206843,0.489943763,29.65002102,2.461773097,15.74718378,1.702351856,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Grid BSP,TAMW5_MAIN2,New,11,0.036206843,0.489943763,29.65002102,2.461773097,15.74718378,1.702351856,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT5_1T0A,Unchanged,11,0.019340976,0.386933625,38.49775197,1.964752069,20.15306306,1.361327043,-,-,-,-
EMIDS,Lea Marston 132kV,Tamworth Town 11kV,TAMT5_2T0A,Unchanged,11,0.019340976,0.386933625,38.49775197,1.964752069,20.15306306,1.361327043,-,-,-,-
EMIDS,Lea Marston 132kV,Wood End Primary,WOOE5_BB_J,New,11,0.069587133,0.73384503,18.45069475,2.455734999,8.507268921,1.69803276,-,-,-,-
EMIDS,Lea Marston 132kV,Wood End Primary,WOOE5_BB_J,New,11,0.069587133,0.73384503,18.45069475,2.455734999,8.507268921,1.69803276,-,-,-,-
EMIDS,National Grid,National Grid,RATS4_110,Unchanged,400,0.000547146,0.003790954,91.99033399,93.47755307,43.22148596,47.05499417,-,-,-,-
EMIDS,National Grid,National Grid,STOB4,Unchanged,400,0.000985305,0.006135592,54.68754509,46.87832621,25.69099127,23.03162297,-,-,-,-
EMIDS,National Grid,National Grid,WBUR4_RES1/2,Unchanged,400,0.000100862,0.003068135,130.3005432,123.2919359,87.10467771,80.35407545,-,-,-,-
EMIDS,National Grid,National Grid,WILL4_#710,Unchanged,400,0.000399265,0.003295296,108.1596143,88.20645274,51.72855952,43.5588413,-,-,-,-
EMIDS,National Grid,National Grid,WILL2,Unchanged,275,0.00160024,0.026741776,21.00888308,13.87078871,12.89283107,9.391355179,-,-,-,-
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,LOUG1_#110,Unchanged,132,0.009722312,0.048727256,20.37107036,29.31447227,10.10220178,14.65073252,32.8,85,13.1,31.5
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,NOTT1_MAIN2A,Unchanged,132,0.004482238,0.049491083,22.79526906,20.3547634,12.3996575,10.04559984,-,-,-,-
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,RATS1_&180,Unchanged,132,0.001287697,0.029289827,41.61410777,48.93877966,28.11015731,34.31793335,62.5,-,25,-
EMIDS,Ratcliffe 132kV,Ratcliffe 132kV,TOTO1_303,Unchanged,132,0.004937235,0.042833968,25.65117426,22.22114757,13.48072722,11.07698583,"-
",-,-,"-
"
EMIDS,Ratcliffe 132kV,Loughborough 33kV,LOUG3_2L3,Unchanged,33,0.012672497,0.119548532,38.8077801,3.233793129,18.51208206,2.886791219,62.5,-,31.5,"-
"
EMIDS,Ratcliffe 132kV,Loughborough 33kV,WYFM3_#1L5,Unchanged,33,0.049327665,0.203437157,18.6041241,2.629358382,8.651932251,1.577214368,-,-,-,-
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BEES3_MAIN1,Unchanged,33,0.039373706,0.179914214,21.04165235,3.046406166,9.592152698,2.086306263,-,-,-,-
EMIDS,Ratcliffe 132kV,Nottingham 33kV,BOOS3_1L9,Unchanged,33,0.020851527,0.139363267,30.00455306,3.553352415,13.01911026,2.445958699,-,-,-,-
EMIDS,Ratcliffe 132kV,Nottingham 33kV,COTG3_MAIN1,Unchanged,33,0.116164036,0.244908638,11.87063732,2.533356741,6.335657984,1.321810591,62.5,-,25,-
EMIDS,Ratcliffe 132kV,Nottingham 33kV,NOTT3_#13L5,Unchanged,33,0.005117358,0.08914693,53.83676466,4.699295322,28.42901135,4.233157733,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Nottingham 33kV,RDST3_#1L5,Unchanged,33,0.013448623,0.110204737,38.99649691,4.190300302,16.74031195,2.663015576,-,-,-,-
EMIDS,Ratcliffe 132kV,Nottingham 33kV,REDR3_MAIN1,Unchanged,33,0.012191734,0.108786845,40.49607763,3.714965619,17.52822261,2.566305335,-,-,-,-
EMIDS,Ratcliffe 132kV,Toton,CHLW3_MAIN1,Unchanged,33,0.043403519,0.143244633,24.627429,3.792937801,11.95277912,1.838982653,62.5,-,25,-
EMIDS,Ratcliffe 132kV,Toton,NTRD3_#1L5,Unchanged,33,0.03237284,0.145409085,26.55772073,3.799000487,12.34309065,2.047098547,-,-,-,-
EMIDS,Ratcliffe 132kV,Toton,RATS3_1L3,Unchanged,33,0.123087363,0.241891286,11.64556173,2.712804134,6.532168907,1.27709485,-,-,-,-
EMIDS,Ratcliffe 132kV,Toton,TOTO3_MAIN2,Unchanged,33,0.005478809,0.092702546,52.53747793,4.593812783,27.24509666,3.731323733,80,-,31.5,"-
"
EMIDS,Ratcliffe 132kV,Willoughby,92ZYND63,Unchanged,33,0.163840487,0.548734558,6.464061837,2.499613867,3.106245926,1.147713602,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNM94MA,Unchanged,33,0.064286973,0.31208111,12.74662761,3.28821124,5.711579175,1.576804195,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,92ZYNNA48,Unchanged,33,0.055119173,0.245622059,15.61522318,2.57935547,7.180686007,1.778170656,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,BIHM3_1L9,Unchanged,33,0.28841572,0.788240163,4.227956603,2.017156682,2.128590909,0.956930503,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,ELEA3_2L3,Unchanged,33,0.074761428,0.31165049,12.0621119,3.459892134,5.610289378,1.63357736,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,KEYW3_2L9,Unchanged,33,0.064501632,0.216918988,16.40148801,4.762060191,7.926679178,2.246415234,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,ODAL3_1S&,Unchanged,33,0.190648806,0.467794974,6.292612088,1.45843233,3.331656969,1.000185807,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,ODLO3_MAIN1,Unchanged,33,0.060461412,0.177786782,18.87497183,4.902844242,9.469195725,2.348511761,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,RAGD3_MAIN1,Unchanged,33,0.097805017,0.28675453,11.72473155,3.974272073,5.88489818,1.812102782,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,WIDL3_#1L5,Unchanged,33,0.047661082,0.180239915,20.2774984,5.390357654,9.566029002,2.661815016,-,-,-,-
EMIDS,Ratcliffe 132kV,Willoughby,WIST3_MAIN1,Unchanged,33,0.011723373,0.090517334,49.53546018,7.164350039,22.1109565,5.171033415,-,-,-,-
EMIDS,Ratcliffe 132kV,Loughborough 132 11 (GT2B),LOUG5_MAIN2,Unchanged,11,0.019396061,0.37317439,40.41761389,2.804725157,21.85862696,1.94364707,62.5,-,25,-
EMIDS,Ratcliffe 132kV,Loughborough 33,BRUS5_2T0,Unchanged,11,0.031359976,0.6835095,22.2864658,2.683751358,12.44990819,1.858005113,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Loughborough 33,QUOR5_1T0,Unchanged,11,0.064414128,0.734153577,19.9834852,2.641025396,9.071869933,1.826480195,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Loughborough 33,SHPS5_2T0,Unchanged,11,0.083790847,0.714945403,19.57212761,2.620473254,8.346317954,1.811616994,32.8,-,13.1,-
EMIDS,Ratcliffe 132kV,Nottingham,BEES5_2T0,Unchanged,11,0.039815236,0.611788976,23.07660637,1.995489056,11.47253347,1.382410096,43.74,-,17.5,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,BOOS5_2T0,Unchanged,11,0.032593629,0.458846592,28.99383772,1.37716183,13.24734321,0.953839953,32.8,-,13.12,-
EMIDS,Ratcliffe 132kV,Nottingham,CASR5_2T0,Unchanged,11,0.027150038,0.558875385,26.92784983,1.98058873,14.26993082,1.371596143,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,CLFN5_1T0,Unchanged,11,0.036704624,0.603882833,24.28645913,2.562079561,11.9622345,1.771845212,46.9,-,23,-
EMIDS,Ratcliffe 132kV,Nottingham,COTG5_MAIN2,Unchanged,11,0.121819185,0.606976269,19.66021215,2.010427977,8.625234641,1.391988132,50,-,25,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,LENT5_MAIN1,Unchanged,11,0.030922309,0.476141721,29.18696129,2.654832204,13.89022213,1.836155756,62.5,-,25,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,NWIL5_MAIN1,Unchanged,11,0.017950908,0.436083205,34.36027177,2.647254692,19.28942803,1.833534297,50,-,20,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,SNEI5_MAIN1,Unchanged,11,0.042203007,0.467516472,28.93122988,2.042782182,13.37800643,1.415556836,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,TALS5_2T0,Unchanged,11,0.043247526,0.537229414,25.79896337,2.00642393,12.10322334,1.390063953,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,WBRI5_MAIN1,Unchanged,11,0.031852932,0.586023868,25.54318576,1.953605437,13.06423034,1.352562719,62.5,-,25,"-
"
EMIDS,Ratcliffe 132kV,Nottingham,WOLR5_MAIN1,Unchanged,11,0.02673297,0.454297414,32.1554607,2.635193022,16.23357198,1.824864255,62.5,-,25,"-
"
EMIDS,Ratcliffe 132kV,Nottingham North 132 11,NOTN5_#3T0,Unchanged,11,0.020598791,0.324910915,45.65989576,4.414948494,23.60384014,3.057187176,46.9,-,18.4,-
EMIDS,Ratcliffe 132kV,Toton,CHLW5_1T0,Unchanged,11,0.052823783,0.537249567,25.91638919,2.760593056,11.66842312,1.912476893,62.5,-,31.25,-
EMIDS,Ratcliffe 132kV,Toton,LONE5_2T0,Unchanged,11,0.032084295,0.553425206,27.57252751,1.713545457,13.9078583,1.187303382,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Toton,TOTO5_2T0,Unchanged,11,0.035285049,0.513962021,28.87607095,1.921203294,14.00647123,1.331359237,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Willoughby,ELEA5_MAIN2,Unchanged,11,0.087046861,0.588123411,22.35283135,2.03870435,9.652939416,1.412109198,32.8,-,13.12,"-
"
EMIDS,Ratcliffe 132kV,Willoughby,KEYW5_2T0,Unchanged,11,0.081519368,0.72751145,18.54132578,2.061887531,8.271575201,1.428460275,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Willoughby,MOUN5_MAIN1,Unchanged,11,0.093721653,0.769689077,18.08423122,2.570710209,7.855908563,1.776853402,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Willoughby,ODAL5_2T0,Unchanged,11,0.22715636,0.898426121,12.06725762,1.406031759,5.775455401,0.974663734,32.8,-,13.12,-
EMIDS,Ratcliffe 132kV,Willoughby,SOCR5_MAIN1,Unchanged,11,0.481939698,1.57141258,6.740744255,1.283243576,3.230947501,0.887571575,32.8,-,13.1,"-
"
EMIDS,Ratcliffe 132kV,Willoughby,SYST5_#3T0,Unchanged,11,0.097488512,0.555236069,23.20048837,3.886032871,9.924111472,2.683217909,32.8,-,13.12,"-
"
EMIDS,Stalybridge 132kV,Buxton,EYAM3_MAIN2,Unchanged,33,0.197756067,0.461799967,6.46683399,1.856817169,3.452459782,0.948533625,32.8,-,13.1,"-
"
EMIDS,Stalybridge 132kV,Buxton,FLAG3_MAIN2,Unchanged,33,0.416378356,0.672409407,3.69850784,1.320378917,2.135138057,0.862681311,32.8,-,13.1,"-
"
EMIDS,Stalybridge 132kV,Buxton,HINL3_2L3,Unchanged,33,0.067369822,0.359411266,11.43569628,2.937435537,5.084674944,1.971026965,32.8,-,13.1,"-
"
EMIDS,Stalybridge 132kV,Stalybridge 132kV,BUXT3_MAIN2,Unchanged,33,0.012999933,0.159999274,29.33260971,4.524655111,13.56365677,3.132396537,32.8,-,13.1,"-
"
EMIDS,Stalybridge 132kV,Buxton (Part),FLAG5_MAIN1,Unchanged,11,0.202937903,1.215922737,10.40829545,1.382167882,4.573368682,0.957341047,80,-,31.5,"-
"
EMIDS,Stalybridge 132kV,Buxton (Part),HINL5_BB_2,Unchanged,11,0.068973678,0.608699603,22.908739,2.789282928,9.94331168,1.931396487,80,-,31.5,"-
"
EMIDS,Staythorpe 132kV,Staythorpe 132kV,ASFY1_205,Unchanged,132,0.028807299,0.11993919,7.738097836,5.420617371,3.934026967,2.715816923,32.8,105,13.1,42
EMIDS,Staythorpe 132kV,Staythorpe 132kV,CHEC1_MAIN2A,Unchanged,132,0.009450517,0.084412017,12.87805193,12.50385723,6.737471197,6.718706761,50,32.8,20,13.1
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRNO1_MAIN2A,Unchanged,132,0.024576851,0.092045223,9.924648129,9.016690075,5.084200031,4.917209936,46.9,-,18.4,"-
"
EMIDS,Staythorpe 132kV,Staythorpe 132kV,GRSO1_&110,Unchanged,132,0.029665929,0.121502745,7.55576431,5.742355505,3.837973213,2.883574556,32.8,80,40,31.5
EMIDS,Staythorpe 132kV,Staythorpe 132kV,HAWT1_213,Unchanged,132,0.006196611,0.065646893,16.96214104,16.78167768,9.595530378,9.781861779,21.87,-,8.75,"-
"
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWJ70,Unchanged,33,0.094532731,0.326062296,10.88818952,2.208864687,5.182743047,1.124512502,32.8,-,13.1,-
EMIDS,Staythorpe 132kV,Checkerhouse,89ZGWM84,Unchanged,33,0.133019069,0.343654766,9.357466172,2.036961144,4.732056933,0.956252251,80,-,31.5,"-
"
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC3_#1H0,Unchanged,33,0.064647077,0.281557416,13.38401606,2.373121352,6.196036751,1.246078371,32.8,-,13.1,-
EMIDS,Staythorpe 132kV,Checkerhouse,LITM3_1L9,Unchanged,33,0.022403715,0.145671198,29.43698893,3.129792659,13.18652232,2.33943855,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,LOUL3_1L9,Unchanged,33,0.098137794,0.333266134,10.60162532,2.181194324,5.064183425,1.103222747,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,MANT3_MAIN1,Unchanged,33,0.031760934,0.195012134,21.24986237,2.27069119,9.401180984,1.547799498,32.8,-,13.1,-
EMIDS,Staythorpe 132kV,Checkerhouse,MISS3_1L3,Unchanged,33,0.229177605,0.564647784,5.697650874,1.481582219,2.892503653,0.680044754,32.8,-,13.1,-
EMIDS,Staythorpe 132kV,Checkerhouse,MIST3_MAIN1,Unchanged,33,0.295047463,0.70873351,4.37777158,1.354293764,2.276704393,0.617376209,62.5,-,25,-
EMIDS,Staythorpe 132kV,Checkerhouse,MOFM3_1L9,Unchanged,33,0.111889041,0.297121347,10.89705088,2.206946415,5.48083664,1.049968221,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,RETR3_MAIN1,Unchanged,33,0.12895251,0.304817942,10.05279761,2.171542565,5.236640559,0.997320057,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,TILF3_#1L5,Unchanged,33,0.099557287,0.297686243,11.29024099,2.288690314,5.57199295,1.110343317,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,TUXF3_MAIN2,Unchanged,33,0.191225145,0.512024449,6.531868581,1.711405659,3.418989742,0.824138388,62.5,-,25,"-
"
EMIDS,Staythorpe 132kV,Checkerhouse,WALW3_#1L5,Unchanged,33,0.022891971,0.14643994,29.1425148,3.128815303,13.01351485,2.311200135,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,WDBK3_1L3,Unchanged,33,0.186949786,0.429816253,7.114674974,1.862614845,3.755631271,0.850749641,50,-,20,-
