﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
EMIDS,Staythorpe 132kV,Checkerhouse,WEDF3_1L9,Unchanged,33,0.174321861,0.407930587,7.557836968,1.916196733,3.968960162,0.878201703,-,-,-,-
EMIDS,Staythorpe 132kV,Hawton,BOTT3_1L9,Unchanged,33,0.142749464,0.401297292,8.210988904,2.427981041,4.077309822,1.113137634,-,-,-,-
EMIDS,Staythorpe 132kV,Hawton,CART3_2L5,Unchanged,33,0.048290884,0.263426772,15.1250082,3.146431743,6.678667919,1.690317606,62.5,-,25,-
EMIDS,Staythorpe 132kV,Hawton,CAYT3_MAIN1,Unchanged,33,0.174347606,0.4658045,6.89535093,2.166762426,3.465255176,0.993321982,-,-,-,-
EMIDS,Staythorpe 132kV,Hawton,FNWO3_#1L5,Unchanged,33,0.023283084,0.170543932,25.4291845,3.930345424,11.49947368,2.017358688,62.5,-,25,-
EMIDS,Staythorpe 132kV,Hawton,HAWT3_MAIN2,Unchanged,33,0.009197014,0.129233688,37.51058676,4.442884348,20.88990126,3.618480261,39,-,31.5,"-
"
EMIDS,Staythorpe 132kV,Hawton,LODG3_1L9,Unchanged,33,0.125708712,0.369571043,9.081238434,2.572885906,4.454238972,1.18703392,-,-,-,-
EMIDS,Staythorpe 132kV,Hawton,SIBT3_#5L5,Unchanged,33,0.059065247,0.245179842,15.5979117,3.38141781,6.983599505,1.723526632,62.5,-,25,-
EMIDS,Staythorpe 132kV,Hawton,SNLE3_1L9,Unchanged,33,0.138444444,0.393583711,8.412354177,2.460727981,4.164287088,1.130043002,-,-,-,-
EMIDS,Staythorpe 132kV,Hawton,SOUT3_1L9,Unchanged,33,0.065138112,0.233161871,15.15265219,3.321618442,7.115047076,1.733616516,-,-,-,-
EMIDS,Staythorpe 132kV,Hawton,SWIB3_1L5,Unchanged,33,0.052915274,0.236536564,16.15851707,3.279423209,7.288320228,1.549911889,50,-,20,-
EMIDS,Staythorpe 132kV,Hawton,WEBO3_1L9,Unchanged,33,0.05866677,0.236221751,15.71425522,3.253049409,7.204589973,1.522838891,-,-,-,-
EMIDS,Staythorpe 132kV,Checkerhouse,BEVC5_MAIN1,Unchanged,11,0.064785366,0.552262855,23.36517374,2.08357743,10.32288063,1.443167658,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,CART5_2T0,Unchanged,11,0.376054653,1.716764702,7.158067884,2.35495678,3.371306033,1.614766051,50,-,20,"-
"
EMIDS,Staythorpe 132kV,Checkerhouse,CHEC5_MAIN1,Unchanged,11,0.125730417,1.076931311,12.08399155,1.361039715,5.429382417,0.943099413,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,HALR5_2T0,Unchanged,11,0.086176081,0.675258534,19.47658463,2.009481905,8.537988968,1.391875048,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,MISS5_MAIN1,Unchanged,11,0.202530354,0.795924037,14.49701675,2.001804736,6.590723666,1.385459466,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,MIST5_MAIN1,Unchanged,11,0.379633343,1.708729679,6.73567457,1.307936811,3.062147894,0.905025961,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,NWHE5_MAIN1,Unchanged,11,0.296809617,1.389098689,8.498454642,1.318641803,3.792526273,0.912360169,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,ORDR5_MAIN1,Unchanged,11,0.06624582,0.63072645,21.39857321,2.684702239,9.760519443,1.859450931,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Checkerhouse,TUXF5_MAIN1,Unchanged,11,0.247136219,1.427409374,8.487950659,1.38317791,4.035379374,0.957930146,43.7,-,17.5,"-
"
EMIDS,Staythorpe 132kV,Checkerhouse,WDBK5_MAIN1,Unchanged,11,0.282230531,1.627510582,7.668622962,0.832018677,3.375854198,0.576266449,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Grantham North 132 11,GRNO5_4T0,Unchanged,11,0.022330014,0.354448781,40.08460013,7.18414245,20.58333128,5.69594382,100,-,40,"-
"
EMIDS,Staythorpe 132kV,Grantham South 132 11,GRSO5_MAIN2,Unchanged,11,0.027648717,0.497140528,28.78782763,1.936528106,15.30851709,1.342514225,46.9,-,18.4,-
EMIDS,Staythorpe 132kV,Hawton,BIHM5_1T0,Unchanged,11,0.228429573,1.582834198,8.000050163,1.267441607,3.439053252,0.876728604,32.8,-,13.12,-
EMIDS,Staythorpe 132kV,Hawton,BOTT5_MAIN1,Unchanged,11,0.248729112,1.33385961,9.076930279,1.284481973,3.960538643,0.888755436,100,-,40,"-
"
EMIDS,Staythorpe 132kV,Hawton,CAYT5_2T0,Unchanged,11,0.156225118,0.946052448,13.35937242,1.893088951,5.682789985,1.309078589,100,-,40,"-
"
EMIDS,Staythorpe 132kV,Hawton,FNWO5_MAIN1,Unchanged,11,0.046912615,0.712283612,18.97604892,2.0327509,9.916884143,1.408678427,100,-,40,"-
"
EMIDS,Staythorpe 132kV,Hawton,HAWT5_MAIN1,Unchanged,11,0.031634201,0.522027582,27.4322742,2.662169398,14.30524622,1.843589907,100,-,40,"-
"
EMIDS,Staythorpe 132kV,Hawton,NEWJ5_MAIN1,Unchanged,11,0.033046556,0.465573102,31.06726845,1.997687941,15.45681235,1.383583759,100,-,40,"-
"
EMIDS,Staythorpe 132kV,Hawton,SIBT5_3T0,Unchanged,11,0.201549144,1.849515718,6.928409939,1.264534054,3.125849071,0.87537621,32.8,-,13.1,"-
"
EMIDS,Staythorpe 132kV,Hawton,SOUT5_MAIN1,Unchanged,11,0.140371814,0.831043249,14.85147688,2.526058699,6.417556996,1.746983428,50,-,20,"-
"
EMIDS,Staythorpe 132kV,Hawton,SWIB5_2T0,Unchanged,11,0.152596661,0.901418995,13.62709263,2.541038748,5.939349839,1.757454379,50,-,20,-
EMIDS,Staythorpe 132kV,Hawton,WEBO5_MAIN1,Unchanged,11,0.236645298,1.488924884,8.546296543,1.297279007,3.662823714,0.8973391,65.61,-,26.24,"-
"
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTE1_303,Unchanged,132,0.002531047,0.046741866,25.52895257,28.62272294,15.54504368,17.26095047,100,-,40,"-
"
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,NOTN1_MAIN1,Unchanged,132,0.005658663,0.052684413,20.94004997,17.31469865,11.0158058,9.553677688,-,-,-,"-
"
EMIDS,Stoke Bardolph 132kV,Stoke Bardolph 132kV,STOB1_RES1,Unchanged,132,0.001737304,0.042416105,28.6583228,32.62824591,18.69509285,21.26635985,100,-,31.5,-
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW3_MAIN2,Unchanged,33,0.017190664,0.138341869,31.5583288,3.539752129,13.83162853,2.439696329,32.8,-,13.1,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,GEDL3_MAIN2,Unchanged,33,0.020116716,0.137455511,30.91709319,3.351780749,13.22296596,2.308917374,32.8,-,13.1,-
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP3_1L3,Unchanged,33,0.019456655,0.137192768,31.30836822,3.407171664,13.73058681,2.34697192,32.8,-,13.1,-
EMIDS,Stoke Bardolph 132kV,Nottingham East,MARR3_MAIN1,Unchanged,33,0.039612049,0.202500754,20.09617688,3.03158536,8.982031448,2.072471125,-,-,-,-
EMIDS,Stoke Bardolph 132kV,Nottingham East,NOTE3_MAIN2,Unchanged,33,0.007920683,0.122540095,39.1808542,3.869462821,20.19101981,2.667876231,52.5,-,21,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,PRRC3_#1L5,Unchanged,33,0.024713437,0.144704586,28.23292736,3.363597357,12.37157603,2.317443528,-,-,-,-
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN3_MAIN3,Unchanged,33,0.037159449,0.150934251,24.83624104,3.097183881,11.31384884,2.132603624,43.74,-,17.5,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,STRR3_1L9,Unchanged,33,0.071839448,0.226897714,14.82583024,2.811448545,7.200307427,1.920215283,-,-,-,-
EMIDS,Stoke Bardolph 132kV,Nottingham North 33,NOTN3_MAIN2,Unchanged,33,0.009975875,0.170672252,29.28650205,3.592545288,15.08187708,2.454380446,50,-,31.5,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,COLW5_1T0,Unchanged,11,0.041134959,0.349190557,38.5329889,2.024924931,18.50811008,1.402582932,50,-,20,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,GEDL5_2T0,Unchanged,11,0.066683126,0.719984382,18.62992401,1.035133215,8.293220662,0.71726348,43.75,-,17.5,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,MAPP5_MAIN1,Unchanged,11,0.028803599,0.524862054,28.43375092,2.692802513,14.77686405,1.864574931,43.75,-,17.5,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham East,SANN5_BB_3F,Unchanged,11,0.054036658,0.854016962,16.18921705,1.358380976,8.250349998,0.941459811,62.5,-,25,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham North 33,ARNO5_MAIN2,Unchanged,11,0.062295277,0.51440325,26.25772094,2.65999933,11.311515,1.841017076,50,-,20,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham North 33,BILB5_MAIN2,Unchanged,11,0.064428119,0.639062509,21.61086729,2.688416238,9.797147322,1.861250624,50,-,20,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham North 33,BULW5_2T0,Unchanged,11,0.035364561,0.580014167,25.99563446,2.014632506,12.91404025,1.395199919,43.75,-,17.5,"-
"
EMIDS,Stoke Bardolph 132kV,Nottingham North 33,CIND5_MAIN1,Unchanged,11,0.048604943,0.761342972,19.57743122,2.59620565,9.597070875,1.795442911,32.8,-,13.12,-
EMIDS,Stoke Bardolph 132kV,Nottingham North 33,MARR5_3T0,Unchanged,11,0.050201186,0.53248398,26.50438882,2.056057064,11.8840539,1.42427319,50,-,20,"-
"
EMIDS,Walpole 132kV,Walpole 132kV,BOST1_103,Unchanged,132,0.018459471,0.09269239,10.50445442,9.842102469,5.444339799,5.86848346,40,32.8,31.5,13.1
EMIDS,Walpole 132kV,Walpole 132kV,BOUR1_MAIN1,Unchanged,132,0.01115854,0.048149101,18.93560359,22.21969712,9.268374978,11.60656016,100,32.8,40,13.1
EMIDS,Walpole 132kV,Walpole 132kV,BOUW1_MAIN1,Unchanged,132,0.013137129,0.052911101,16.84250394,18.28102259,8.344347427,9.35799751,-,-,-,-
EMIDS,Walpole 132kV,Walpole 132kV,SLRP1_103,Unchanged,132,0.027682099,0.102617541,8.505246572,8.228862834,5.062963594,5.082463175,-,-,-,-
EMIDS,Walpole 132kV,Walpole 132kV,SOHO1_MAIN2,Unchanged,132,0.009120377,0.042263825,21.59990995,21.20096596,10.45757486,11.50033822,80,94.5,31.5,37.8
EMIDS,Walpole 132kV,Walpole 132kV,SPAL1_213,Unchanged,132,0.013387427,0.053359605,16.52544789,16.13114985,8.516708916,9.298332885,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Walpole 132kV,STAM1_MAIN1,Unchanged,132,0.012540363,0.055477312,16.44960808,16.15841221,7.925255732,8.726848341,27.34,32.8,10.93,13.1
EMIDS,Walpole 132kV,Walpole 132kV,WALP1_RES3,Unchanged,132,0.004176054,0.028529969,37.07665979,46.53491745,26.2874415,33.24321412,125,125,40,40
EMIDS,Walpole 132kV,Boston,90ZB8H58,Unchanged,33,0.12296099,0.372916091,9.12559923,2.344377272,4.417457767,1.555948692,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Boston,DONI3_MAIN1,Unchanged,33,0.189502337,0.554616489,6.32423529,1.765739077,3.157685486,1.060410452,62.5,-,25,-
EMIDS,Walpole 132kV,Boston,KIRT3_1H3,Unchanged,33,0.128848566,0.368133239,9.065484214,2.531295996,4.449648803,1.669017459,62.5,-,25,-
EMIDS,Walpole 132kV,Boston,LANK3_1H3,Unchanged,33,0.126677079,0.385706369,8.828603926,2.301650052,4.273841962,1.526473832,-,-,-,-
EMIDS,Walpole 132kV,Boston,MSLA3_MAIN1,Unchanged,33,0.029831692,0.154077704,27.69555121,3.761259094,12.41718139,2.596538535,32.8,-,13.1,-
EMIDS,Walpole 132kV,Boston,NWRE3_1L9,Unchanged,33,0.153565264,0.438782028,7.841325357,2.135790874,3.824903199,1.347311102,-,-,-,-
EMIDS,Walpole 132kV,Bourne,BOUR3_MAIN2,Unchanged,33,0.013288891,0.112214055,37.47181437,6.736209219,17.42384217,5.081181169,43.75,-,17.5,"-
"
EMIDS,Walpole 132kV,Bourne,DOWF3_1H3,Unchanged,33,0.21940421,0.540677794,5.457440006,2.376539615,2.856240817,1.158298687,-,-,-,-
EMIDS,Walpole 132kV,Bourne,MDEE3_2L9,Unchanged,33,0.103563941,0.353577651,9.412882906,2.72239712,4.532136085,1.321408968,50,-,20,-
EMIDS,Walpole 132kV,Bourne,TUBA3_MAIN2,Unchanged,33,0.02998451,0.137278083,26.73059204,5.830339183,12.26647311,2.791377655,62.5,-,25,-
EMIDS,Walpole 132kV,South Holland,GRWF3_1L9,Unchanged,33,0.051763817,0.263514065,14.21364453,2.792961419,6.367933657,1.618619804,-,-,-,-
EMIDS,Walpole 132kV,South Holland,LSUT3_1S&,Unchanged,33,0.056725623,0.281398796,13.22674336,2.702777101,5.944910963,1.545662306,-,-,-,-
EMIDS,Walpole 132kV,South Holland,SOHO3_#3L5,Unchanged,33,0.021336957,0.139464754,28.65953671,3.763620777,13.42754265,2.541154975,80,-,31.5,"-
"
EMIDS,Walpole 132kV,Spalding 33,SPAL3_#5L5,Unchanged,33,0.011977377,0.089863864,46.37714807,4.454196966,21.46923012,3.895405383,62.5,-,25,"-
"
EMIDS,Walpole 132kV,Spalding 33kV,CROL3_#1H0,Unchanged,33,0.079336411,0.223649343,13.73654228,2.637370372,6.892453126,1.375459784,62.5,-,25,-
EMIDS,Walpole 132kV,Spalding 33kV,FREF3_1L9,Unchanged,33,0.058519683,0.181902582,17.55433345,2.840267791,8.566977627,1.491831947,-,-,-,-
EMIDS,Walpole 132kV,Spalding 33kV,HOLB3_1H3,Unchanged,33,0.126004521,0.361254961,9.005336655,2.152074638,4.565292986,1.128292132,-,-,-,-
EMIDS,Walpole 132kV,Spalding 33kV,WHAD3_1L5,Unchanged,33,0.066104781,0.195458616,16.03056335,2.770801997,7.934231006,1.45321916,-,-,-,-
EMIDS,Walpole 132kV,Stamford,STAM3_MAIN2,Unchanged,33,0.016866569,0.155231466,27.95143641,2.497633662,12.71201568,1.72441814,43.75,-,17.5,"-
"
EMIDS,Walpole 132kV,Stamford,WITT3_1L5,Unchanged,33,0.070718168,0.23281128,14.21178835,2.167622179,6.815509485,1.489929291,62.5,-,25,-
EMIDS,Walpole 132kV,Boston,DONI5_2T0,Unchanged,11,0.116803383,0.684257576,18.58131428,2.65440598,8.434057244,1.836980203,62.5,-,25,"-
"
EMIDS,Walpole 132kV,Boston,KIRT5_1T0,Unchanged,11,0.12083792,0.793288859,16.21761899,2.303533214,7.030592808,1.593771194,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Boston,LANK5_MAIN1,Unchanged,11,0.292785899,2.079892472,6.31319489,1.231168493,2.696553454,0.85019554,50,-,20,-
EMIDS,Walpole 132kV,Boston,MOUB5_3T0,Unchanged,11,0.051864203,0.510032568,26.92546688,3.320315805,12.79687826,2.29905554,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Boston,MSLA5_MAIN1,Unchanged,11,0.053821428,0.660986341,21.45708929,2.629086489,10.5992813,1.819589062,32.8,-,13.12,-
EMIDS,Walpole 132kV,Boston,SLER5_MAIN1,Unchanged,11,0.069775112,0.725996087,19.76566295,2.561897409,9.286036116,1.771452005,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Boston,STIC5_MAIN1,Unchanged,11,0.1309722,0.976869253,13.7158157,1.335633568,5.597621316,0.923594286,21.87,-,8.75,"-
"
EMIDS,Walpole 132kV,Bourne,BOUR5_1T0,Unchanged,11,0.039617138,0.700240837,20.21744828,1.915763787,10.48927813,1.327016431,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Bourne,DOWF5_MAIN1,Unchanged,11,0.332417432,2.054007314,5.96108035,1.643595089,2.541489276,1.125663586,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Bourne,MDEE5_MAIN2,Unchanged,11,0.128363997,0.742508702,16.07426651,2.155083812,7.000632474,1.491071442,43.75,-,17.5,"-
"
EMIDS,Walpole 132kV,Bourne,TUBA5_9T0,Unchanged,11,0.047809438,0.660831615,20.21578867,2.577358247,10.01932904,1.785251529,31.5,-,12.5,"-
"
EMIDS,Walpole 132kV,Bourne,WDEE5_MAIN2,Unchanged,11,0.125794861,0.838359848,14.238987,1.876498076,6.367492565,1.299498868,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Spalding & South Holland,CROL5_4T0,Unchanged,11,0.147763424,0.802503157,14.20725648,2.478159681,6.375259015,1.71541504,32.8,-,13.12,-
EMIDS,Walpole 132kV,Spalding & South Holland,HOLB5_MAIN2,Unchanged,11,0.077569374,0.695083648,19.21194791,2.436134986,8.61254233,1.683251457,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Spalding & South Holland,PARR5_MAIN1,Unchanged,11,0.043493902,0.547544731,25.08561308,1.89575905,11.8334402,1.312964928,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Spalding & South Holland,SPAL5_4T0,Unchanged,11,0.043668177,0.619040075,21.90999972,2.545722275,11.35205684,1.763035258,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Spalding & South Holland,WAPA5_1T0,Unchanged,11,0.068784597,0.675671094,19.27096635,1.89012748,8.605387771,1.308730685,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Spalding & South Holland,WHAD5_MAIN1,Unchanged,11,0.270187827,2.047942675,6.064268178,1.17386049,2.634778927,0.811665951,40,-,16,"-
"
EMIDS,Walpole 132kV,Stamford,STAM5_2T0,Unchanged,11,0.042236373,0.682970605,20.68028392,1.888194976,10.38600806,1.307507626,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Stamford,TINR5_MAIN1,Unchanged,11,0.090241124,0.926280019,13.55210996,1.031349063,6.395554839,0.714747974,32.8,-,13.1,"-
"
EMIDS,Walpole 132kV,Stamford,WITT5_4T0,Unchanged,11,0.262854422,1.258520687,8.917456199,0.915759134,3.938478092,0.634117045,32.8,-,13.1,"-
"
EMIDS,West Burton 132kV,West Burton 132kV,LINC1_MAIN4,Unchanged,132,0.00474438,0.060482774,19.3989758,23.40641931,10.72578766,13.86034046,32.8,45.9,13.1,18.4
EMIDS,West Burton 132kV,West Burton 132kV,NOGR1_103,Unchanged,132,0.005048712,0.063043271,18.40877855,19.78648562,10.17067042,10.90770965,-,-,-,-
EMIDS,West Burton 132kV,West Burton 132kV,WBUR1_16&,Unchanged,132,0.002530844,0.053571633,22.31191153,26.97230853,14.97997395,18.1081615,32.8,100,13.1,40
EMIDS,West Burton 132kV,West Burton 132kV,WORK1_MAIN1,Unchanged,132,0.01427156,0.095812119,10.81602661,10.9084027,5.45367985,6.397815512,-,-,-,-
EMIDS,West Burton 132kV,Lincoln 33,LINC3_#17L5,Unchanged,33,0.007559111,0.101001813,48.15847463,4.130359219,24.35292073,2.860433039,100,-,31.5,"-
"
EMIDS,West Burton 132kV,Lincoln 33kV,ANDL3_MAIN1,Unchanged,33,0.0303554,0.123100253,30.70434392,3.581602283,13.96540474,2.479379051,-,-,-,-
EMIDS,West Burton 132kV,Lincoln 33kV,BEVS3_1L3,Unchanged,33,0.029787062,0.124703535,30.86116435,3.592403783,14.13713334,2.486624646,62.5,-,25,-
EMIDS,West Burton 132kV,Lincoln 33kV,FISK3_3H3,Unchanged,33,0.085993599,0.269263157,12.90508904,2.852055805,6.262987022,1.944127599,-,-,-,-
EMIDS,West Burton 132kV,Lincoln 33kV,SOUC3_1H3,Unchanged,33,0.090969468,0.187606334,15.38588135,2.665748684,8.208389841,1.844677757,-,-,-,-
EMIDS,West Burton 132kV,Lincoln 33kV,WADD3_1S&,Unchanged,33,0.124237357,0.334919068,9.539399367,2.698263667,4.859959529,1.817079881,62.5,-,25,-
EMIDS,West Burton 132kV,Worksop,WORK3_MAIN2,Unchanged,33,0.016412336,0.175996041,26.03845251,2.398165554,11.98337324,1.636604015,62.5,-,25,-
EMIDS,West Burton 132kV,Worksop,WORW3_MAIN1,Unchanged,33,0.120702678,0.357593753,9.094251608,1.852905277,4.594940958,1.242011377,-,-,-,-
EMIDS,West Burton 132kV,West Burton 132kV,RETF8_2L3,Unchanged,25,0.032648853,0.76753208,8.080460054,0,4.741775053,0,-,-,-,-
EMIDS,West Burton 132kV,Lincoln 132 11,LINC5_MAIN34,Unchanged,11,0.017149432,0.362557864,41.07033042,4.298314639,22.04559468,2.976263749,46.9,-,18.4,-
EMIDS,West Burton 132kV,Lincoln 33,ANDL5_1T0,Unchanged,11,0.044585931,0.667812528,21.70264685,3.562724277,10.66203558,2.461908202,39,-,15.3,"-
"
EMIDS,West Burton 132kV,Lincoln 33,BEVS5_MAIN1,Unchanged,11,0.048303735,0.675001223,21.21603424,2.574492928,10.25354639,1.78139071,39,-,15.3,"-
"
EMIDS,West Burton 132kV,Lincoln 33,DODP5_MAIN1,Unchanged,11,0.062286878,0.62500522,22.31012287,2.663213162,10.13614819,1.841925988,32.8,-,13.1,"-
"
EMIDS,West Burton 132kV,Lincoln 33,FISK5_1T0,Unchanged,11,0.092039761,0.626385794,20.29977973,1.959740462,9.043557449,1.357227106,78.75,-,31.5,"-
"
EMIDS,West Burton 132kV,Lincoln 33,NHYK5_MAIN1,Unchanged,11,0.051841243,0.613577404,23.2064531,1.945112087,10.67295257,1.345503998,100,-,40,"-
"
EMIDS,West Burton 132kV,Lincoln 33,ROOL5_2T0,Unchanged,11,0.04950563,0.441837751,30.15074759,2.153495448,13.42131763,1.492034427,32.8,-,13.1,"-
"
EMIDS,West Burton 132kV,Lincoln 33,WRAG5_2T0,Unchanged,11,0.233847625,0.925381821,11.96261705,2.547634827,5.55251117,1.761622126,50,-,20,"-
"
EMIDS,West Burton 132kV,Worksop,KILR5_MAIN1,Unchanged,11,0.036837493,0.584835719,24.82019982,2.043079982,12.30868424,1.415009953,32.8,-,13.12,-
EMIDS,West Burton 132kV,Worksop,MANT5_MAIN1,Unchanged,11,0.036594436,0.565003451,25.20000115,2.705029172,12.45262021,1.8732214,32.8,-,13.1,-
EMIDS,West Burton 132kV,Worksop,WORW5_MAIN1,Unchanged,11,0.063007615,0.711860035,19.74943296,2.628294421,8.99994259,1.819212998,32.8,-,13.12,-
EMIDS,West Burton 132kV,Lincoln 33,RUST7_2T0,Unchanged,6.6,0.044307789,0.657226293,34.40211594,4.123850744,17.6100746,2.857289905,32.8,-,13.1,-
EMIDS,Willington 132kV,Willington 132kV,DERB1_113A,Unchanged,132,0.008537004,0.044189238,23.89819946,21.461206,13.06506301,14.47554612,-,-,-,"-
"
EMIDS,Willington 132kV,Willington 132kV,DERS1_213,Unchanged,132,0.005650426,0.030963205,35.19054016,34.77962225,19.90626967,19.83296877,46.9,94.5,18.4,37.8
EMIDS,Willington 132kV,Willington 132kV,HEAN1_MAIN1,Unchanged,132,0.01803645,0.062772256,14.78507433,15.08957652,7.655102231,8.328679068,46.9,-,18.4,"-
"
EMIDS,Willington 132kV,Willington 132kV,LOSC1_MAIN1,Unchanged,132,0.017360987,0.060787761,15.32046636,15.47301133,7.848959412,8.35810208,62.5,-,40,-
EMIDS,Willington 132kV,Willington 132kV,SPON1_213,Unchanged,132,0.00741484,0.030454974,34.87734114,40.94294539,18.21477651,23.10814594,46.9,60,18.4,24
EMIDS,Willington 132kV,Willington 132kV,STAN1_MAIN1,Unchanged,132,0.011617555,0.050087925,20.14652286,19.69097292,9.984332604,10.85402447,78.7,-,31.5,"-
"
EMIDS,Willington 132kV,Willington 132kV,UTTO1_213,Unchanged,132,0.023970704,0.082334573,10.87266366,10.74635068,5.423334832,6.030289465,32.8,-,13.1,"-
"
EMIDS,Willington 132kV,Willington 132kV,WILL1_MAIN1,Unchanged,132,0.003280708,0.028633688,40.34469852,40.81726829,27.70310427,27.9071847,50,-,20,-
EMIDS,Willington 132kV,Willington 132kV,WINS1_MAIN2,Unchanged,132,0.032358982,0.100451987,8.655580882,9.218780829,4.401178566,5.065947081,45.92,-,18.37,"-
"
EMIDS,Willington 132kV,Derby 33,DERB3_#1T0A,Unchanged,33,0.010416235,0.154136319,31.36165255,3.758205019,16.62761362,2.587850728,39,-,15.3,"-
"
EMIDS,Willington 132kV,Derby 33kV,CHDN3_1H3,Unchanged,33,0.036468388,0.176696634,22.31018834,3.157736271,10.05831639,2.171730332,-,-,-,-
EMIDS,Willington 132kV,Derby South,DERS3_MAIN2,Unchanged,33,0.005311421,0.056874165,80.11215593,3.841816933,39.74525233,3.432290444,32.8,-,31.5,"-
"
EMIDS,Willington 132kV,Derby South,EGCT3_#1H5,Unchanged,33,0.046654667,0.099201818,28.69187163,2.953012313,14.78963882,1.529467531,32.8,-,13.1,-
EMIDS,Willington 132kV,Derby South,MLBN3_1S&,Unchanged,33,0.365186128,0.64232588,4.070989814,1.086974544,2.296848629,0.710414779,-,-,-,-
EMIDS,Willington 132kV,Derby South,TRAP3_#2H0,Unchanged,33,0.016189924,0.067636644,54.74559799,3.660649556,23.80008737,2.672797832,-,-,-,-
EMIDS,Willington 132kV,Heanor,DENB3_#1H0,Unchanged,33,0.084811252,0.235240969,13.65506587,2.812101207,6.838208374,1.356465951,62.5,-,25,-
EMIDS,Willington 132kV,Heanor,HEAN3_MAIN2,Unchanged,33,0.013775568,0.109427602,41.28153969,3.968856793,18.62397254,3.143525594,32.8,-,31.5,"-
"
EMIDS,Willington 132kV,Heanor,MORG3_#1H0,Unchanged,33,0.041164486,0.163682345,22.66929022,3.015407421,10.33866493,1.378829225,62.5,-,31.5,-
EMIDS,Willington 132kV,Heanor,TALN3_#3L5,Unchanged,33,0.017325402,0.112842079,38.31037263,3.867764026,16.6584003,2.699003773,-,-,-,-
EMIDS,Willington 132kV,Heanor,WEWO3_#1H0,Unchanged,33,0.070450488,0.219157377,15.34218568,2.816351916,7.433678165,1.287735739,62.5,-,25,-
EMIDS,Willington 132kV,Spondon,87ZSZA58,Unchanged,33,0.175063614,0.405990027,7.116783644,1.821541773,3.758071611,1.16197834,-,-,-,-
EMIDS,Willington 132kV,Spondon,87ZXJJ53,Unchanged,33,0.102124613,0.232741993,12.8575116,1.757165438,6.691581802,1.193159386,-,-,-,-
EMIDS,Willington 132kV,Spondon,SPON3_#9L5,Unchanged,33,0.007443194,0.070303945,65.98269303,2.369243963,33.37848293,1.636115978,80,-,31.5,"-
"
EMIDS,Willington 132kV,Stanton,ILKE3_MAIN1,Unchanged,33,0.076961669,0.281194849,12.78498487,2.097946107,6.044475877,1.423899108,-,-,-,-
EMIDS,Willington 132kV,Stanton,STAN3_MAIN2,Unchanged,33,0.014459899,0.15735985,29.65659816,2.577047534,14.70742672,1.779851204,32.8,-,13.1,"-
"
EMIDS,Willington 132kV,Uttoxeter,MRCH3_1H3,Unchanged,33,0.102381613,0.326423297,10.57577926,1.635740306,5.198902353,1.115684742,62.5,-,31.5,-
EMIDS,Willington 132kV,Uttoxeter,MTFM3_#1L5,Unchanged,33,0.130645011,0.387271007,8.64754124,1.546302867,4.323404181,1.046712204,-,-,-,-
EMIDS,Willington 132kV,Uttoxeter,TWIO3_#1L5,Unchanged,33,0.080683468,0.281883832,12.64127391,1.726729948,6.032015893,1.184532137,-,-,-,-
EMIDS,Willington 132kV,Uttoxeter,UTTO3_MAIN2,Unchanged,33,0.028505418,0.185439148,23.20313491,1.942136456,10.29298082,1.341835612,80,-,31.5,"-
"
EMIDS,Willington 132kV,Winster,ASHN3_4L3,Unchanged,33,0.152777128,0.438485636,7.652302365,1.705560406,3.718712896,1.145805729,-,-,-,-
EMIDS,Willington 132kV,Winster,BAKE3_1L9,Unchanged,33,0.448564914,0.728648847,3.43161981,1.249187066,1.974874278,0.808769391,-,-,-,-
EMIDS,Willington 132kV,Winster,CROM3_MAIN1,Unchanged,33,0.116704772,0.318125538,10.07568181,2.063112217,5.000742292,1.410319834,-,-,-,-
EMIDS,Willington 132kV,Winster,HOPT3_2H3,Unchanged,33,0.106470619,0.309861444,10.67017758,2.115149802,5.192008541,1.443566402,-,-,-,-
EMIDS,Willington 132kV,Winster,LNCL3_#1H5,Unchanged,33,0.083900659,0.257734433,13.12936155,2.263228822,6.362764923,1.561508298,62.5,-,20,-
EMIDS,Willington 132kV,Winster,WINS3_#3L5,Unchanged,33,0.028331929,0.158389651,26.75631826,2.674601932,11.45384415,1.849030081,39,-,15.3,"-
"
EMIDS,Willington 132kV,Derby 33,CHDN5_1T0,Unchanged,11,0.041051295,0.627986295,23.19708398,1.964672656,11.48252183,1.360422285,62.5,-,25,-
EMIDS,Willington 132kV,Derby 33,DAAB5_1T0,Unchanged,11,0.042901792,0.604503413,23.8227996,1.985714886,11.54728181,1.375499077,78.7,-,31.5,"-
"
EMIDS,Willington 132kV,Derby No1 11kV,DERB5_#1T0A,Unchanged,11,0.015587665,0.389384552,37.8531781,4.212658188,22.69306817,2.918517474,46.9,-,18.4,-
EMIDS,Willington 132kV,Derby South,ALLE5_BB_1,Unchanged,11,0.023134288,0.39894617,35.91430671,3.875721557,18.532887,2.682060895,80,-,31.5,"-
"
EMIDS,Willington 132kV,Derby South,INFP5_BB_2,Unchanged,11,0.040209336,0.664608053,20.43885415,2.643296413,10.72764447,1.831472949,62.5,-,25,-
EMIDS,Willington 132kV,Derby South,MLBN5_BB_2,Unchanged,11,0.420401403,1.724108196,6.472129082,1.23802792,2.940030501,0.855863323,32.8,-,13.12,-
EMIDS,Willington 132kV,Derby South,NOMN5_1T0,Unchanged,11,0.030330992,0.46168926,30.64405509,2.626995562,15.30162443,1.819529284,62.5,-,25,-
EMIDS,Willington 132kV,Heanor,DENB5_1T0,Unchanged,11,0.078841689,0.770992873,17.26651511,1.948300154,7.759539658,1.349218787,62.5,-,25,-
EMIDS,Willington 132kV,Heanor,HEAN5_BB_1,Unchanged,11,0.024616547,0.44124422,33.0628385,1.964853162,16.95224125,1.360396124,46.9,-,18.37,"-
"
EMIDS,Willington 132kV,Heanor,MORG5_1T0,Unchanged,11,0.054232531,0.7263634,19.36262448,1.936959538,9.363681034,1.341179175,62.5,-,25,-
EMIDS,Willington 132kV,Heanor,MORL5_BB_1,Unchanged,11,0.208884302,1.308639262,9.117700544,1.312323075,4.038269526,0.909123911,32.8,-,13.12,-
EMIDS,Willington 132kV,Heanor,WEWO5_2T0,Unchanged,11,0.076594599,0.597483825,21.40971148,2.589721773,9.391302227,1.793166077,32.8,-,13.12,-
EMIDS,Willington 132kV,Spondon,BELP5_BB_1,Unchanged,11,0.141099935,0.734114742,16.76512617,1.940144571,7.16200786,1.342194225,32.8,-,13.1,"-
"
EMIDS,Willington 132kV,Spondon,CADO5_1T0,Unchanged,11,0.089890561,0.622833716,20.47595989,2.576180542,8.596111541,1.781456375,32.8,-,13.1,"-
"
EMIDS,Willington 132kV,Spondon,SPON5_1T0,Unchanged,11,0.020605712,0.434199446,34.89986971,1.984904713,19.42328827,1.375008054,32.8,-,13.1,"-
"
EMIDS,Willington 132kV,Stanton,ILKE5_BB_1,Unchanged,11,0.062959932,0.470436615,27.83928499,2.014275475,11.86252228,1.395087753,46.9,-,18.4,"-
"
EMIDS,Willington 132kV,Stanton,LTLH5_BB_1,Unchanged,11,0.038111651,0.631963593,23.22087879,2.068660802,11.95407653,1.432343309,32.8,-,13.12,-
EMIDS,Willington 132kV,Stanton,SANR5_1T0,Unchanged,11,0.065823883,0.605072876,22.10399239,2.594291705,9.825136865,1.796198158,32.8,-,13.1,-
EMIDS,Willington 132kV,Uttoxeter,CHST5_BB_1,Unchanged,11,0.073782072,0.71682972,19.80421008,1.983134977,9.34450825,1.372671809,62.5,-,25,"-
"
EMIDS,Willington 132kV,Uttoxeter,MRCH5_BB_1,Unchanged,11,0.080450328,0.760810705,17.70486645,1.99421197,7.973415078,1.380385666,32.8,-,13.12,-
EMIDS,Willington 132kV,Uttoxeter,ROCE5_1T0,Unchanged,11,0.072479834,0.809505525,17.36285999,1.952318922,7.988947106,1.351381085,39,-,15.3,"-
"
EMIDS,Willington 132kV,Winster,ASHN5_BB_1,Unchanged,11,0.138667848,0.628636822,19.26761492,2.500497043,8.288798943,1.727729622,32.8,-,13.12,-
EMIDS,Willington 132kV,Winster,BAKE5_BB_1,Unchanged,11,0.599992037,1.891234899,5.493005231,1.174207486,2.595126263,0.810289088,46.9,-,18.4,"-
"
EMIDS,Willington 132kV,Winster,HOPT5_2T0,Unchanged,11,0.118809388,0.570510798,20.40568894,2.848978746,8.803979361,1.965127047,66.8,-,26.2,"-
"
EMIDS,Willington 132kV,Winster,LNCL5_2T0,Unchanged,11,0.07609352,0.779441148,17.33245408,2.515856854,7.90129944,1.740321685,32.8,-,13.12,-
EMIDS,Willington 132kV,Winster,MATL5_BB_1,Unchanged,11,0.098321759,0.752908701,17.19008062,2.044323678,7.460408784,1.414794482,46.9,-,18.4,"-
"
EMIDS,Willington 132kV,Derby South,SINE7_1T0,Unchanged,6.6,0.032210874,0.53241675,41.77400345,0,22.29369694,0,-,-,-,-
EMIDS,Willington 132kV,Derby South,SINF7_4T0,Unchanged,6.6,0.022685915,0.5580735,40.92065996,0,24.58809406,0,-,-,-,-
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L6765P1,JESU3_3L9,New,33,1.889752,15.84122409,27.74085558,2.938750546,11.19213151,2.031028479,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7074P26,WHTN3_5L9,New,33,5.172373314,18.2972706,19.62730331,2.670575201,9.380880459,1.840096126,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7074P65,GRNF3_4L9,New,33,8.631096226,24.86964067,13.49547468,2.402291844,6.830977403,1.638385873,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7674P76,CARW3_1L9,Unchanged,33,4.417921772,19.62971002,20.22031924,3.337997806,8.577253148,1.763260269,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L7674P81,PENA3_2L9,Unchanged,33,4.300949201,19.37878682,20.61964238,3.342868686,8.689068728,1.767347313,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L9233P1,STTN3_1L9,New,33,2.132796856,17.05192415,25.57717704,2.906574072,10.43278331,2.007518023,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 51L9233P2,DERW3_4L9,New,33,2.156716283,17.0960743,25.47529706,2.904290483,10.40518184,2.005880371,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7076P11,LOUG3_1L9,New,33,3.828028256,18.4392293,22.2396704,2.73195091,9.6489931,1.879562942,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7076P58,ROSD3_4L9,New,33,12.21478332,31.44085227,10.63466134,2.181571321,5.393077783,1.466961884,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7077P1,BOVE3_1L9,Unchanged,33,7.335373622,24.41652464,14.95095984,2.453877465,7.139967068,1.672869001,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7752P13,LCDL3_3L9,New,33,3.795826646,18.78250941,21.88445223,2.724476159,9.473958529,1.873667868,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7752P30,TRGF3_4L9,New,33,6.357243054,22.89815376,16.28852998,2.528734453,7.642972243,1.728901545,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,33kV Pole 56L7752P42,COWB3_2L9,Unchanged,33,7.286827669,24.34383388,15.01232107,2.456934444,7.16281274,1.675158743,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Aberthaw 132kV 105,ABTH1_&105,Unchanged,132,0.288443202,3.492614508,40.16174932,48.56809796,14.87843856,18.3507604,62.5,78.75,20.00025141,25.7797491
SWALES,Cardiff E / Aberthaw 132,Aberthaw Cement 33kV,ABTC3_1L5,Unchanged,33,1.813600516,15.57266219,30.01380606,2.879354292,11.62532889,1.986285643,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Aberthaw Cement 33kV,ABTC3_2L5,Unchanged,33,1.813600516,15.57266219,30.01380606,2.879354292,11.62532889,1.986285643,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Ashgrove 11kV 1T0,ASHG5,Unchanged,11,5.943352539,64.54837459,21.83595329,9.649887305,8.322054466,3.63395977,32.75,32.75,13.1,10.32864041
SWALES,Cardiff E / Aberthaw 132,Ashgrove 11kV 2T0,ASHG5,Unchanged,11,5.943352539,64.54837459,21.83595329,9.649887305,8.322054466,3.63395977,32.75,32.75,13.1,10.32864041
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV 1H3,ASHG3_MAIN1,Unchanged,33,1.960464872,11.81885853,36.77553025,3.18667099,14.91122959,2.201682432,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV 2H3,ASHG3_MAIN2,Unchanged,33,1.960464872,11.81885853,36.77553025,3.18667099,14.91122959,2.201682432,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV 2L5,ASHG3_MAIN2,Unchanged,33,1.960464872,11.81885853,36.77553025,3.18667099,14.91122959,2.201682432,43.75,43.75,17.5,17.5
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV Main 1,ASHG3_1L5,Unchanged,33,1.960464872,11.81885853,36.77553025,3.18667099,14.91122959,2.201682432,43.75,43.75,17.5,17.5
SWALES,Cardiff E / Aberthaw 132,Ashgrove 33kV Main 1,ASHG3_MAIN2,Unchanged,33,1.960464872,11.81885853,36.77553025,3.18667099,14.91122959,2.201682432,43.75,43.75,17.5,17.5
SWALES,Cardiff E / Aberthaw 132,Barry 132kV 103,BARR1_MAIN1,Unchanged,132,0.341848772,3.439613973,33.4032352,36.3472593,12.87105531,14.550803,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 1,BARR1_#110,Unchanged,132,0.341848772,3.439613973,33.4032352,36.3472593,12.87105531,14.550803,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 2,BARR1_#210,Unchanged,132,0.341848772,3.439613973,33.4032352,36.3472593,12.87105531,14.550803,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 2,BARR1_203,Unchanged,132,0.341848772,3.439613973,33.4032352,36.3472593,12.87105531,14.550803,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Barry 132kV Main 2,BARR1_MAIN1,Unchanged,132,0.341848772,3.439613973,33.4032352,36.3472593,12.87105531,14.550803,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Barry Dock 33kV #1L5,BDKB3G,Unchanged,33,5.270136403,15.06521192,22.74251266,2.618017555,11.14849369,1.811586504,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Birchgrove 11kV,BIRC5_1T0,Unchanged,11,4.214763863,46.88081845,30.62359515,4.921426652,11.50492122,3.403858854,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Birchgrove 11kV 2T0,BIRC5,Unchanged,11,4.214763863,46.88081845,30.62359515,4.921426652,11.50492122,3.403858854,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Boverton 11kV,BOVE5_1T0,Unchanged,11,11.80712885,71.09308421,18.27517214,2.549599058,7.72802417,1.757968448,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Boverton 11kV,BOVE5_2T0,Unchanged,11,11.80712885,71.09308421,18.27517214,2.549599058,7.72802417,1.757968448,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV #1H0,BOVE3_MAIN1,Unchanged,33,14.38936157,35.21364564,9.392748852,2.060406369,4.794151735,1.37290629,21.75,21.75,8.7,8.7
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV #2H0,BOVE3_MAIN2,Unchanged,33,16.47747873,39.79146338,8.333901284,1.932908092,4.26135251,1.271793325,21.75,21.75,8.7,8.7
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV 1S4/1S8,BOVE3_MAIN1,Unchanged,33,16.47747873,39.79146338,8.333901284,1.932908092,4.26135251,1.271793325,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Boverton 33kV 1S4/1S8,BOVE3_MAIN2,Unchanged,33,16.47747873,39.79146338,8.333901284,1.932908092,4.26135251,1.271793325,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Broad Street 11kV,BROA5_1T0,Unchanged,11,7.617590482,50.23877099,25.77353357,6.804455781,10.6664836,2.705861384,32.75,32.75,13.1,13.1
SWALES,Cardiff E / Aberthaw 132,Broad Street 33kV Main 1,BROA3_1H3,Unchanged,33,3.707994419,13.52416804,27.54659135,2.723476014,12.63141949,1.884472678,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Broad Street 33kV Main 1,BROA3_1L3,Unchanged,33,3.707994419,13.52416804,27.54659135,2.723476014,12.63141949,1.884472678,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Broad Street 33kV Main 1,BROA3_2L3,Unchanged,33,3.707994419,13.52416804,27.54659135,2.723476014,12.63141949,1.884472678,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Brynhill 11kV 3T0,BRHI5,Unchanged,11,3.313375367,67.84931274,22.5966009,5.109248027,8.085012543,1.863964136,62.5,62.5,20.17228099,16.02301105
SWALES,Cardiff E / Aberthaw 132,Brynhill 11kV 4T0,BRHI5,Unchanged,11,3.313375367,67.84931274,22.5966009,5.109248027,8.085012543,1.863964136,62.5,62.5,20.17228099,16.02301105
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #1L5,BRHI3_MAIN1,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #1T0,BRHI3_MAIN1,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #2T0,BRHI3_MAIN3,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #3H0,BRHI3_MAIN2,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #3L5,BRHI3_MAIN1,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #4H0,BRHI3_MAIN3,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #4L5,BRHI3_MAIN2,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #6L5,BRHI3_MAIN3,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV #8L5,BRHI3_MAIN3,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV Main 2,BRHI3_#2L5,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV Main 2,BRHI3_MAIN1,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Brynhill 33kV Main 3,BRHI3_MAIN2,Unchanged,33,0.856318391,11.11895178,42.40669841,3.047756424,15.75827964,2.109042158,78.75,78.75,27.02170356,31.5
SWALES,Cardiff E / Aberthaw 132,Canton 11kV,CANT5_1T0,Unchanged,11,4.776691475,59.14403851,24.07585837,4.126020107,9.149065417,2.856505022,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Canton 11kV 2T0,CANT5,Unchanged,11,4.776691475,59.14403851,24.07585837,4.126020107,9.149065417,2.856505022,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV #110,CARC1_&110,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,78.75,78.75,28.22041995,28.50494233
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV #110,CARC1_113A,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV #210,CARC1_&210,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,78.75,78.75,28.22041995,28.50494233
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 105,CARC1_&105,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,78.75,78.75,28.22041995,28.50494233
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 113B,CARC1_#110,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 205,CARC1_&205,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,78.75,78.75,28.22041995,28.50494233
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 213A,CARC1_#210,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 213B,CARC1_#210,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 405 Bay,CARC1_405,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,78.75,78.75,28.22041995,28.50494233
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 405 Bay,CARC1_MAIN1,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV 405 Bay,CARC1_RES1,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_&105,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_&110,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_&205,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_&210,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Main 1,CARC1_RES1,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,78.75,78.75,28.22041995,28.50494233
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_&105,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_&110,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_&205,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 132kV Reserve 1,CARC1_&210,Unchanged,132,0.213997723,2.974546947,41.06834519,49.13510476,15.00772594,18.9943506,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV #1T0,CARC3_MAIN4,Unchanged,33,0.728735192,19.26965318,24.19995359,1.89736055,8.571891357,0.670530514,67.5,67.5,25,15.12774614
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 1,CARC3_#1L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 1,CARC3_#3L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 1,CARC3_#5L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 2,CARC3_#2L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 2,CARC3_#4L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 2,CARC3_MAIN1,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_#10L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_#2T0,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_#6L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_#8L5,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 3,CARC3_MAIN2,Unchanged,33,1.109828646,10.68121285,44.43163562,4.15182571,16.64388116,2.20654002,78.75,78.75,29.62299916,20.42903094
SWALES,Cardiff E / Aberthaw 132,Cardiff Central 33kV Main 4,CARC3_#7L5,Unchanged,33,0.728735192,19.26965318,24.19995359,1.89736055,8.571891357,0.670530514,67.5,67.5,25,15.12774614
SWALES,Cardiff E / Aberthaw 132,Cardiff East 11kV,CARE5_1T0,Unchanged,11,1.629609018,41.70788729,37.33545182,3.416924487,13.19002083,1.469238123,50,50,14.94229112,10.04463111
SWALES,Cardiff E / Aberthaw 132,Cardiff East 11kV,CARE5_3T0,Unchanged,11,1.629609018,41.70788729,37.33545182,3.416924487,13.19002083,1.469238123,50,50,14.94229112,10.04463111
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #110,CARE1_MAIN1,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,78.75,78.75,29.33087013,30.3464509
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #210,CARE1_MAIN2,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,78.75,78.75,29.33087013,30.3464509
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #310,CARE1_MAIN3,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,78.75,78.75,29.33087013,30.3464509
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV #410,CARE1_MAIN1,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,78.75,78.75,29.33087013,30.3464509
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 105,CARE1_MAIN1,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,78.75,78.75,29.33087013,30.3464509
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 205,CARE1_MAIN1,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,50,62.5,18.62277469,24.08448484
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 505,CARE1_MAIN2,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,78.75,78.75,29.33087013,30.3464509
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 605,CARE1_MAIN2,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,50,62.5,18.62277469,24.08448484
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV 705,CARE1_MAIN3,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,50,62.5,18.62277469,24.08448484
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV Main 2,CARE1_MAIN1,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,50,62.5,18.62277469,24.08448484
SWALES,Cardiff E / Aberthaw 132,Cardiff East 132kV Main 3,CARE1_MAIN2,Unchanged,132,0.175411651,2.837300991,43.70789874,52.71681772,15.74046741,20.07029569,50,62.5,18.62277469,24.08448484
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_#11L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_#13L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_#15L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_#2T0,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_#7L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_#9L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 1,CARE3_MAIN2,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 2,CARE3_#1L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 2,CARE3_#3L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 2,CARE3_#5L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_#10L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_#2L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_#4L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_#4T0,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
