﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_#6L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_#8L5,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff East 33kV Main 3,CARE3_MAIN2,Unchanged,33,0.484172938,10.1676317,51.89113381,3.386271142,17.8444455,2.340144597,78.75,78.75,23.04143754,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 1,CARN1_103,Unchanged,132,0.304149162,3.274621954,35.88620776,41.54389856,13.58516888,16.6369765,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 2,CARN1_#210,Unchanged,132,0.304149162,3.274621954,35.88620776,41.54389856,13.58516888,16.6369765,100,100,40,40
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 2,CARN1_203,Unchanged,132,0.304149162,3.274621954,35.88620776,41.54389856,13.58516888,16.6369765,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff North 132kV Main 2,CARN1_MAIN1,Unchanged,132,0.304149162,3.274621954,35.88620776,41.54389856,13.58516888,16.6369765,100,100,40,40
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_#1L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_#3L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 1,CARN3_MAIN2,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_#2L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_#4L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_#6L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 2,CARN3_MAIN3,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 3,CARN3_#10L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 3,CARN3_#2T0,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff North 33kV Main 3,CARN3_#8L5,Unchanged,33,1.149975618,10.98272714,43.45587946,3.322621637,16.29182342,2.296070577,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff South 11kV A,CARS5_1T0,Unchanged,11,2.147512627,73.03046192,20.92798575,2.856398074,7.484865148,1.010507539,50,50,13.51010823,8.566970764
SWALES,Cardiff E / Aberthaw 132,Cardiff South 11kV A,CARS5_BB_B,Unchanged,11,2.147512627,73.03046192,20.92798575,2.856398074,7.484865148,1.010507539,50,50,13.51010823,8.566970764
SWALES,Cardiff E / Aberthaw 132,Cardiff South 11kV B,CARS5_2T0,Unchanged,11,2.147507668,72.78032337,20.9946664,2.989068215,7.510269967,1.057603783,50,50,13.52807438,8.59141483
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV #110,CARS1_MAIN1,Unchanged,132,0.247440947,3.128024738,38.32250335,42.48412154,14.23783555,17.2344257,78.75,78.75,30.03198039,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 105,CARS1_MAIN1,Unchanged,132,0.247440947,3.128024738,38.32250335,42.48412154,14.23783555,17.2344257,50,62.5,19.06792406,25
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 205,CARS1_MAIN2,Unchanged,132,0.247440947,3.128024738,38.32250335,42.48412154,14.23783555,17.2344257,50,62.5,19.06792406,25
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 213,CARS1_MAIN2,Unchanged,132,0.247440947,3.128024738,38.32250335,42.48412154,14.23783555,17.2344257,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV 305,CARS1_MAIN1,Unchanged,132,0.250921035,3.119324847,38.55364923,44.71697473,14.29851933,17.75119704,78.75,78.75,29.83017409,31.5
SWALES,Cardiff E / Aberthaw 132,Cardiff South 132kV Main 1,CARS1_MAIN2,Unchanged,132,0.247440947,3.128024738,38.32250335,42.48412154,14.23783555,17.2344257,50,62.5,19.06792406,25
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV #210,CARW1_MAIN2,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,50,62.5,19.56856201,24.21420912
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 103,CARW1_MAIN1,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 203,CARW1_MAIN3,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 303,CARW1_MAIN4,Unchanged,132,0.289510362,3.273030447,35.90655176,39.28568958,13.57697233,15.94949044,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV 403,CARW1_MAIN4,Unchanged,132,0.289510362,3.273030447,35.90655176,39.28568958,13.57697233,15.94949044,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 1,CARW1_#110,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,50,62.5,19.56856201,24.21420912
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 1,CARW1_MAIN2,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,50,62.5,19.56856201,24.21420912
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 3,CARW1_MAIN2,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,50,62.5,19.56856201,24.21420912
SWALES,Cardiff E / Aberthaw 132,Cardiff West 132kV Main 3,CARW1_MAIN4,Unchanged,132,0.27316975,3.186634406,37.44205377,44.20194495,13.99198146,17.38386551,50,62.5,19.56856201,24.21420912
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #1L5,CARW3_MAIN1,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #2L5,CARW3_MAIN2,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #3L5,CARW3_MAIN1,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #5L5,CARW3_MAIN1,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #6L5,CARW3_MAIN2,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #7L5,CARW3_MAIN1,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV #9L5,CARW3_MAIN1,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 1,CARW3_#1T0,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_#2T0,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_#4L5,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_#8L5,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 2,CARW3_MAIN1,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_#10L5,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_#12L5,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_#14L5,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_#16L5,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Cardiff West 33kV Main 3,CARW3_MAIN2,Unchanged,33,0.512757641,9.923860117,51.87370281,4.232172254,18.02969786,2.278182141,78.75,78.75,24.36243251,23.00978795
SWALES,Cardiff E / Aberthaw 132,Court Road 11kV 1T0,COUR5,Unchanged,11,12.25357327,53.63879164,22.52342381,6.098800981,9.841144409,2.596862264,32.75,32.75,13.1,13.1
SWALES,Cardiff E / Aberthaw 132,Cowbridge 11kV 1T0,COWB5,Unchanged,11,13.11226951,76.50615889,16.69326014,9.398844785,7.150695491,3.576631632,20.145,20.145,7.9,7.9
SWALES,Cardiff E / Aberthaw 132,Cowbridge 11kV 2T0,COWB5,Unchanged,11,13.11226951,76.50615889,16.69326014,9.398844785,7.150695491,3.576631632,20.145,20.145,7.9,7.9
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV 1L5,COWB3_MAIN1,Unchanged,33,8.762552127,25.93364927,13.42452742,2.376929685,6.647458621,1.617531159,43.75,43.75,17.5,17.5
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV 2H3,COWB3_MAIN2,Unchanged,33,8.762552127,25.93364927,13.42452742,2.376929685,6.647458621,1.617531159,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV 2L5,COWB3_MAIN2,Unchanged,33,8.762552127,25.93364927,13.42452742,2.376929685,6.647458621,1.617531159,43.75,43.75,17.5,17.5
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV Main 1,COWB3_1H3,Unchanged,33,8.762552127,25.93364927,13.42452742,2.376929685,6.647458621,1.617531159,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Cowbridge 33kV Main 2,COWB3_MAIN1,Unchanged,33,8.762552127,25.93364927,13.42452742,2.376929685,6.647458621,1.617531159,43.75,43.75,17.5,17.5
SWALES,Cardiff E / Aberthaw 132,Crwys Road 11kV,CRWY5_1T0,Unchanged,11,5.023934048,61.24577519,23.13883121,4.049237929,8.755716265,2.80195384,32.75,32.75,13.1,13.1
SWALES,Cardiff E / Aberthaw 132,Crwys Road 11kV,CRWY5_2T0,Unchanged,11,5.023934048,61.24577519,23.13883121,4.049237929,8.755716265,2.80195384,32.75,32.75,13.1,13.1
SWALES,Cardiff E / Aberthaw 132,Cyncoed 11kV,CYNC5_1T0,Unchanged,11,2.679875496,49.80575408,30.56827263,6.11652534,10.89126757,2.209841907,62.5,62.5,21.45620142,14.49138354
SWALES,Cardiff E / Aberthaw 132,Cyncoed 11kV,CYNC5_2T0,Unchanged,11,2.679875496,49.80575408,30.56827263,6.11652534,10.89126757,2.209841907,62.5,62.5,21.45620142,14.49138354
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 1,CYNC3_#1H0,Unchanged,33,1.353858143,11.12289234,41.96077444,3.264436448,16.06174389,2.255572444,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 1,CYNC3_#1L5,Unchanged,33,1.353858143,11.12289234,41.96077444,3.264436448,16.06174389,2.255572444,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 1,CYNC3_#3L5,Unchanged,33,1.353858143,11.12289234,41.96077444,3.264436448,16.06174389,2.255572444,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 2,CYNC3_#2H0,Unchanged,33,1.353858143,11.12289234,41.96077444,3.264436448,16.06174389,2.255572444,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 2,CYNC3_#2L5,Unchanged,33,1.353858143,11.12289234,41.96077444,3.264436448,16.06174389,2.255572444,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Cyncoed 33kV Main 2,CYNC3_MAIN1,Unchanged,33,1.353858143,11.12289234,41.96077444,3.264436448,16.06174389,2.255572444,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Derwyn Fm 33kV Gen,DERW3_#1L5,New,33,2.219941316,17.16436426,25.27031695,2.89883814,10.36032124,2.002114058,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Dow Corning 1,SULG1_304,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Dow Corning 2,SULG1_404,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 11kV 3T0,EAST5,Unchanged,11,4.805603583,69.195886,21.45145154,9.259639296,7.990521936,3.53965019,50,50,18.09450224,17.98544952
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 11kV 4T0,EAST5,Unchanged,11,4.805603583,69.195886,21.45145154,9.259639296,7.990521936,3.53965019,50,50,18.09450224,17.98544952
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 132kV #210,EAST1_&210,Unchanged,132,0.366480651,3.770829358,30.26999675,34.87247773,11.75136816,13.68727289,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 132kV 203,EAST1_&210,Unchanged,132,0.366480651,3.770829358,30.26999675,34.87247773,11.75136816,13.68727289,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV #2L5,EAST3_MAIN2,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV #4H0,EAST3_MAIN2,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_#1L5,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_#3H0,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_#3L5,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_#5L5,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 1,EAST3_MAIN2,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 2,EAST3_#2T0,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,East Aberthaw 33kV Main 2,EAST3_#4L5,Unchanged,33,1.752365571,15.4916126,30.40865534,2.853069033,11.72510101,1.968510183,62.5,62.5,23.18345267,25
SWALES,Cardiff E / Aberthaw 132,Ely 11kV 1T0,ELY_5,Unchanged,11,3.764577137,61.46876842,23.91211869,10.69203507,8.847305893,3.854536024,62.5,62.5,22.57259525,14.31300057
SWALES,Cardiff E / Aberthaw 132,Ely 11kV 2T0,ELY_5,Unchanged,11,3.764577137,61.46876842,23.91211869,10.69203507,8.847305893,3.854536024,62.5,62.5,22.57259525,14.31300057
SWALES,Cardiff E / Aberthaw 132,Ely 33kV 1H0,ELY_3_MAIN1,Unchanged,33,1.397134864,10.89569595,42.10122329,4.016272683,16.24179185,2.186676133,78.75,78.75,31.5,25.85554083
SWALES,Cardiff E / Aberthaw 132,Ely 33kV 2H0,ELY_3_MAIN2,Unchanged,33,1.397134864,10.89569595,42.10122329,4.016272683,16.24179185,2.186676133,78.75,78.75,31.5,25.85554083
SWALES,Cardiff E / Aberthaw 132,Ely 33kV 2L5,ELY_3_MAIN2,Unchanged,33,1.397134864,10.89569595,42.10122329,4.016272683,16.24179185,2.186676133,78.75,78.75,31.5,25.85554083
SWALES,Cardiff E / Aberthaw 132,Ely 33kV Main 1,ELY_3_1L5,Unchanged,33,1.397134864,10.89569595,42.10122329,4.016272683,16.24179185,2.186676133,78.75,78.75,31.5,25.85554083
SWALES,Cardiff E / Aberthaw 132,Ely 33kV Main 1,ELY_3_MAIN2,Unchanged,33,1.397134864,10.89569595,42.10122329,4.016272683,16.24179185,2.186676133,78.75,78.75,31.5,25.85554083
SWALES,Cardiff E / Aberthaw 132,Fairwater 11kV,FAIR5_1T0,Unchanged,11,5.637292327,68.44011123,21.15457951,5.042299674,7.997813772,1.806471785,62.5,62.5,25,13.03996873
SWALES,Cardiff E / Aberthaw 132,Fairwater 11kV,FAIR5_2T0,Unchanged,11,5.637292327,68.44011123,21.15457951,5.042299674,7.997813772,1.806471785,62.5,62.5,25,13.03996873
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV 1L5,FAIR3_MAIN1,Unchanged,33,2.403299073,12.01265009,34.47659574,3.798561561,14.51645814,2.092708217,43.75,43.75,17.5,15.85240388
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV 2H0,FAIR3_MAIN2,Unchanged,33,2.403299073,12.01265009,34.47659574,3.798561561,14.51645814,2.092708217,43.75,43.75,17.5,15.85240388
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV Main 1,FAIR3_1H0,Unchanged,33,2.403299073,12.01265009,34.47659574,3.798561561,14.51645814,2.092708217,43.75,43.75,17.5,15.85240388
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV Main 2,FAIR3_2L5,Unchanged,33,2.403299073,12.01265009,34.47659574,3.798561561,14.51645814,2.092708217,43.75,43.75,17.5,15.85240388
SWALES,Cardiff E / Aberthaw 132,Fairwater 33kV Main 2,FAIR3_MAIN1,Unchanged,33,2.403299073,12.01265009,34.47659574,3.798561561,14.51645814,2.092708217,43.75,43.75,17.5,15.85240388
SWALES,Cardiff E / Aberthaw 132,Garn Fm 33kV Gen,GRNF3_#1L5,New,33,8.745618524,24.98098475,13.38823381,2.395908676,6.793813644,1.634198518,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Grangetown 11kV,GRAT5_1T0,Unchanged,11,1.239373902,45.78755336,34.21437877,5.487995299,11.98355324,1.940915425,50,50,13.02060392,8.635126942
SWALES,Cardiff E / Aberthaw 132,Grangetown 11kV,GRAT5_2T0,Unchanged,11,1.239373902,45.78755336,34.21437877,5.487995299,11.98355324,1.940915425,50,50,13.02060392,8.635126942
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV 105,GRAT1_MAIN1,Unchanged,132,0.279384296,3.238036055,36.48749282,40.06796848,13.73012369,16.27204884,50,50,20,20
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV 113,GRAT1_MAIN1,Unchanged,132,0.279384296,3.238036055,36.48749282,40.06796848,13.73012369,16.27204884,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV 205,GRAT1_MAIN2,Unchanged,132,0.279384296,3.238036055,36.48749282,40.06796848,13.73012369,16.27204884,50,50,20,20
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV Main 2,GRAT1_213,Unchanged,132,0.279384296,3.238036055,36.48749282,40.06796848,13.73012369,16.27204884,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Grangetown 132kV Main 2,GRAT1_MAIN1,Unchanged,132,0.279384296,3.238036055,36.48749282,40.06796848,13.73012369,16.27204884,50,50,20,20
SWALES,Cardiff E / Aberthaw 132,Heath 11kV,HEAT5_1T0,Unchanged,11,4.331834907,61.62208428,24.12655459,3.380311145,8.824689247,1.200312669,32.75,32.75,12.57452862,6.066376697
SWALES,Cardiff E / Aberthaw 132,Heath 11kV 2T0,HEAT5,Unchanged,11,4.331834907,61.62208428,24.12655459,3.380311145,8.824689247,1.200312669,32.75,32.75,12.57452862,6.066376697
SWALES,Cardiff E / Aberthaw 132,Heath 33kV #3L5,HEAT3_MAIN1,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 1,HEAT3_#1H0,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 1,HEAT3_#1L5,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_#2H0,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_#2L5,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_MAIN1,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 2,HEAT3_MAIN3,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 3,HEAT3_#4L5,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath 33kV Main 3,HEAT3_#6L5,Unchanged,33,1.601800177,11.39184268,39.72499613,3.207564781,15.5558818,2.21606992,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Heath Hospital 11kV 1T0,HHOS5,Unchanged,11,4.406486614,50.76713228,27.35913504,5.110989977,9.95917879,1.904879387,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Heath Hospital 11kV 2T0,HHOS5,Unchanged,11,4.406486614,50.76713228,27.35913504,5.110989977,9.95917879,1.904879387,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Highmead 11kV 1T0,HIGH5,Unchanged,11,4.198629562,63.57606869,23.48577673,2.503526882,8.57579943,1.722093194,62.5,62.5,22.72725734,25
SWALES,Cardiff E / Aberthaw 132,Highmead 11kV 2T0,HIGH5,Unchanged,11,4.198629562,63.57606869,23.48577673,2.503526882,8.57579943,1.722093194,62.5,62.5,22.72725734,25
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV #1L5,HIGH3_MAIN1,Unchanged,33,1.801151279,11.29700094,38.81797477,3.926775346,15.56772313,2.148802,78.75,78.75,31.5,27.00458129
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 1,HIGH3_#1H0,Unchanged,33,1.801151279,11.29700094,38.81797477,3.926775346,15.56772313,2.148802,78.75,78.75,31.5,27.00458129
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 1,HIGH3_MAIN2,Unchanged,33,1.801151279,11.29700094,38.81797477,3.926775346,15.56772313,2.148802,78.75,78.75,31.5,27.00458129
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 2,HIGH3_#2H0,Unchanged,33,1.801151279,11.29700094,38.81797477,3.926775346,15.56772313,2.148802,78.75,78.75,31.5,27.00458129
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 2,HIGH3_#2L5,Unchanged,33,1.801151279,11.29700094,38.81797477,3.926775346,15.56772313,2.148802,78.75,78.75,31.5,27.00458129
SWALES,Cardiff E / Aberthaw 132,Highmead 33kV Main 2,HIGH3_#4L5,Unchanged,33,1.801151279,11.29700094,38.81797477,3.926775346,15.56772313,2.148802,78.75,78.75,31.5,27.00458129
SWALES,Cardiff E / Aberthaw 132,Jesus College 33kV #1L5,JESU3G,Unchanged,33,1.984833122,15.94376751,27.37548454,2.930419506,11.11512078,2.025268493,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Llancadle 33kV Gen,LCDL3_#1L5,New,33,3.901928358,18.88377248,21.64124207,2.716951033,9.414089648,1.868571342,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Llandough 11kV,LLDO5_1T0,Unchanged,11,7.357050161,72.87893889,19.38456467,4.593814093,7.46103096,1.724536965,32.75,32.75,13.1,10.69092572
SWALES,Cardiff E / Aberthaw 132,Llandough 11kV,LLDO5_2T0,Unchanged,11,7.357050161,72.87893889,19.38456467,4.593814093,7.46103096,1.724536965,32.75,32.75,13.1,10.69092572
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 1,LLDO3_1H3,Unchanged,33,3.489788468,16.87661703,24.21364605,3.616642815,10.23542826,1.916825525,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 1,LLDO3_1L3,Unchanged,33,3.489788468,16.87661703,24.21364605,3.616642815,10.23542826,1.916825525,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 1,LLDO3_MAIN2,Unchanged,33,3.489788468,16.87661703,24.21364605,3.616642815,10.23542826,1.916825525,43.75,43.75,17.5,14.96366858
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 2,LLDO3_2H3,Unchanged,33,3.489788468,16.87661703,24.21364605,3.616642815,10.23542826,1.916825525,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Llandough 33kV Main 2,LLDO3_2L3,Unchanged,33,3.489788468,16.87661703,24.21364605,3.616642815,10.23542826,1.916825525,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Llanishen 11kV,LLIS5_1T0,Unchanged,11,6.364801528,48.25092391,27.99910784,4.600585636,11.0785463,3.180486412,32.75,32.75,13.1,13.1
SWALES,Cardiff E / Aberthaw 132,Loughor Fm 33kV #1L5,LOUG3G,Unchanged,33,3.867833784,18.47741555,22.14363443,2.729112636,9.625361979,1.877638192,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Northcote St 11kV,NORT5_1T0,Unchanged,11,4.626041221,67.94868127,22.1471356,5.108704652,8.035570814,1.87333598,32.75,32.75,12.34119173,8.88952455
SWALES,Cardiff E / Aberthaw 132,Northcote St 11kV,NORT5_2T0,Unchanged,11,4.626041221,67.94868127,22.1471356,5.108704652,8.035570814,1.87333598,32.75,32.75,12.34119173,8.88952455
SWALES,Cardiff E / Aberthaw 132,Park Lane 11kV,PARK5_1T0,Unchanged,11,3.644046424,52.18238038,28.34282653,5.993452156,10.35676985,2.175953676,62.5,62.5,23.68660201,15.30855441
SWALES,Cardiff E / Aberthaw 132,Park Lane 11kV,PARK5_2T0,Unchanged,11,3.644046424,52.18238038,28.34282653,5.993452156,10.35676985,2.175953676,62.5,62.5,23.68660201,15.30855441
SWALES,Cardiff E / Aberthaw 132,Peakgen Barry Stor 33kV #1L5,BARY3_MAIN1,Unchanged,33,5.329027027,18.4757367,19.81308871,2.508277921,9.153205195,1.730893083,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Peakgen Barry Stor 33kV #5L5,BARY3_MAIN1,Unchanged,33,4.870114627,21.7913279,18.25660234,3.155282365,7.624687111,1.654961236,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Peakgen Barry Stor 33kV Main 1,BARY3_#3L5,Unchanged,33,4.870114627,21.7913279,18.25660234,3.155282365,7.624687111,1.654961236,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Penarth 11kV,PENA5_1T0,Unchanged,11,7.045120237,74.86285666,19.75725955,5.071205103,7.332849267,1.871785923,50,50,20,14.63941312
SWALES,Cardiff E / Aberthaw 132,Penarth 11kV,PENA5_2T0,Unchanged,11,7.045120237,74.86285666,19.75725955,5.071205103,7.332849267,1.871785923,50,50,20,14.63941312
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV #1H0,PENA3_MAIN1,Unchanged,33,4.372479891,19.03121873,20.93459836,3.403480455,8.960581849,1.804495294,62.5,62.5,25,22.75665224
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV #1L5,PENA3_MAIN1,Unchanged,33,4.372479891,19.03121873,20.93459836,3.403480455,8.960581849,1.804495294,62.5,62.5,25,22.75665224
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV #2H0,PENA3_MAIN2,Unchanged,33,4.372479891,19.03121873,20.93459836,3.403480455,8.960581849,1.804495294,62.5,62.5,25,22.75665224
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV Main 2,PENA3_#2L5,Unchanged,33,4.372479891,19.03121873,20.93459836,3.403480455,8.960581849,1.804495294,62.5,62.5,25,22.75665224
SWALES,Cardiff E / Aberthaw 132,Penarth 33kV Main 2,PENA3_MAIN1,Unchanged,33,4.372479891,19.03121873,20.93459836,3.403480455,8.960581849,1.804495294,62.5,62.5,25,22.75665224
SWALES,Cardiff E / Aberthaw 132,Rosedew Fm 33kV Gen,ROSD3_#1L5,New,33,12.9216993,32.12722097,10.2384151,2.149413681,5.249468498,1.446866443,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Rover Way 11kV,ROVE5_1T0,Unchanged,11,2.09707346,30.75567936,48.40719196,5.640552726,16.13924764,1.991718687,62.5,62.5,18.38262429,10.77271806
SWALES,Cardiff E / Aberthaw 132,Rover Way 11kV,ROVE5_2T0,Unchanged,11,2.09707346,30.75567936,48.40719196,5.640552726,16.13924764,1.991718687,62.5,62.5,18.38262429,10.77271806
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 105,ROVE1_MAIN1,Unchanged,132,0.228287205,3.047930957,39.66566848,45.52010945,14.61921061,18.03580787,78.75,78.75,29.11688978,31.5
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 113,ROVE1_MAIN1,Unchanged,132,0.228287205,3.047930957,39.66566848,45.52010945,14.61921061,18.03580787,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 205,ROVE1_MAIN2,Unchanged,132,0.228287205,3.047930957,39.66566848,45.52010945,14.61921061,18.03580787,78.75,78.75,29.11688978,31.5
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV 213,ROVE1_MAIN2,Unchanged,132,0.228287205,3.047930957,39.66566848,45.52010945,14.61921061,18.03580787,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Rover Way 132kV Main 1,ROVE1_MAIN2,Unchanged,132,0.228287205,3.047930957,39.66566848,45.52010945,14.61921061,18.03580787,78.75,78.75,29.11688978,31.5
SWALES,Cardiff E / Aberthaw 132,Sanatorium 11kV,SANA5_1T0,Unchanged,11,5.614282736,67.29728429,21.3634324,7.862777032,8.117744582,2.869404349,32.75,32.75,13.1,8.531922505
SWALES,Cardiff E / Aberthaw 132,Sanatorium 11kV,SANA5_2T0,Unchanged,11,5.614282736,67.29728429,21.3634324,7.862777032,8.117744582,2.869404349,32.75,32.75,13.1,8.531922505
SWALES,Cardiff E / Aberthaw 132,Sandon St 11kV 1T0,SAND5,Unchanged,11,3.781989525,62.4285447,23.75432123,2.629944746,8.718569796,1.811842256,50,50,17.43986288,20
SWALES,Cardiff E / Aberthaw 132,Sandon St 11kV 2T0,SAND5,Unchanged,11,3.781989525,62.4285447,23.75432123,2.629944746,8.718569796,1.811842256,50,50,17.43986288,20
SWALES,Cardiff E / Aberthaw 132,Ship Hill 11kV 1T0,SHIP5,Unchanged,11,11.95938085,53.21924477,22.68928257,6.145057502,9.9276781,2.606688268,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,St Mellons 11kV,STME5_1T0,Unchanged,11,5.391328165,66.82497348,21.19632579,2.44177179,7.981159085,1.675489199,50,50,20,20
SWALES,Cardiff E / Aberthaw 132,St Mellons 11kV,STME5_2T0,Unchanged,11,5.391328165,66.82497348,21.19632579,2.44177179,7.981159085,1.675489199,50,50,20,20
SWALES,Cardiff E / Aberthaw 132,Sully 11kV 1T0,SULG5,Unchanged,11,1.616985782,44.96125985,33.24467067,4.714189504,12.0163052,1.670402001,50,50,14.09367012,8.737547099
SWALES,Cardiff E / Aberthaw 132,Sully 11kV 2T0,SULG5,Unchanged,11,1.616985782,44.96125985,33.24467067,4.714189504,12.0163052,1.670402001,50,50,14.09367012,8.737547099
SWALES,Cardiff E / Aberthaw 132,Sully 132kV #210,SULG1_MAIN2,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,77.5,77.5,31,31
SWALES,Cardiff E / Aberthaw 132,Sully 132kV 105,SULG1_MAIN1,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,77.5,77.5,31,31
SWALES,Cardiff E / Aberthaw 132,Sully 132kV 205,SULG1_MAIN2,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,77.5,77.5,31,31
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_#110,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,77.5,77.5,31,31
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_313,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Sully 132kV Main 1,SULG1_MAIN2,Unchanged,132,0.381693108,3.514401121,32.25808028,33.87471334,12.5987924,13.61825426,77.5,77.5,31,31
SWALES,Cardiff E / Aberthaw 132,Sully Moors 33kV Main 1,SMOR3_#1L5,Unchanged,33,5.254856521,18.37202937,19.98275475,2.51431402,9.208991319,1.735033191,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Sully Moors 33kV Main 1,SMOR3_#3L5,Unchanged,33,5.254856521,18.37202937,19.98275475,2.51431402,9.208991319,1.735033191,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Sully Moors 33kV Main 1,SMOR3_#5L5,Unchanged,33,5.254856521,18.37202937,19.98275475,2.51431402,9.208991319,1.735033191,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Sutton Fm 33kV Gen,STTN3_#1L5,New,33,3.259045024,18.12485299,22.43694522,2.817973838,9.738127535,1.946650049,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Taff Bank 11kV,TAFF5_1T0,Unchanged,11,4.131129384,64.37538919,22.68257325,9.159336765,8.427767723,3.376287274,62.5,62.5,22.81501775,17.29738105
SWALES,Cardiff E / Aberthaw 132,Taff Bank 11kV,TAFF5_2T0,Unchanged,11,4.131129384,64.37538919,22.68257325,9.159336765,8.427767723,3.376287274,62.5,62.5,22.81501775,17.29738105
SWALES,Cardiff E / Aberthaw 132,Treguff 33kV #1L5,TRGF3_MAIN1,New,33,6.38461202,22.92458792,16.2526488,2.527072054,7.632493592,1.727799549,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Treguff 33kV Main 1,TRGF3_#3L5,New,33,6.38461202,22.92458792,16.2526488,2.527072054,7.632493592,1.727799549,78.75,78.75,31.5,31.5
SWALES,Cardiff E / Aberthaw 132,Tremorfa (GKN) 11kV,GKTR5_1T0,Unchanged,11,1.600990357,41.25031705,40.95069416,5.445856395,13.65875303,3.76501068,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Tremorfa (GKN) 11kV,GKTR5_2T0,Unchanged,11,1.600990357,41.25031705,40.95069416,5.445856395,13.65875303,3.76501068,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Trident Park 33kV #3L5,TRPK3_MAIN1,Unchanged,33,0.982767693,19.88335596,23.04952094,1.848926279,8.271007944,0.665819079,67.5,67.5,25,19.50751074
SWALES,Cardiff E / Aberthaw 132,Trident Park 33kV #5L5,TRPK3_MAIN1,Unchanged,33,0.982767693,19.88335596,23.04952094,1.848926279,8.271007944,0.665819079,67.5,67.5,25,19.50751074
SWALES,Cardiff E / Aberthaw 132,Trident Park 33kV #7L5,TRPK3_MAIN1,Unchanged,33,0.982767693,19.88335596,23.04952094,1.848926279,8.271007944,0.665819079,67.5,67.5,25,19.50751074
SWALES,Cardiff E / Aberthaw 132,Trowbridge 11kV,TROW5_1T0,Unchanged,11,2.097714695,38.97407063,38.50876191,5.554388926,13.5311594,1.965222518,50,50,15.21109141,8.786162435
SWALES,Cardiff E / Aberthaw 132,Trowbridge 11kV,TROW5_2T0,Unchanged,11,2.097714695,38.97407063,38.50876191,5.554388926,13.5311594,1.965222518,50,50,15.21109141,8.786162435
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 1,TROW1_105,Unchanged,132,0.577986912,3.754718579,28.52058762,27.84324988,11.72280405,12.28508277,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 1,TROW1_113,Unchanged,132,0.577986912,3.754718579,28.52058762,27.84324988,11.72280405,12.28508277,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 1,TROW1_305,Unchanged,132,0.577986912,3.754718579,28.52058762,27.84324988,11.72280405,12.28508277,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 2,TROW1_205,Unchanged,132,0.577899459,3.754381626,28.52439913,27.85801336,11.7238854,12.28958265,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 2,TROW1_213,Unchanged,132,0.577899459,3.754381626,28.52439913,27.85801336,11.7238854,12.28958265,0,0,0,0
SWALES,Cardiff E / Aberthaw 132,Trowbridge 132kV Main 2,TROW1_405,Unchanged,132,0.577899459,3.754381626,28.52439913,27.85801336,11.7238854,12.28958265,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Whitton Mawr 33kV Main 1,WHTN3_#1L5,New,33,5.203161208,18.32657441,19.56800334,2.668574702,9.362909962,1.838732197,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Whitton Mawr 33kV Main 1,WHTN3_#2L5,New,33,5.203161208,18.32657441,19.56800334,2.668574702,9.362909962,1.838732197,62.5,62.5,25,25
SWALES,Cardiff E / Aberthaw 132,Wood St 11kV 1T0,WOOD5,Unchanged,11,2.043849017,50.11885683,31.72503799,2.738803137,11.08264012,1.89351432,62.5,62.5,18.52506135,25
SWALES,Cardiff E / Aberthaw 132,Wood St 11kV 2T0,WOOD5,Unchanged,11,2.043849017,50.11885683,31.72503799,2.738803137,11.08264012,1.89351432,62.5,62.5,18.52506135,25
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV #2H0,WOOD3_MAIN2,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV #2L5,WOOD3_MAIN2,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV #4L5,WOOD3_MAIN2,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_#1H0,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_#1L5,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_#3L5,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Cardiff E / Aberthaw 132,Wood St 33kV Main 1,WOOD3_MAIN2,Unchanged,33,1.105070325,10.59088348,44.87791916,4.156307072,16.79036784,2.226327392,78.75,78.75,31.5,22.15405548
SWALES,Grange 66,Caerau Road 11kV 1T0,CAEA5,Unchanged,11,4.652142657,55.09532549,25.55632543,5.454968071,10.09281275,1.995045862,40,40,16,10.62796827
SWALES,Grange 66,Caerau Road 11kV 2T0,CAEA5,Unchanged,11,4.652142657,55.09532549,25.55632543,5.454968071,10.09281275,1.995045862,40,40,16,10.62796827
SWALES,Grange 66,Caerau Road 66kV 1H3,CAEA6_MAIN1,Unchanged,66,3.922298059,15.72135508,11.17583431,1.180001865,5.214169465,0.808676692,0,0,0,0
SWALES,Grange 66,Caerau Road 66kV 2H3,CAEA6_MAIN2,Unchanged,66,4.540380303,16.89657126,10.70764446,1.178867526,5.079334088,0.808090027,0,0,0,0
SWALES,Grange 66,Caerau Road 66kV 3L5,CAEA6_MAIN1,Unchanged,66,3.922298059,15.72135508,11.17583431,1.180001865,5.214169465,0.808676692,62.5,62.5,25,25
SWALES,Grange 66,Cefn Gwrgan 66kV 1S4/1S8,CEFN6_MAIN1,Unchanged,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,0,0,0,0
SWALES,Grange 66,Cefn Gwrgan 66kV 1S4/1S8,CEFN6_MAIN2,Unchanged,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,0,0,0,0
SWALES,Grange 66,Cefn Gwrgan 66kV Main 2,CEFN6_#1L5,Unchanged,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,62.5,62.5,20.99161743,25
SWALES,Grange 66,Cefn Gwrgan 66kV Main 3,CEFN6_#2T0,Unchanged,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,62.5,62.5,20.99161743,25
SWALES,Grange 66,Cefn Gwrgan 66kV Main 3,CEFN6_MAIN2,Unchanged,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,62.5,62.5,20.99161743,25
SWALES,Grange 66,Cefn Gwrgan 66kV Main 4,CEFN6_2L5,New,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,62.5,62.5,20.99161743,25
SWALES,Grange 66,Cefn Gwrgan 66kV Main 4,CEFN6_MAIN3,Unchanged,66,0.314463039,4.300722304,55.39535774,1.385850985,19.536574,0.959530784,62.5,62.5,20.99161743,25
SWALES,Grange 66,Ffynnon Oer 66kV 1H0 Bay,FFYO6_1H0,New,66,4.852096325,17.67279045,9.511308091,1.144357076,4.583161509,0.783050936,62.5,62.5,25,25
SWALES,Grange 66,Ffynnon Oer 66kV 1H0 Bay,FFYO6_1L3,New,66,4.852096325,17.67279045,9.511308091,1.144357076,4.583161509,0.783050936,0,0,0,0
SWALES,Grange 66,Grange 66kV #2L5,GRAN6_MAIN1,Unchanged,66,0.249045613,4.203865051,57.74627761,1.388486426,19.9727264,0.961374377,55.845,55.845,19.87320188,21.9
SWALES,Grange 66,Grange 66kV 1L5,GRAN6_MAIN2,Unchanged,66,0.249045613,4.203865051,57.74627761,1.388486426,19.9727264,0.961374377,85.05,85.05,31.5,31.5
SWALES,Grange 66,Grange 66kV 4L5,GRAN6_MAIN1,Unchanged,66,0.249045613,4.203865051,57.74627761,1.388486426,19.9727264,0.961374377,85.05,85.05,31.5,31.5
SWALES,Grange 66,Grange 66kV Main 2,GRAN6_#3L5,Unchanged,66,0.249045613,4.203865051,57.74627761,1.388486426,19.9727264,0.961374377,55.845,55.845,19.87320188,21.9
SWALES,Grange 66,Grange 66kV Main 2,GRAN6_MAIN1,Unchanged,66,0.249045613,4.203865051,57.74627761,1.388486426,19.9727264,0.961374377,62.5,62.5,18.66660403,25
SWALES,Grange 66,Grange 66kV Main 3,GRAN6_MAIN2,Unchanged,66,0.249045613,4.203865051,57.74627761,1.388486426,19.9727264,0.961374377,108,85.05,40,31.5
SWALES,Grange 66,Llynfi 11kV 1T0,LLYN5,Unchanged,11,3.524722048,47.10720523,30.90299372,7.026117189,11.77815997,2.890939535,62.5,62.5,25,14.03337537
SWALES,Grange 66,Llynfi 11kV 2T0,LLYN5,Unchanged,11,3.524722048,47.10720523,30.90299372,7.026117189,11.77815997,2.890939535,62.5,62.5,25,14.03337537
SWALES,Grange 66,Llynfi 66kV 1L5,LLYN6_MAIN1,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV 3L5,LLYN6_MAIN1,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV 7L5,LLYN6_MAIN1,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 1,LLYN6_#1H0,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 1,LLYN6_#3H0,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_#2H0,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_#4H0,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_2L5,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_4L5,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_6L5,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Llynfi 66kV Main 2,LLYN6_MAIN1,Unchanged,66,1.748731193,8.544475482,22.62362298,1.307567976,9.67788054,0.900262604,0,0,0,0
SWALES,Grange 66,Ogmore Vale 11kV 1T0,OGMV5,Unchanged,11,5.28161724,61.07662176,22.79961546,3.879090535,8.988246157,1.383505295,32.75,32.75,13.1,6.487062699
SWALES,Grange 66,Ogmore Vale 11kV 2T0,OGMV5,Unchanged,11,5.28161724,61.07662176,22.79961546,3.879090535,8.988246157,1.383505295,32.75,32.75,13.1,6.487062699
SWALES,Grange 66,Ogmore Vale 66kV #1H0,OGMV6_MAIN1,Unchanged,66,4.279979326,15.88942325,11.3620814,1.194528203,5.376259653,0.81929371,78.75,78.75,31.5,31.5
SWALES,Grange 66,Ogmore Vale 66kV Main 2,OGMV6_#2H0,Unchanged,66,3.023020258,13.19487882,14.48148028,1.225132199,6.222528542,0.831426675,78.75,78.75,31.5,31.5
SWALES,Grange 66,Ogmore Vale 66kV Main 2,OGMV6_4L5,Unchanged,66,3.023020258,13.19487882,14.48148028,1.225132199,6.222528542,0.831426675,78.75,78.75,31.5,31.5
SWALES,Grange 66,Pant Y Wal 66kV 1H0,PANY6_&1H0,New,66,3.39477824,14.45496575,13.20786009,1.202305063,5.634612029,0.810437205,62.5,62.5,25,25
SWALES,Grange 66,Pant Y Wal 66kV 1L3,PANY6_&1H0,New,66,3.39477824,14.45496575,13.20786009,1.202305063,5.634612029,0.810437205,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L1075P144,BRAW3_5L9,Unchanged,33,30.03548463,50.76297258,5.754072485,1.869763449,3.230063066,1.141162777,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L117P468,YERB3_1L9,New,33,19.16989991,34.68218291,8.170861285,2.54688303,4.73089486,1.640940854,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L2545P21,UZMA3_1L9,New,33,4.991445496,19.26148903,20.79557001,3.321352072,9.466090943,2.185541959,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L4528P33A,LIDR3_1L9,New,33,22.14564545,34.50513017,7.567105053,2.503846763,4.531119155,1.623439314,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L4531P47,YEBS3_4L9,New,33,10.91987536,23.83699593,12.67693714,2.880745549,7.005937017,1.898114053,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L5489P134,HOPL3_2L9,New,33,16.30264327,47.40808663,6.551284586,2.043803844,3.447450119,1.227399508,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L5489P138,LNTH3_3L9,New,33,16.77377021,48.69593228,6.380999232,2.010936717,3.360569219,1.203594553,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L5493P66,JORD3_1L9,New,33,14.20452555,29.2741067,10.23776665,2.790298071,5.70589456,1.814586172,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L627P45,NTEN3_1L9,New,33,8.239399691,19.91957269,16.5580818,3.392508094,8.846163313,2.262335254,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L794P6,HPLN3_1L9,New,33,9.320898675,31.64724727,10.80296164,2.552628511,5.452386183,1.598881305,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L908P198,HAVE3_4L9,Unchanged,33,29.86559632,50.52960241,5.780949549,1.875538329,3.245895935,1.145118346,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L908P1X,OAKC3_5L3B,New,33,1.674850276,12.58097282,35.14631208,3.811334394,14.04543953,2.570466481,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L908P200,FISH3_3L9,Unchanged,33,29.94772412,50.65358058,5.77106932,1.872469721,3.238033277,1.142932322,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L908P47,RDBX3_2L9,New,33,11.03308363,25.36285265,12.82312317,2.830061531,6.864293262,1.828481801,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L908P59A,WTHY3_1L9,New,33,13.31873595,28.54471489,11.14575394,2.660862631,6.025543284,1.702498416,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L908P73,SPTL3_6L9,New,33,15.80229169,31.72152033,9.78917507,2.510142976,5.372956454,1.593695648,0,0,0,0
SWALES,Pembroke 132,33kV Pole 60L910P1,WEAR3_1L9,New,33,3.679174212,15.97607818,25.65718677,3.754714415,11.51865116,2.519526435,0,0,0,0
SWALES,Pembroke 132,Brawdy 11kV,BRAW5_1T0,Unchanged,11,31.66068848,90.49891196,11.67000761,4.911844516,5.916748894,1.914884921,50,50,20,20
SWALES,Pembroke 132,Brawdy 11kV,BRAW5_2T0,Unchanged,11,31.66068848,90.49891196,11.67000761,4.911844516,5.916748894,1.914884921,50,50,20,20
SWALES,Pembroke 132,Brawdy 33kV 2H3,BRAW3_MAIN2,Unchanged,33,27.91666534,47.85753939,6.16994589,1.966388908,3.459390994,1.212782202,0,0,0,0
SWALES,Pembroke 132,Brawdy 33kV 4L5,BRAW3_MAIN2,Unchanged,33,27.91666534,47.85753939,6.16994589,1.966388908,3.459390994,1.212782202,62.5,62.5,25,25
SWALES,Pembroke 132,Brawdy 33kV Main 1,BRAW3_1H3,Unchanged,33,27.91666534,47.85753939,6.16994589,1.966388908,3.459390994,1.212782202,0,0,0,0
SWALES,Pembroke 132,Brawdy 33kV Main 1,BRAW3_1L5,Unchanged,33,27.91666534,47.85753939,6.16994589,1.966388908,3.459390994,1.212782202,62.5,62.5,25,25
SWALES,Pembroke 132,Brawdy 33kV Main 1,BRAW3_MAIN2,Unchanged,33,27.91666534,47.85753939,6.16994589,1.966388908,3.459390994,1.212782202,62.5,62.5,25,25
SWALES,Pembroke 132,Brawdy 33kV Main 2,BRAW3_2L5,Unchanged,33,27.91666534,47.85753939,6.16994589,1.966388908,3.459390994,1.212782202,62.5,62.5,25,25
SWALES,Pembroke 132,Broadfield 11kV 1T0,BROF5,Unchanged,11,22.8823355,92.77642929,12.68851662,4.957717133,5.758239055,1.886901083,62.5,62.5,25,22.21498508
SWALES,Pembroke 132,Broadfield 11kV 2T0,BROF5,Unchanged,11,22.8823355,92.77642929,12.68851662,4.957717133,5.758239055,1.886901083,62.5,62.5,25,22.21498508
SWALES,Pembroke 132,Broadfield 33kV Main 1,BROF3_1H3,Unchanged,33,20.26518182,36.31723234,8.063777386,2.464815165,4.52009317,1.583095535,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Broadfield 33kV Main 1,BROF3_1L5,Unchanged,33,20.26518182,36.31723234,8.063777386,2.464815165,4.52009317,1.583095535,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Broadfield 33kV Main 1,BROF3_MAIN2,Unchanged,33,20.26518182,36.31723234,8.063777386,2.464815165,4.52009317,1.583095535,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Broadfield 33kV Main 2,BROF3_2H3,Unchanged,33,20.26518182,36.31723234,8.063777386,2.464815165,4.52009317,1.583095535,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Broadfield 33kV Main 2,BROF3_2L5,Unchanged,33,20.26518182,36.31723234,8.063777386,2.464815165,4.52009317,1.583095535,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Fenton Fm 33kV #1L5,FENT3_MAIN1,New,33,2.903433082,14.79183018,27.45332063,3.513707944,11.89710232,2.380377823,78.75,78.75,31.5,31.5
SWALES,Pembroke 132,Fenton Fm 33kV Main 1,FENT3_#2L5,New,33,2.903433082,14.79183018,27.45332063,3.513707944,11.89710232,2.380377823,78.75,78.75,31.5,31.5
SWALES,Pembroke 132,Fishguard 11kV 1T0,FISH5,Unchanged,11,33.06107516,97.60290609,10.88803772,2.609538863,5.250450651,1.798009834,50,50,20,20
SWALES,Pembroke 132,Fishguard 11kV 2T0,FISH5,Unchanged,11,33.06107516,97.60290609,10.88803772,2.609538863,5.250450651,1.798009834,50,50,20,20
SWALES,Pembroke 132,Fishguard 33kV Main 1,FISH3_#1H0,Unchanged,33,29.9578504,50.66771238,5.769924462,1.872105677,3.237103434,1.142672618,62.5,62.5,25,25
SWALES,Pembroke 132,Fishguard 33kV Main 1,FISH3_1L5,Unchanged,33,29.9578504,50.66771238,5.769924462,1.872105677,3.237103434,1.142672618,62.5,62.5,25,25
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_#2H0,Unchanged,33,29.9578504,50.66771238,5.769924462,1.872105677,3.237103434,1.142672618,62.5,62.5,25,25
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_2L5,Unchanged,33,29.9578504,50.66771238,5.769924462,1.872105677,3.237103434,1.142672618,62.5,62.5,25,25
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_4L5,Unchanged,33,29.9578504,50.66771238,5.769924462,1.872105677,3.237103434,1.142672618,62.5,62.5,25,25
SWALES,Pembroke 132,Fishguard 33kV Main 2,FISH3_MAIN1,Unchanged,33,29.9578504,50.66771238,5.769924462,1.872105677,3.237103434,1.142672618,62.5,62.5,25,25
