﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Pembroke 132,Golden Hill 11kV 3T0,GOLD5,Unchanged,11,7.155029193,62.19938428,21.51944604,4.437782831,8.633817687,1.613086427,62.5,62.5,25,14.86715041
SWALES,Pembroke 132,Golden Hill 11kV 4T0,GOLD5,Unchanged,11,7.155029193,62.19938428,21.51944604,4.437782831,8.633817687,1.613086427,62.5,62.5,25,14.86715041
SWALES,Pembroke 132,Golden Hill 132kV #110,GOLD1_MAIN1,Unchanged,132,0.753546693,5.132180464,21.198956,23.06517297,8.733049466,10.32072099,100,100,40,40
SWALES,Pembroke 132,Golden Hill 132kV 403,GOLD1_MAIN2,Unchanged,132,0.285302024,4.062501115,29.35071991,33.81377739,10.99049808,13.73671911,0,0,0,0
SWALES,Pembroke 132,Golden Hill 132kV Main 1,GOLD1_103,Unchanged,132,0.753546693,5.132180464,21.19850508,23.06514856,8.732701715,10.32063245,0,0,0,0
SWALES,Pembroke 132,Golden Hill 132kV Main 1,GOLD1_303,Unchanged,132,0.753546693,5.132180464,21.19850508,23.06514856,8.732701715,10.32063245,0,0,0,0
SWALES,Pembroke 132,Golden Hill 132kV Main 2,GOLD1_#210,Unchanged,132,0.285302024,4.062501115,29.35169921,33.81412406,10.99102045,13.73694958,100,100,35.32283573,38.70605769
SWALES,Pembroke 132,Golden Hill 132kV Main 2,GOLD1_203,Unchanged,132,0.285302024,4.062501115,29.35071991,33.81377739,10.99049808,13.73671911,0,0,0,0
SWALES,Pembroke 132,Golden Hill 33kV 1L5,GOLD3_MAIN1,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV 3L5,GOLD3_MAIN1,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 1,GOLD3_#1T0,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 1,GOLD3_#3H0,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 1,GOLD3_5L5,Unchanged,33,1.389968511,12.32651875,36.89843505,3.957075344,14.7024432,2.68331501,0,0,0,0
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_#2T0,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_#4H0,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_2L5,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_4L5,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Golden Hill 33kV Main 2,GOLD3_MAIN1,Unchanged,33,1.389968511,12.32651875,36.89857141,3.957062237,14.7025611,2.683316184,62.5,62.5,18.64524278,25
SWALES,Pembroke 132,Haverfordwest 132kV #210,HAVE1_MAIN2,Unchanged,132,0.886795451,6.408072606,17.26940882,17.52791539,7.096477694,7.630936545,62.5,78.75,25,31.5
SWALES,Pembroke 132,Haverfordwest 132kV 110 Bay,HAVE1_103,Unchanged,132,0.881498956,6.395186773,17.31124752,17.64457866,7.109247232,7.666087609,0,0,0,0
SWALES,Pembroke 132,Haverfordwest 132kV 110 Bay,HAVE1_110,Unchanged,132,0.881498956,6.395186773,17.31146836,17.64451683,7.109505094,7.666101313,100,100,40,40
SWALES,Pembroke 132,Haverfordwest 132kV 205,HAVE1_MAIN2,Unchanged,132,0.886795451,6.408072606,17.26940882,17.52791539,7.096477694,7.630936545,62.5,78.75,25,31.5
SWALES,Pembroke 132,Haverfordwest 33kV #10L5,HAVE3_10L3A,Unchanged,33,1.658490364,12.54200168,35.28372408,3.814468456,14.08488923,2.572939988,0,0,0,0
SWALES,Pembroke 132,Haverfordwest 33kV #10L5,HAVE3_10L3B,Unchanged,33,1.658490364,12.54200168,35.28372408,3.814468456,14.08488923,2.572939988,0,0,0,0
SWALES,Pembroke 132,Haverfordwest 33kV #10L5,HAVE3_MAIN2,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV #2T0,HAVE3_MAIN2,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV 2L5,HAVE3_MAIN2,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV 6L5,HAVE3_MAIN2,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV 8L5,HAVE3_MAIN2,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_#1T0,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_1L5,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_3L5,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_5L5,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_7L5,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_9L5,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 1,HAVE3_MAIN2,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest 33kV Main 2,HAVE3_4L5,Unchanged,33,1.658490364,12.54200168,35.28422469,3.81445477,14.08520278,2.572941029,62.5,62.5,21.71508195,25
SWALES,Pembroke 132,Haverfordwest P/Stn 11kV 1T0,HAVP5,Unchanged,11,6.396490961,67.24119228,21.16063844,5.464844864,8.383283646,1.970076045,50,50,20,11.16062577
SWALES,Pembroke 132,Haverfordwest P/Stn 11kV 2T0,HAVP5,Unchanged,11,6.396490961,67.24119228,21.16063844,5.464844864,8.383283646,1.970076045,50,50,20,11.16062577
SWALES,Pembroke 132,Haverfordwest Solar 33kV PV,HAVS3_#1L5,New,33,2.234041308,13.16542883,32.2909707,3.729913291,13.40741901,2.51780001,62.5,62.5,25,25
SWALES,Pembroke 132,Hoplass Fm 33kV #1L5,HOPL3G,Unchanged,33,16.83960843,47.95246898,6.426900376,2.020906304,3.40022044,1.218155085,62.5,62.5,25,25
SWALES,Pembroke 132,Jordanston Farm 33kV Gen,JORD3_#1L5,New,33,14.46409136,29.52844251,10.09964236,2.770381026,5.644109755,1.80362112,62.5,62.5,25,25
SWALES,Pembroke 132,Liddestone Ridge 33kV #1L5,LIDR3G,Unchanged,33,22.28692084,34.64724714,7.523925022,2.494967569,4.508780078,1.618591509,62.5,62.5,25,25
SWALES,Pembroke 132,Little Neath 33kV Gen,LNTH3_#1L5,New,33,17.31660837,49.30211568,6.264066778,1.988023178,3.314060144,1.193368695,0,0,0,0
SWALES,Pembroke 132,Merlins Bridge 11kV 1T0,MERB5,Unchanged,11,8.869331101,72.3125434,19.46368033,5.445330448,7.950811652,1.982156835,62.5,62.5,25,15.7754997
SWALES,Pembroke 132,Merlins Bridge 11kV 2T0,MERB5,Unchanged,11,8.869331101,72.3125434,19.46368033,5.445330448,7.950811652,1.982156835,62.5,62.5,25,15.7754997
SWALES,Pembroke 132,Merlins Bridge 33kV #2H0,MERB3_&2H0,Unchanged,33,7.343923166,23.98819063,15.89427169,3.001994603,7.753497598,1.937499603,0,0,0,0
SWALES,Pembroke 132,Merlins Bridge 33kV 1H0 Bay,MERB3_#1H0,Unchanged,33,7.602703307,24.15530895,15.65144163,2.989729139,7.684186266,1.926038964,0,0,0,0
SWALES,Pembroke 132,Merlins Bridge 33kV 1L3,MERB3_&1H0,Unchanged,33,7.602703307,24.15530895,15.65144163,2.989729139,7.684186266,1.926038964,0,0,0,0
SWALES,Pembroke 132,Merlins Bridge 33kV 2L3,MERB3_&2H0,Unchanged,33,7.343923166,23.98819063,15.89427169,3.001994603,7.753497598,1.937499603,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 1,MIFH1_903,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 1,MIFH1_MAIN9,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 2,MIFH1_#110,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 2,MIFH1_MAIN3,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 3,MIFH1_203,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 4,MIFH1_303,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 4,MIFH1_MAIN3,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 4,MIFH1_MAIN5,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 5,MIFH1_403,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 6,MIFH1_503,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 6,MIFH1_MAIN5,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 6,MIFH1_MAIN7,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 7,MIFH1_603,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 7,MIFH1_MAIN8,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 8,MIFH1_703,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 8,MIFH1_MAIN9,Unchanged,132,0.45014515,4.491233202,25.77328523,31.05501485,9.974472616,13.00314941,62.5,78.75,25,31.5
SWALES,Pembroke 132,Milford Haven Grid 132kV Main 9,MIFH1_803,Unchanged,132,0.45014515,4.491233202,25.77250691,31.05477273,9.974022168,13.002957,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 33kV 1L3,MIFH3_&1T0,Unchanged,33,3.400522189,16.39731799,25.87843072,3.670942468,11.29499843,2.474090346,0,0,0,0
SWALES,Pembroke 132,Milford Haven Grid 33kV 1T0,MIFH3_#1T0,Unchanged,33,3.400522189,16.39731799,25.87843072,3.670942468,11.29499843,2.474090346,0,0,0,0
SWALES,Pembroke 132,Milford Haven Primary 11kV,MILP5_1T0,Unchanged,11,30.65959289,143.0791221,8.399050416,2.645302163,3.722348462,0.987564109,32.75,32.75,13.1,10.21984354
SWALES,Pembroke 132,Milford Haven Primary33kV &1H0,MILP3_1H0,Unchanged,33,22.86379796,35.35886354,7.360658665,2.454047229,4.415324788,1.590775893,0,0,0,0
SWALES,Pembroke 132,Nevern 11kV 2T0,NEVE5,Unchanged,11,76.35619119,242.0491261,4.491328423,2.226709738,2.146083055,0.879702229,32.75,32.75,13.1,13.1
SWALES,Pembroke 132,Nevern 33kV Main 2,NEVE3_#2H0,Unchanged,33,65.01046483,96.09846911,2.682389433,1.158511757,1.551017645,0.674114611,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Nevern 33kV Main 2,NEVE3_2L3,Unchanged,33,65.01046483,96.09846911,2.682389433,1.158511757,1.551017645,0.674114611,0,0,0,0
SWALES,Pembroke 132,Neyland 11kV,NEYL5_1T0,Unchanged,11,10.43632833,87.39172618,15.24764369,4.269567382,6.149110416,1.557633531,50,50,20,12.58038893
SWALES,Pembroke 132,Neyland 11kV,NEYL5_2T0,Unchanged,11,10.43632833,87.39172618,15.24764369,4.269567382,6.149110416,1.557633531,50,50,20,12.58038893
SWALES,Pembroke 132,Neyland 33kV #1H0,NEYL3_MAIN1,Unchanged,33,3.663936988,15.94765213,25.72200288,3.757337803,11.54036436,2.521604912,43.75,43.75,17.5,17.5
SWALES,Pembroke 132,Neyland 33kV Main 1,NEYL3_1L5,Unchanged,33,3.663936988,15.94765213,25.72200288,3.757337803,11.54036436,2.521604912,43.75,43.75,17.5,17.5
SWALES,Pembroke 132,Neyland 33kV Main 1,NEYL3_3L5,Unchanged,33,3.663936988,15.94765213,25.72200288,3.757337803,11.54036436,2.521604912,43.75,43.75,17.5,17.5
SWALES,Pembroke 132,Neyland 33kV Main 1,NEYL3_MAIN2,Unchanged,33,3.663936988,15.94765213,25.72200288,3.757337803,11.54036436,2.521604912,43.75,43.75,17.5,17.5
SWALES,Pembroke 132,Neyland 33kV Main 2,NEYL3_#2H0,Unchanged,33,3.663936988,15.94765213,25.72200288,3.757337803,11.54036436,2.521604912,43.75,43.75,17.5,17.5
SWALES,Pembroke 132,Neyland 33kV Main 2,NEYL3_2L3,Unchanged,33,3.663936988,15.94765213,25.72200288,3.757337803,11.54036436,2.521604912,0,0,0,0
SWALES,Pembroke 132,North Tenement Fm 33kV #1L5,NTEN3G,Unchanged,33,9.738297148,21.36192862,14.76652009,3.240506088,8.146544573,2.169028153,62.5,62.5,25,25
SWALES,Pembroke 132,Oak Cottage 33kV Gen,OAKC3_#1L5,New,33,10.04683989,20.62817167,15.16584551,2.912633564,8.297349622,1.988383304,62.5,62.5,25,25
SWALES,Pembroke 132,Pembroke 132kV 105,PEMB1_&105,New,132,0.143033275,3.742909037,33.22855407,41.18616673,11.90247344,15.87776851,78.75,100,23.79876317,32.85568083
SWALES,Pembroke 132,Pembroke 132kV 405,PEMB1_&405,New,132,0.143033275,3.742909037,33.22855407,41.18616673,11.90247344,15.87776851,78.75,100,23.79876317,32.85568083
SWALES,Pembroke 132,Pembroke 132kV 505,PEMB1_&505,New,132,0.143033275,3.742909037,33.22855407,41.18616673,11.90247344,15.87776851,78.75,100,23.79876317,32.85568083
SWALES,Pembroke 132,Penblewin 11kV,PEBL5_1T0,Unchanged,11,33.57433271,96.27104161,11.21350455,2.657007897,5.57271679,1.829348613,62.5,62.5,25,25
SWALES,Pembroke 132,Penblewin 11kV,PEBL5_2T0,Unchanged,11,33.57433271,96.27104161,11.21350455,2.657007897,5.57271679,1.829348613,62.5,62.5,25,25
SWALES,Pembroke 132,Penblewin 33kV Main 1,PEBL3_1H3,Unchanged,33,30.46108448,56.49617338,5.026199736,1.739466498,2.795538315,1.044592562,0,0,0,0
SWALES,Pembroke 132,Penblewin 33kV Main 1,PEBL3_1L5,Unchanged,33,30.46108448,56.49617338,5.0262649,1.739453441,2.795579033,1.044592755,62.5,62.5,25,25
SWALES,Pembroke 132,Penblewin 33kV Main 1,PEBL3_MAIN2,Unchanged,33,30.46108448,56.49617338,5.0262649,1.739453441,2.795579033,1.044592755,62.5,62.5,25,25
SWALES,Pembroke 132,Penblewin 33kV Main 2,PEBL3_2H3,Unchanged,33,30.46108448,56.49617338,5.026199736,1.739466498,2.795538315,1.044592562,0,0,0,0
SWALES,Pembroke 132,Penblewin 33kV Main 2,PEBL3_2L5,Unchanged,33,30.46108448,56.49617338,5.0262649,1.739453441,2.795579033,1.044592755,62.5,62.5,25,25
SWALES,Pembroke 132,Rhoscrowther 132kV Main 1,RHCR1_105,New,132,0.416804607,4.470271092,25.99049323,26.15789311,10.03658621,10.83583082,0,0,0,0
SWALES,Pembroke 132,Rhoscrowther 132kV Main 2,RHCR1_205,New,132,0.280542078,3.961927443,30.09476631,35.00026473,11.25839621,14.63630882,0,0,0,0
SWALES,Pembroke 132,Robeston (Elf) 11kV 1T0,ROBE51,Unchanged,11,1.976572134,48.06173505,30.20306118,10.22303238,11.1246913,3.736513433,67.5,67.5,25,20.2193167
SWALES,Pembroke 132,Robeston (Elf) 11kV 2T0,ROBE52,Unchanged,11,2.126364588,35.69570762,39.62305238,11.66979856,15.25992465,4.266279885,67.5,67.5,25,20.46933659
SWALES,Pembroke 132,Robeston (Elf) 132kV Main 1,ROBE1_113,New,132,1.134844512,6.160957369,17.16610357,18.06332516,7.335627812,8.103180339,0,0,0,0
SWALES,Pembroke 132,Robeston (Elf) 132kV Main 2,ROBE1_213,New,132,1.103810517,6.077028803,17.54798868,18.28702261,7.454971029,8.163060336,0,0,0,0
SWALES,Pembroke 132,Rudbaxton 33kV Gen,RDBX3_#1L5,New,33,12.43947523,26.76850674,11.74574771,2.720237008,6.424407406,1.768472892,62.5,62.5,25,25
SWALES,Pembroke 132,South Hook 132kV #110,SHHK1_&110,Unchanged,132,1.213898057,6.366652532,16.55229603,17.62699904,7.114467536,7.901525117,100,100,40,40
SWALES,Pembroke 132,South Hook 132kV #210,SHHK1_&210,Unchanged,132,1.18395411,6.283954833,16.89545459,17.6981362,7.223686365,7.91200641,100,100,40,40
SWALES,Pembroke 132,South Hook 132kV 110 Bay,SHHK1_103,Unchanged,132,1.213898057,6.366652532,16.55212245,17.62706686,7.114221716,7.901508934,0,0,0,0
SWALES,Pembroke 132,South Hook 132kV 203,SHHK1_&210,Unchanged,132,1.18395411,6.283954833,16.89529874,17.69820338,7.223437103,7.911990844,0,0,0,0
SWALES,Pembroke 132,South Hook 33 kV,SHHK3_#1T0,Unchanged,33,1.16976207,17.21924859,30.81950108,2.03286226,11.26775218,1.40377786,62.5,62.5,23.7628251,25
SWALES,Pembroke 132,South Hook 33 kV,SHHK3_#2T0,Unchanged,33,1.16976207,17.21924859,30.81950108,2.03286226,11.26775218,1.40377786,62.5,62.5,23.7628251,25
SWALES,Pembroke 132,St Davids 11kV,STDA5_1T0,Unchanged,11,71.01743243,237.759262,4.590576979,2.225254561,2.180319236,0.87266917,62.5,62.5,25,25
SWALES,Pembroke 132,St Davids 33kV #1H0,STDA3_&1H0,Unchanged,33,59.12067624,91.64887231,2.845746109,1.23680745,1.638598288,0.723697503,62.5,62.5,25,25
SWALES,Pembroke 132,St Davids 33kV 1L3,STDA3_&1H0,Unchanged,33,59.12067624,91.64887231,2.845746109,1.23680745,1.638598288,0.723697503,0,0,0,0
SWALES,Pembroke 132,St Florence 11kV 1T0,STFL5,Unchanged,11,29.53046328,178.3049373,7.093737717,2.499246971,3.008503791,0.925517461,31.25,31.25,12.5,9.06666438
SWALES,Pembroke 132,St Florence 33kV 1H3,STFL3_MAIN1,Unchanged,33,15.43170837,30.71372917,9.668162553,2.719396018,5.41613437,1.762663002,32.75,32.75,13.1,13.1
SWALES,Pembroke 132,St Florence 33kV 1L3,STFL3_MAIN1,Unchanged,33,15.43170837,30.71372917,9.668162553,2.719396018,5.41613437,1.762663002,32.75,32.75,13.1,13.1
SWALES,Pembroke 132,St Florence 33kV Main 1,STFL3_MAIN2,Unchanged,33,15.43170837,30.71372917,9.668162553,2.719396018,5.41613437,1.762663002,32.75,32.75,13.1,13.1
SWALES,Pembroke 132,St Twynells 11kV 1T0,STTW5,Unchanged,11,16.52770319,96.06396925,12.81451216,4.781747195,5.644335451,1.796111324,62.5,62.5,25,19.28559795
SWALES,Pembroke 132,St Twynells 11kV 2T0,STTW5,Unchanged,11,16.52770319,96.06396925,12.81451216,4.781747195,5.644335451,1.796111324,62.5,62.5,25,19.28559795
SWALES,Pembroke 132,St Twynells 33kV #2H0,STTW3_&2H0,Unchanged,33,26.34658635,37.73885029,6.796427388,2.165362955,3.939187733,1.386079324,62.5,62.5,25,25
SWALES,Pembroke 132,St Twynells 33kV 1H0 Bay,STTW3_#1H0,Unchanged,33,9.825164256,33.11178606,10.33761055,2.491738775,5.217914713,1.551284367,62.5,62.5,25,25
SWALES,Pembroke 132,St Twynells 33kV 1L3,STTW3_&1H0,Unchanged,33,9.825164256,33.11178606,10.33757416,2.491756077,5.217918773,1.551283861,0,0,0,0
SWALES,Pembroke 132,St Twynells 33kV 2L3,STTW3_&2H0,Unchanged,33,26.34658635,37.73885029,6.796427388,2.165362955,3.939187733,1.386079324,0,0,0,0
SWALES,Pembroke 132,Steynton 11kV 1T0,STEY5,Unchanged,11,10.58592363,76.78711424,17.25631943,5.308368137,7.050444916,1.942673492,31.25,31.25,12.5,8.224478136
SWALES,Pembroke 132,Steynton 11kV 2T0,STEY5,Unchanged,11,10.58592363,76.78711424,17.25631943,5.308368137,7.050444916,1.942673492,31.25,31.25,12.5,8.224478136
SWALES,Pembroke 132,Steynton 33kV 1L5,STEY3_MAIN1,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV 3L5,STEY3_MAIN1,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV 5L3,STEY3_INTER,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV 7L3,STEY3_INTER,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV Main 1,STEY3_1H0,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV Main 2,STEY3_2H0,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV Main 2,STEY3_2L5,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Steynton 33kV Main 2,STEY3_MAIN1,Unchanged,33,8.19020252,21.52876634,15.99228343,3.379488879,8.226898972,2.241863746,21.75,21.75,8.7,8.7
SWALES,Pembroke 132,Tenby 11kV,TENB5_1T0,Unchanged,11,35.09738869,156.3658861,7.475985721,2.512591365,3.32124412,0.946090532,62.5,62.5,25,20.7069757
SWALES,Pembroke 132,Tenby 33kV #1H0,TENB3_&1H0,Unchanged,33,29.0347302,49.21677117,5.528996558,2.01557969,3.187586854,1.254112413,62.5,62.5,25,25
SWALES,Pembroke 132,Tenby 33kV 1L3,TENB3_&1H0,Unchanged,33,29.0347302,49.21677117,5.528996558,2.01557969,3.187586854,1.254112413,0,0,0,0
SWALES,Pembroke 132,Tiers Cross 132kV 110 Bay,TRSX1_103,Unchanged,132,0.914278203,5.622170953,19.23732543,21.05507676,8.013879162,9.278011163,0,0,0,0
SWALES,Pembroke 132,Tiers Cross 132kV 110 Bay,TRSX1_110,Unchanged,132,0.914278203,5.622170953,19.23762936,21.05506096,8.014184504,9.278066841,78.75,78.75,31.5,31.5
SWALES,Pembroke 132,Waterston (Gulf) 11kV 1,WATE5_1T0,New,11,1.853657311,25.32132959,61.97733078,4.208824455,22.70320905,2.906776432,100,100,40,40
SWALES,Pembroke 132,Waterston (Gulf) 11kV 2,WATE5_2T0,New,11,1.853657311,25.32132959,61.97733078,4.208824455,22.70320905,2.906776432,100,100,40,40
SWALES,Pembroke 132,Waterston (Gulf) 132kV 113,WATE1_MAIN1,New,132,0.686144798,5.071502045,21.97332961,23.49352834,8.884516607,10.325119,0,0,0,0
SWALES,Pembroke 132,Waterston (Gulf) 132kV 213,WATE1_MAIN2,New,132,0.864014884,5.448305058,19.96833241,21.39979856,8.275692956,9.605264873,0,0,0,0
SWALES,Pembroke 132,Wear Point Wf Gen 33kV #1L5,WEAR3G,Unchanged,33,6.942470951,20.87462166,17.29440664,3.299983879,8.549442944,2.183744572,62.5,62.5,25,25
SWALES,Pembroke 132,West Farm 33kV #1L5,WSFM3G,Unchanged,33,3.201224361,14.8802512,26.69417662,3.799441196,12.05803591,2.566324639,62.5,62.5,25,25
SWALES,Pembroke 132,Whitland Solar Park 33kV #5L5,WLND3_MAIN1,New,33,39.71276195,74.55673929,3.409237564,1.390627354,2.005771194,0.819541965,62.5,62.5,25,25
SWALES,Pembroke 132,Whitland Solar Park 33kV Main 1,WLND3_#1L5,New,33,39.71276195,74.55673929,3.409237564,1.390627354,2.005771194,0.819541965,62.5,62.5,25,25
SWALES,Pembroke 132,Whitland Solar Park 33kV Main 1,WLND3_#3L5,New,33,39.71276195,74.55673929,3.409237564,1.390627354,2.005771194,0.819541965,62.5,62.5,25,25
SWALES,Pembroke 132,Withyhedges 33kV Gen,WTHY3_#1L5,New,33,14.07220348,29.66701938,10.65378083,2.607404123,5.783649783,1.663754614,62.5,62.5,25,25
SWALES,Pembroke 132,Yerbeston Chapel Hill 33kV #1L5,YEBS3G,Unchanged,33,15.69661225,28.58667024,9.458094019,2.537987567,5.539431494,1.719769814,0,0,0,0
SWALES,Pembroke 132,Yerbeston Gate 33kV #1L5,YERB3G,Unchanged,33,20.54500584,36.05443075,7.715783574,2.4609067,4.509683587,1.594720565,62.5,62.5,25,25
SWALES,Pyle 132,33kV Pole 56L6119P36,CORN3_1L9,New,33,4.861783448,19.37906882,18.8262423,1.801700148,8.42656702,1.242967125,0,0,0,0
SWALES,Pyle 132,33kV Pole 56L8007P22A,BROD3_2L9,New,33,3.718540794,15.97745423,22.96690819,1.881823483,10.17675166,1.300359869,0,0,0,0
SWALES,Pyle 132,BOC Biomass 33kV Gen,BBIO3_#1L5,New,33,7.647617772,28.39025145,12.36084047,1.716746529,5.94639917,1.18495835,62.5,62.5,25,25
SWALES,Pyle 132,BOC Margam 132kV 110 Bay,BOCM1_#110,New,132,0.372383916,4.206039097,25.73894211,27.12783477,10.15971821,10.93870226,50,62.5,20,25
SWALES,Pyle 132,BOC Margam 132kV 110 Bay,BOCM1_103,New,132,0.372383916,4.206039097,25.73894211,27.12783477,10.15971821,10.93870226,0,0,0,0
SWALES,Pyle 132,BOC Margam 132kV 210 Bay,BOCM1_#210,New,132,0.398019546,4.315566725,24.97836465,25.80820539,9.939869656,10.52781937,50,62.5,20,25
SWALES,Pyle 132,BOC Margam 132kV 210 Bay,BOCM1_203,New,132,0.398019546,4.315566725,24.97836465,25.80820539,9.939869656,10.52781937,0,0,0,0
SWALES,Pyle 132,Bridgend 132kV #110,BREN1_MAIN1,Unchanged,132,0.650441688,5.520363647,18.96007509,19.6210323,7.790115398,8.223211585,0,0,0,0
SWALES,Pyle 132,Bridgend 132kV #210,BREN1_MAIN2,Unchanged,132,0.649775014,5.517954394,19.00641953,19.68364195,7.798197975,8.238666194,0,0,0,0
SWALES,Pyle 132,Bridgend 132kV 203,BREN1_MAIN2,Unchanged,132,0.649775014,5.517954394,19.00641953,19.68364195,7.798197975,8.238666194,0,0,0,0
SWALES,Pyle 132,Bridgend 132kV 403,BREN1_MAIN2,Unchanged,132,0.649775014,5.517954394,19.00641953,19.68364195,7.798197975,8.238666194,0,0,0,0
SWALES,Pyle 132,Bridgend 33kV 1L5,BREN3_MAIN1,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV 2L5,BREN3_MAIN2,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV 4L5,BREN3_MAIN2,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV 5L5,BREN3_MAIN1,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV 6L5,BREN3_MAIN2,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV Main 1,BREN3_1T0,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV Main 1,BREN3_3L5,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV Main 2,BREN3_2T0,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV Main 2,BREN3_8L5,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend 33kV Main 2,BREN3_MAIN1,Unchanged,33,0.965395387,16.70713257,28.31735191,2.021423942,10.57484312,1.399047948,43.75,43.75,15.12441659,17.5
SWALES,Pyle 132,Bridgend Trading Estate 11kV 1T0,BRTE5,Unchanged,11,4.40746143,73.26743508,20.07899426,2.731324044,7.377653163,1.889961316,32.75,32.75,11.90046843,13.1
SWALES,Pyle 132,Bridgend Trading Estate 11kV 2T0,BRTE5,Unchanged,11,4.40746143,73.26743508,20.07899426,2.731324044,7.377653163,1.889961316,32.75,32.75,11.90046843,13.1
SWALES,Pyle 132,Cefn Gwrgan 66kV #1T0,CEFN6_MAIN1,Unchanged,66,1.309911301,32.50557993,7.054986737,0.657712386,2.678945718,0.455619392,62.5,62.5,19.74100176,25
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_#1L5,New,33,4.80456751,17.63612596,20.03230798,1.819174107,9.082045341,1.255627326,62.5,62.5,25,25
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_#3L5,New,33,4.80456751,17.63612596,20.03230798,1.819174107,9.082045341,1.255627326,62.5,62.5,25,25
SWALES,Pyle 132,Cenin Energy Pk 33kV Main 1,CNEP3_#5L5,New,33,4.80456751,17.63612596,20.03230798,1.819174107,9.082045341,1.255627326,62.5,62.5,25,25
SWALES,Pyle 132,Cornelly 33kV Gen,CORN3_1L5,New,33,5.443720778,19.98389897,17.8073512,1.786851645,8.140001648,1.232643857,62.5,62.5,25,25
SWALES,Pyle 132,Court Colman 33kV #1L5,CCLM3G,Unchanged,33,5.22602119,20.77238903,17.03374196,1.86486272,8.107361468,1.290785377,62.5,62.5,25,25
SWALES,Pyle 132,Fords Bridgend 132kV 103,FORB1_&110,New,132,1.38704119,7.220381618,13.20916545,13.32453626,5.930192528,5.994168116,0,0,0,0
SWALES,Pyle 132,Fords Bridgend 132kV 210 Bay,FORB1_203,New,132,1.386402632,7.218028024,13.25464144,13.36343988,5.937526034,6.006999475,0,0,0,0
SWALES,Pyle 132,Litchard 11kV,LITC5_1T0,Unchanged,11,1.350581107,65.34124901,24.05194779,2.524802023,8.415069929,1.740572942,62.5,62.5,14.98165894,25
SWALES,Pyle 132,Litchard 11kV 2T0,LITC5,Unchanged,11,1.350581107,65.34124901,24.05194779,2.524802023,8.415069929,1.740572942,62.5,62.5,14.98165894,25
SWALES,Pyle 132,Llangewydd 11kV 1T0,LLAG51,Unchanged,11,6.869397061,69.68041603,19.86075915,5.077590025,7.808373211,1.909812126,62.5,62.5,25,20.02071685
SWALES,Pyle 132,Llangewydd 11kV 2T0,LLAG52,Unchanged,11,6.869397061,69.68041603,19.86075915,5.077590025,7.808373211,1.909812126,62.5,62.5,25,20.02071685
SWALES,Pyle 132,Llangewydd 33kV #1H0,LLAG3_MAIN1,New,33,3.037638083,19.0013375,21.73520173,1.921216814,9.193520828,1.329454644,43.75,43.75,17.5,17.5
SWALES,Pyle 132,Llangewydd 33kV #2L5,LLAG3_MAIN2,New,33,3.037638083,19.0013375,21.73520173,1.921216814,9.193520828,1.329454644,43.75,43.75,17.5,17.5
SWALES,Pyle 132,Llangewydd 33kV #4L5,LLAG3_MAIN2,New,33,3.037638083,19.0013375,21.73520173,1.921216814,9.193520828,1.329454644,43.75,43.75,17.5,17.5
SWALES,Pyle 132,Llangewydd 33kV Main 1,LLAG3_#1L5,New,33,3.037638083,19.0013375,21.73520173,1.921216814,9.193520828,1.329454644,43.75,43.75,17.5,17.5
SWALES,Pyle 132,Llangewydd 33kV Main 1,LLAG3_MAIN2,New,33,3.037638083,19.0013375,21.73520173,1.921216814,9.193520828,1.329454644,43.75,43.75,17.5,17.5
SWALES,Pyle 132,Llangewydd 33kV Main 2,LLAG3_#2H0,New,33,3.037638083,19.0013375,21.73520173,1.921216814,9.193520828,1.329454644,43.75,43.75,17.5,17.5
SWALES,Pyle 132,Llynfi Afan 66kV 1H0 Bay,LLYA6_1H0,New,66,3.589796876,26.99922129,7.217028053,1.0236709,3.05698749,0.417282756,78.75,78.75,31.5,23.71969854
SWALES,Pyle 132,Llynfi Afan 66kV 1H0 Bay,LLYA6_1L3,New,66,3.589796876,26.99922129,7.217028053,1.0236709,3.05698749,0.417282756,0,0,0,0
SWALES,Pyle 132,Margam 132kV 110 Bay,MAGA1_#110,New,132,0.430347024,4.449831259,24.06479257,24.94466373,9.613071984,10.1533221,50,62.5,20,25
SWALES,Pyle 132,Margam 132kV 110 Bay,MAGA1_103,New,132,0.430347024,4.449831259,24.06479257,24.94466373,9.613071984,10.1533221,0,0,0,0
SWALES,Pyle 132,Margam 132kV 203,MAGA1_&210,New,132,0.456710244,4.55655243,23.40593083,23.8350473,9.423287341,9.810711808,0,0,0,0
SWALES,Pyle 132,Margam 132kV 210 Bay,MAGA1_#210,New,132,0.456710244,4.55655243,23.40593083,23.8350473,9.423287341,9.810711808,50,62.5,20,25
SWALES,Pyle 132,Margam Biomass 132kV #110,MBIO1_&110,Unchanged,132,0.39918322,4.301957643,25.02005105,26.3525175,9.934132,10.66548835,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Margam Biomass 132kV 103,MBIO1_&110,Unchanged,132,0.39918322,4.301957643,25.02005105,26.3525175,9.934132,10.66548835,0,0,0,0
SWALES,Pyle 132,Margam Biomass 132kV 113A,MBIO1_#110,Unchanged,132,0.39918322,4.301957643,25.02005105,26.3525175,9.934132,10.66548835,0,0,0,0
SWALES,Pyle 132,Mynydd Yr Aber 66kV 1H0 Bay,MYAB6_1H0,New,66,4.140116587,28.52705933,6.723108468,0.994530547,2.928617707,0.40866756,78.75,78.75,31.5,24.79347745
SWALES,Pyle 132,Mynydd Yr Aber 66kV 1L3,MYAB6_&1H0,New,66,4.140116587,28.52705933,6.723108468,0.994530547,2.928617707,0.40866756,0,0,0,0
SWALES,Pyle 132,Newton Down 33kV #3L5,NTDN3_MAIN1,New,33,4.514693973,17.1558371,20.74979307,1.837337981,9.337509954,1.268274355,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Newton Down 33kV #5L5,NTDN3_MAIN1,New,33,4.514693973,17.1558371,20.74979307,1.837337981,9.337509954,1.268274355,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Newton Down 33kV Main 1,NTDN3_#1L5,New,33,4.514693973,17.1558371,20.74979307,1.837337981,9.337509954,1.268274355,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Nottage 11kV 1T0,NOTT5,Unchanged,11,7.134891124,69.86628087,19.4713919,5.310759978,7.395751688,1.917868449,32.75,32.75,13.1,7.757821068
SWALES,Pyle 132,Nottage 11kV 2T0,NOTT5,Unchanged,11,7.134891124,69.86628087,19.4713919,5.310759978,7.395751688,1.917868449,32.75,32.75,13.1,7.757821068
SWALES,Pyle 132,Nottage 33kV #1L5,NOTT3_MAIN1,Unchanged,33,5.284357321,19.03636881,18.67864356,1.771317265,8.497363282,1.221801402,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Nottage 33kV #2H0,NOTT3_MAIN2,Unchanged,33,5.284357321,19.03636881,18.67864356,1.771317265,8.497363282,1.221801402,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Nottage 33kV Main 1,NOTT3_#1H0,Unchanged,33,5.284357321,19.03636881,18.67864356,1.771317265,8.497363282,1.221801402,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Nottage 33kV Main 2,NOTT3_#2L5,Unchanged,33,5.284357321,19.03636881,18.67864356,1.771317265,8.497363282,1.221801402,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Nottage 33kV Main 2,NOTT3_MAIN1,Unchanged,33,5.284357321,19.03636881,18.67864356,1.771317265,8.497363282,1.221801402,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Pencoed 132kV 105,PENC1_MAIN1,Unchanged,132,1.311938513,7.306447967,13.25677288,12.79917618,5.876471527,5.755644838,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Pyle 11kV,PYLE5_1T0,Unchanged,11,2.041259797,65.165586,22.63621744,2.707598926,7.990772439,1.874218435,50,50,11.96035759,20
SWALES,Pyle 132,Pyle 11kV,PYLE5_2T0,Unchanged,11,2.041259797,65.165586,22.63621744,2.707598926,7.990772439,1.874218435,50,50,11.96035759,20
SWALES,Pyle 132,Pyle 132kV 305,PYLE1_MAIN3,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV 710,PYLE1_MAIN1,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 1,PYLE1_#180,New,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,78.75,78.75,25.22655368,26.28099077
SWALES,Pyle 132,Pyle 132kV Main 1,PYLE1_#510,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_#610,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_205,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_405,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_605,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN1,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 2,PYLE1_MAIN3,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 132kV Main 3,PYLE1_#280,New,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,78.75,78.75,25.22655368,26.28099077
SWALES,Pyle 132,Pyle 132kV Main 3,PYLE1_505,Unchanged,132,0.187080378,3.377979436,33.37744311,41.38307671,12.49894813,15.77768829,50,62.5,18.08841006,23.52805947
SWALES,Pyle 132,Pyle 33kV #1H0,PYLE3_MAIN1,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV #2L5,PYLE3_MAIN2,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV #3L5,PYLE3_MAIN1,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV #4L5,PYLE3_MAIN2,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV #5L5,PYLE3_MAIN1,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV #6T0,PYLE3_MAIN1,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,0,0,0,0
SWALES,Pyle 132,Pyle 33kV Main 1,PYLE3_MAIN2,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV Main 2,PYLE3_#2H0,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,78.75,78.75,21.46901141,31.5
SWALES,Pyle 132,Pyle 33kV Main 2,PYLE3_#7T0,Unchanged,33,0.697077078,12.50249565,37.09467343,2.006289887,13.44833158,1.388826369,0,0,0,0
SWALES,Pyle 132,Pyle 66kV #5H0,PYLE6_&5H0,Unchanged,66,1.141505336,20.81203944,10.40864939,1.156410773,4.11428636,0.403914595,0,0,0,0
SWALES,Pyle 132,Pyle 66kV 5L3,PYLE6_&5H0,Unchanged,66,1.141505336,20.81203944,10.40864939,1.156410773,4.11428636,0.403914595,0,0,0,0
SWALES,Pyle 132,Schwyll 11kV,SCHW5_1T0,New,11,29.84558372,151.3588933,8.118040907,0.841588422,3.509118767,0.582664809,50,50,20,20
SWALES,Pyle 132,Schwyll 11kV,SCHW5_2T0,New,11,29.84558372,151.3588933,8.118040907,0.841588422,3.509118767,0.582664809,50,50,20,20
SWALES,Pyle 132,Schwyll 33kV 1H3,SCHW3_MAIN1,New,33,14.64461178,31.554745,9.248429456,1.559541281,5.103215178,1.076637547,0,0,0,0
SWALES,Pyle 132,Schwyll 33kV 2H0 Bay,SCHW3_#2H0,New,33,10.73169543,29.02494347,10.94693678,1.67682012,5.726656727,1.1584069,0,0,0,0
SWALES,Pyle 132,Schwyll 33kV 2H0 Bay,SCHW3_2L3,New,33,10.73169543,29.02494347,10.94693678,1.67682012,5.726656727,1.1584069,0,0,0,0
SWALES,Pyle 132,Stormy Down 33kV #1L5,STMD3_MAIN1,New,33,4.244106063,16.69461561,21.46808615,1.855204692,9.652820738,1.281224352,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Stormy Down 33kV #3L5,STMD3_MAIN1,New,33,4.244106063,16.69461561,21.46808615,1.855204692,9.652820738,1.281224352,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Stormy Down 33kV #5L5,STMD3_MAIN1,New,33,4.244106063,16.69461561,21.46808615,1.855204692,9.652820738,1.281224352,78.75,78.75,31.5,31.5
SWALES,Pyle 132,Waterton Industrial 11kV,WIND5_1T0,Unchanged,11,2.306322339,48.85251979,29.26407845,5.25932285,10.89242617,1.873014421,50,50,16.10950925,9.259942157
SWALES,Pyle 132,Waterton Industrial 11kV,WIND5_2T0,Unchanged,11,2.306322339,48.85251979,29.26407845,5.25932285,10.89242617,1.873014421,50,50,16.10950925,9.259942157
SWALES,Pyle 132,Waterton Industrial 132kV #110,WIND1_&110,Unchanged,132,1.310658605,7.047935583,13.63671381,13.79244894,6.078730031,6.171217801,50,62.5,20,25
SWALES,Pyle 132,Waterton Industrial 132kV #210,WIND1_&210,Unchanged,132,1.310028771,7.045596736,13.68180034,13.83249937,6.086073588,6.184195797,50,62.5,20,25
SWALES,Pyle 132,Waterton Industrial 132kV 110 Bay,WIND1_103,Unchanged,132,1.310658605,7.047935583,13.63671381,13.79244894,6.078730031,6.171217801,0,0,0,0
SWALES,Pyle 132,Waterton Industrial 132kV 203,WIND1_&210,Unchanged,132,1.310028771,7.045596736,13.68180034,13.83249937,6.086073588,6.184195797,0,0,0,0
SWALES,Rassau 132,33kV Pole 55L7615P46,CCSG3_1L9,New,33,4.912142983,24.88442514,15.38337748,1.334509904,6.80466851,0.924201197,0,0,0,0
SWALES,Rassau 132,33kV Pole 55L7615P61,HILL3_2L9,New,33,5.698214989,26.59242971,14.20953502,1.317955333,6.373777327,0.912611638,0,0,0,0
SWALES,Rassau 132,33kV Pole 55L7620P35,MMOL3_3L9,New,33,6.495800836,26.16573535,14.12195536,1.322485083,6.510383301,0.915957934,0,0,0,0
SWALES,Rassau 132,33kV Pole 55L7625P46B,HFDF3_2L9,New,33,7.713241738,28.95550948,12.42046718,1.296982638,5.843024204,0.89813556,0,0,0,0
SWALES,Rassau 132,33kV Pole 55L7637P47,RSIE3_1L9,New,33,4.026365245,16.60795136,21.69746822,1.789344275,9.162283664,1.232111672,0,0,0,0
SWALES,Rassau 132,33kV Pole 55L7639P24A,BRCS3_2L9,New,33,3.885432964,15.85334358,22.64965902,1.795064648,9.755180236,1.236851855,0,0,0,0
SWALES,Rassau 132,66kV Pole 53L8045P47,MONM6_3L9,Unchanged,66,5.154933776,17.85823708,10.10490155,1.742094914,4.729782633,1.198489891,0,0,0,0
SWALES,Rassau 132,66kV Pole 53L8054P4B,LHSE6_1L9,New,66,6.805818917,21.35257627,8.235405548,1.613454108,3.963970352,1.10420346,0,0,0,0
SWALES,Rassau 132,66kV Pole 53L8055P69,ABGA6_1L9,Unchanged,66,4.793770675,19.42771442,10.06649292,1.698741864,4.430565737,1.164548403,0,0,0,0
SWALES,Rassau 132,66kV Pole 53L8061P2,BREC6_3L9,Unchanged,66,4.966329044,19.77492899,9.840797553,1.685742858,4.350313812,1.154887943,0,0,0,0
SWALES,Rassau 132,66kV Pole 53L8062P157A,GLAS6_4L9,Unchanged,66,4.774515359,19.38596471,10.0427638,1.690733351,4.41649971,1.157454623,0,0,0,0
SWALES,Rassau 132,66kV Pole 53L8062P161,ABGA6_2L9,Unchanged,66,4.652344403,19.13974487,10.21016615,1.700071152,4.474987282,1.164427316,0,0,0,0
SWALES,Rassau 132,66kV Pole 61L9237P189,BTWF6_2L9,New,66,12.81260916,37.38975605,4.945282439,1.05318056,1.9770435,0.680947803,0,0,0,0
SWALES,Rassau 132,66kV Pole 61L9237P82,BUIL6_3L9,Unchanged,66,11.16141836,33.85034961,5.518172053,1.160321732,2.280431844,0.739186182,0,0,0,0
SWALES,Rassau 132,66kV Pole 61L9237P88,RHAY6_1L9,Unchanged,66,11.18354084,33.91408761,5.508129486,1.158296229,2.274755538,0.737534392,0,0,0,0
SWALES,Rassau 132,Abergavenny 11kV 5T0,ABGA5,Unchanged,11,1.801009193,47.81985579,32.7977898,7.336460218,11.49864037,2.601946442,62.5,62.5,18.52421627,11.53869367
SWALES,Rassau 132,Abergavenny 11kV 6T0,ABGA5,Unchanged,11,1.801009193,47.81985579,32.7977898,7.336460218,11.49864037,2.601946442,62.5,62.5,18.52421627,11.53869367
SWALES,Rassau 132,Abergavenny 132kV #110,ABGA1_&110,Unchanged,132,1.012771396,7.411562355,14.6275927,15.5010503,5.903007389,6.429289945,62.5,78.75,25,31.5
SWALES,Rassau 132,Abergavenny 132kV #210,ABGA1_&210,Unchanged,132,1.01531622,7.510598677,14.34514717,14.32454774,5.836789189,5.926961252,62.5,78.75,25,31.5
SWALES,Rassau 132,Abergavenny 132kV 103,ABGA1_&110,Unchanged,132,1.012771396,7.411562355,14.6275927,15.5010503,5.903007389,6.429289945,0,0,0,0
SWALES,Rassau 132,Abergavenny 132kV 210 Bay,ABGA1_203,Unchanged,132,1.01531622,7.510598677,14.34514717,14.32454774,5.836789189,5.926961252,0,0,0,0
SWALES,Rassau 132,Abergavenny 132kV 510 Bay,ABGA1_#510,Unchanged,132,1.012771396,7.411562355,14.6275927,15.5010503,5.903007389,6.429289945,62.5,78.75,25,31.5
SWALES,Rassau 132,Abergavenny 132kV 510 Bay,ABGA1_503,Unchanged,132,1.012771396,7.411562355,14.6275927,15.5010503,5.903007389,6.429289945,0,0,0,0
SWALES,Rassau 132,Abergavenny 132kV 610 Bay,ABGA1_#610,Unchanged,132,1.01531622,7.510598677,14.34514717,14.32454774,5.836789189,5.926961252,62.5,78.75,25,31.5
SWALES,Rassau 132,Abergavenny 132kV 610 Bay,ABGA1_603,Unchanged,132,1.01531622,7.510598677,14.34514717,14.32454774,5.836789189,5.926961252,0,0,0,0
SWALES,Rassau 132,Abergavenny 66kV 1L5,ABGA6_MAIN1,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abergavenny 66kV 3L5,ABGA6_MAIN1,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abergavenny 66kV Main 1,ABGA6_#1T0,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abergavenny 66kV Main 1,ABGA6_3H4,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,0,0,0,0
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_#2T0,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_2L5,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_4H4,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,0,0,0,0
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_4L5,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abergavenny 66kV Main 2,ABGA6_MAIN1,Unchanged,66,1.497468447,12.82761421,17.9374044,1.958853378,6.794964663,1.352658499,50,50,19.03499973,20
SWALES,Rassau 132,Abersychan 11kV 1T0,ABSY5,Unchanged,11,7.353694657,66.02367674,20.97049753,5.414738759,8.276615394,2.020818661,32.75,32.75,13.1,10.22122798
SWALES,Rassau 132,Abersychan 11kV 2T0,ABSY5,Unchanged,11,7.353694657,66.02367674,20.97049753,5.414738759,8.276615394,2.020818661,32.75,32.75,13.1,10.22122798
SWALES,Rassau 132,Abersychan 66kV 1H3,ABSY6_MAIN1,Unchanged,66,4.181572518,18.40602775,10.76923117,1.758480491,4.749348238,1.209883566,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Abersychan 66kV 1L3,ABSY6_MAIN1,Unchanged,66,4.181572518,18.40602775,10.76923117,1.758480491,4.749348238,1.209883566,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Abersychan 66kV 2H3,ABSY6_MAIN2,Unchanged,66,4.181572518,18.40602775,10.76923117,1.758480491,4.749348238,1.209883566,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Abersychan 66kV Main 2,ABSY6_2L3,Unchanged,66,4.181572518,18.40602775,10.76923117,1.758480491,4.749348238,1.209883566,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Abersychan 66kV Main 2,ABSY6_MAIN1,Unchanged,66,4.181572518,18.40602775,10.76923117,1.758480491,4.749348238,1.209883566,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Abertillery 11kV 1T0,ABTI5,Unchanged,11,10.48279188,81.01730531,16.6386345,4.903045796,6.724373463,1.851923877,62.5,62.5,25,21.37974183
SWALES,Rassau 132,Abertillery 11kV 2T0,ABTI5,Unchanged,11,10.48279188,81.01730531,16.6386345,4.903045796,6.724373463,1.851923877,62.5,62.5,25,21.37974183
SWALES,Rassau 132,Abertillery 33kV 1H0 Bay,ABTI3_#1H0,Unchanged,33,10.93806661,36.20828191,9.763475331,1.231217368,4.694526263,0.852028033,62.5,62.5,25,25
SWALES,Rassau 132,Abertillery 33kV 1L3,ABTI3_&1H0,Unchanged,33,10.93806661,36.20828191,9.763475331,1.231217368,4.694526263,0.852028033,0,0,0,0
SWALES,Rassau 132,Abertillery 33kV 2H0 Bay,ABTI3_#2H0,Unchanged,33,10.66866996,35.73684376,9.858075957,1.23506944,4.737717654,0.854689802,62.5,62.5,25,25
SWALES,Rassau 132,Abertillery 33kV 2H0 Bay,ABTI3_2L3,Unchanged,33,10.66866996,35.73684376,9.858075957,1.23506944,4.737717654,0.854689802,0,0,0,0
SWALES,Rassau 132,Beaufort 33kV 1L9,55L7638P26A,Unchanged,33,4.17697535,15.68746632,22.27261957,1.815812011,10.04516775,1.252531173,0,0,0,0
SWALES,Rassau 132,Beaufort STOR 33kV #1L5,BEAU3_MAIN1,New,33,6.90283145,19.43008997,16.21258633,1.676286913,8.048895664,1.157610616,0,0,0,0
SWALES,Rassau 132,Blaenavon 11kV,BLAE5_1T0,Unchanged,11,7.469596539,65.84673437,20.70882623,5.357496586,8.276313941,2.006210586,62.5,62.5,25,20.04343701
SWALES,Rassau 132,Blaenavon 11kV,BLAE5_2T0,Unchanged,11,7.469596539,65.84673437,20.70882623,5.357496586,8.276313941,2.006210586,62.5,62.5,25,20.04343701
SWALES,Rassau 132,Blaenavon 66kV 1H3,BLAE6_MAIN1,Unchanged,66,4.049836952,17.90716405,11.03234638,1.78343467,4.868601764,1.227919438,0,0,0,0
SWALES,Rassau 132,Blaenavon 66kV 2H3,BLAE6_MAIN2,Unchanged,66,4.049836952,17.90716405,11.03234638,1.78343467,4.868601764,1.227919438,0,0,0,0
SWALES,Rassau 132,Blaenavon 66kV 2L3,BLAE6_MAIN2,Unchanged,66,4.049836952,17.90716405,11.03234638,1.78343467,4.868601764,1.227919438,0,0,0,0
SWALES,Rassau 132,Blaenavon 66kV 3L3,BLAE6_MAIN1,Unchanged,66,4.049836952,17.90716405,11.03234638,1.78343467,4.868601764,1.227919438,0,0,0,0
SWALES,Rassau 132,Blaenavon 66kV Main 1,BLAE6_1L3,Unchanged,66,4.049836952,17.90716405,11.03234638,1.78343467,4.868601764,1.227919438,0,0,0,0
SWALES,Rassau 132,Blaenavon 66kV Main 1,BLAE6_MAIN2,Unchanged,66,4.049836952,17.90716405,11.03234638,1.78343467,4.868601764,1.227919438,62.5,62.5,25,25
SWALES,Rassau 132,Brecon 11kV,BREC5_1T0,Unchanged,11,11.86376237,70.4209207,19.12366099,2.249435173,7.690725969,1.553906376,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Brecon 11kV,BREC5_2T0,Unchanged,11,11.86376237,70.4209207,19.12366099,2.249435173,7.690725969,1.553906376,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Brecon 33kV STOR Gen,BRCS3_#1L5,New,33,5.950798928,19.65489378,17.34329169,1.636710474,7.740425475,1.12799613,0,0,0,0
SWALES,Rassau 132,Brecon 66kV Main 1,BREC6_1H3,Unchanged,66,9.436008717,28.84870945,6.354511575,1.382561332,2.906396363,0.922594426,0,0,0,0
SWALES,Rassau 132,Brecon 66kV Main 1,BREC6_1L3,Unchanged,66,9.436008717,28.84870945,6.354511575,1.382561332,2.906396363,0.922594426,0,0,0,0
SWALES,Rassau 132,Brecon 66kV Main 1,BREC6_MAIN2,Unchanged,66,9.436008717,28.84870945,6.354511575,1.382561332,2.906396363,0.922594426,62.5,62.5,25,25
SWALES,Rassau 132,Brecon 66kV Main 2,BREC6_2H3,Unchanged,66,9.436008717,28.84870945,6.354511575,1.382561332,2.906396363,0.922594426,0,0,0,0
