﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Rassau 132,Brecon 66kV Main 2,BREC6_2L3,Unchanged,66,9.436008717,28.84870945,6.354511575,1.382561332,2.906396363,0.922594426,0,0,0,0
SWALES,Rassau 132,Bryn Blaen 66kV WF Gen,BBWF6_1L5,New,66,13.63710549,39.55442446,4.647336384,1.003905337,1.816559388,0.64212217,0,0,0,0
SWALES,Rassau 132,Bryn Titli 66kV WF 1H0,BTWF6_&1H0,New,66,13.62231745,39.5428631,4.650660727,1.004079553,1.817074056,0.642212655,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Bryn Titli 66kV WF 1L3,BTWF6_&1H0,New,66,13.62231745,39.5428631,4.650660727,1.004079553,1.817074056,0.642212655,0,0,0,0
SWALES,Rassau 132,Brynmawr 11kV 1T0,BRMA5,Unchanged,11,6.09132567,61.80076285,21.41748352,10.24561828,8.24550574,3.750059094,32.75,32.75,13.1,8.91861551
SWALES,Rassau 132,Brynmawr 11kV 2T0,BRMA5,Unchanged,11,6.09132567,61.80076285,21.41748352,10.24561828,8.24550574,3.750059094,32.75,32.75,13.1,8.91861551
SWALES,Rassau 132,Brynmawr 33kV 1H3,BRMA3_MAIN1,Unchanged,33,6.200277079,19.65797848,16.87076733,1.732478463,7.986122225,1.192350869,0,0,0,0
SWALES,Rassau 132,Brynmawr 33kV 2H3,BRMA3_MAIN2,Unchanged,33,5.474409106,18.79255158,18.13451368,1.733065693,8.226779415,1.192312413,0,0,0,0
SWALES,Rassau 132,Builth Wells 11kV 1T0,BUIL5,Unchanged,11,12.77079433,78.81878843,17.09173119,2.798454968,6.787743592,1.927387368,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Builth Wells 11kV 2T0,BUIL5,Unchanged,11,12.77079433,78.81878843,17.09173119,2.798454968,6.787743592,1.927387368,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_#1H0,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_1L5,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_3L5,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_5L4,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,0,0,0,0
SWALES,Rassau 132,Builth Wells 66kV Main 1,BUIL6_MAIN2,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_#2H0,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_2L5,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_4L5,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,62.5,62.5,25,25
SWALES,Rassau 132,Builth Wells 66kV Main 2,BUIL6_6L4,Unchanged,66,9.374213021,29.14817797,6.481336824,1.304134977,2.745058295,0.855373612,0,0,0,0
SWALES,Rassau 132,Crickhowell 11kV A,CRIC5_1T0,New,11,10.38465275,118.9219278,11.69541482,1.896849703,4.581372272,0.696269308,32.75,32.75,13.1,8.873001355
SWALES,Rassau 132,Crickhowell 11kV B,CRIC5_2T0,New,11,15.27622456,128.3936122,10.48540807,0.740622544,4.244865252,0.513268034,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Crickhowell 66kV 1L3,CRIC6_MAIN1,New,66,4.944505033,19.73549739,9.862448549,1.687842033,4.360070955,1.156478673,0,0,0,0
SWALES,Rassau 132,Crickhowell 66kV 2L3,CRIC6_MAIN2,New,66,4.77588132,19.39055575,10.03878136,1.690828144,4.415989639,1.157538975,0,0,0,0
SWALES,Rassau 132,Crickhowell 66kV Main 1,CRIC6_MAIN2,New,66,4.944505033,19.73549739,9.862448549,1.687842033,4.360070955,1.156478673,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Crumlin 11kV,CRUM5_1T0B,Unchanged,11,2.445239621,40.95776365,37.00356122,5.234674963,13.1223441,1.845260741,50,50,14.92408424,8.864063243
SWALES,Rassau 132,Crumlin 11kV,CRUM5_2T0B,Unchanged,11,2.445239621,40.95776365,37.00356122,5.234674963,13.1223441,1.845260741,50,50,14.92408424,8.864063243
SWALES,Rassau 132,Crumlin 132kV 105,CRUM1_&105,Unchanged,132,1.477108524,9.245074543,11.0825288,9.051778883,4.738510273,3.914050526,50,62.5,20,25
SWALES,Rassau 132,Crumlin 132kV 205,CRUM1_&205,Unchanged,132,1.36462522,8.903497245,11.66826493,10.05426619,4.936668472,4.310320846,50,62.5,20,25
SWALES,Rassau 132,Crumlin 132kV 405,CRUM1_MAIN2,Unchanged,132,0.853024555,6.681314827,16.26151959,16.48434135,6.524136595,6.742962412,50,62.5,20,25
SWALES,Rassau 132,Crumlin 132kV Main 1,CRUM1_113A,Unchanged,132,0.830142367,6.554140018,16.59765215,16.94795781,6.645639739,6.922760636,0,0,0,0
SWALES,Rassau 132,Crumlin 132kV Main 1,CRUM1_113B,Unchanged,132,0.830142367,6.554140018,16.59765215,16.94795781,6.645639739,6.922760636,0,0,0,0
SWALES,Rassau 132,Crumlin 132kV Main 1,CRUM1_305,Unchanged,132,0.830142367,6.554140018,16.59765215,16.94795781,6.645639739,6.922760636,50,62.5,20,25
SWALES,Rassau 132,Crumlin 132kV Main 2,CRUM1_213A,Unchanged,132,0.853024555,6.681314827,16.26151959,16.48434135,6.524136595,6.742962412,0,0,0,0
SWALES,Rassau 132,Crumlin 132kV Main 2,CRUM1_213B,Unchanged,132,0.853024555,6.681314827,16.26151959,16.48434135,6.524136595,6.742962412,0,0,0,0
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_#1T0,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_1L5,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_3L5,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 1,CRUM3_5L5,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_#2T0,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_2L5,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_4L5,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin 33kV Main 2,CRUM3_MAIN1,Unchanged,33,0.838077303,14.65495495,31.87186448,1.421129422,11.67928373,0.984632855,43.75,43.75,14.68858136,17.5
SWALES,Rassau 132,Crumlin STOR 33kV #1L5,CRUS3G,Unchanged,33,0.971701113,14.78093431,31.24786558,1.418571786,11.57498012,0.982853125,62.5,62.5,22.34360634,25
SWALES,Rassau 132,Cwm Cae Singrug 33kV Gen,CCSG3_#1L5,New,33,5.026092396,24.99425488,15.24300537,1.332445239,6.7698393,0.922772131,62.5,62.5,25,25
SWALES,Rassau 132,Cwmfelinfach 11kV,CWMF5_1T0,Unchanged,11,9.803251884,82.87375045,16.19716589,4.758601268,6.591724701,1.793436897,50,50,20,16.78599315
SWALES,Rassau 132,Cwmfelinfach 11kV,CWMF5_2T0,Unchanged,11,9.803251884,82.87375045,16.19716589,4.758601268,6.591724701,1.793436897,50,50,20,16.78599315
SWALES,Rassau 132,Cwmfelinfach 33kV #2L5,CWMF3_MAIN2,Unchanged,33,6.001204111,27.07443235,13.93482797,1.313090469,6.276725846,0.909195346,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Cwmfelinfach 33kV Main 1,CWMF3_#1H0,Unchanged,33,6.001204111,27.07443235,13.93482797,1.313090469,6.276725846,0.909195346,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Cwmfelinfach 33kV Main 1,CWMF3_#1L5,Unchanged,33,6.001204111,27.07443235,13.93482797,1.313090469,6.276725846,0.909195346,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Cwmfelinfach 33kV Main 1,CWMF3_MAIN2,Unchanged,33,6.001204111,27.07443235,13.93482797,1.313090469,6.276725846,0.909195346,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Cwmfelinfach 33kV Main 2,CWMF3_#2H0,Unchanged,33,6.001204111,27.07443235,13.93482797,1.313090469,6.276725846,0.909195346,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Ebbw Vale 132kV #110,EBBW1_113A,Unchanged,132,0.422856529,4.550570539,25.05572941,25.67405138,9.493419209,10.24109459,0,0,0,0
SWALES,Rassau 132,Ebbw Vale 132kV #110,EBBW1_113B,Unchanged,132,0.422856529,4.550570539,25.05572941,25.67405138,9.493419209,10.24109459,0,0,0,0
SWALES,Rassau 132,Ebbw Vale 132kV #310,EBBW1_313A,Unchanged,132,0.421844732,4.541411642,25.10494306,25.77098641,9.510450062,10.275668,0,0,0,0
SWALES,Rassau 132,Ebbw Vale 132kV 105,EBBW1_MAIN2,Unchanged,132,0.422856529,4.550570539,25.05572941,25.67405138,9.493419209,10.24109459,50,50,19.52156834,19.59339695
SWALES,Rassau 132,Ebbw Vale 132kV Interplant,EBBW1_303,Unchanged,132,0.422058336,4.543795633,25.0946606,25.70569508,9.507313127,10.25286846,0,0,0,0
SWALES,Rassau 132,Ebbw Vale 132kV Main 1A,EBBW1_#210,Unchanged,132,0.421844732,4.541411642,25.10494306,25.77098641,9.510450062,10.275668,50,50,19.52405393,19.58293694
SWALES,Rassau 132,Ebbw Vale 132kV Main 1A,EBBW1_205,Unchanged,132,0.421844732,4.541411642,25.10494306,25.77098641,9.510450062,10.275668,50,50,19.52405393,19.58293694
SWALES,Rassau 132,Ebbw Vale 132kV Main 1A,EBBW1_MAIN1B,Unchanged,132,0.421844732,4.541411642,25.10494306,25.77098641,9.510450062,10.275668,0,0,0,0
SWALES,Rassau 132,Ebbw Vale 132kV Main 1B,EBBW1_#310,Unchanged,132,0.421844732,4.541411642,25.10494306,25.77098641,9.510450062,10.275668,50,50,19.52405393,19.58293694
SWALES,Rassau 132,Ebbw Vale 132kV Main 1B,EBBW1_403,Unchanged,132,0.421844732,4.541411642,25.10494306,25.77098641,9.510450062,10.275668,0,0,0,0
SWALES,Rassau 132,Ebbw Vale 132kV Main 2,EBBW1_#110,Unchanged,132,0.422856529,4.550570539,25.05572941,25.67405138,9.493419209,10.24109459,50,50,19.52156834,19.59339695
SWALES,Rassau 132,Ebbw Vale 33kV #1T0,EBBW3_MAIN2,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV 3L5,EBBW3_MAIN2,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_#2T0,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_2L5,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_4L5,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_6L5,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV Main 1,EBBW3_MAIN2,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale 33kV Main 2,EBBW3_1L5,Unchanged,33,0.977195144,9.40159448,45.832895,1.973180136,16.37470256,1.364972627,62.5,62.5,20.78885319,25
SWALES,Rassau 132,Ebbw Vale Central 11kV,EBBC5_1T0A,Unchanged,11,1.755293673,42.75754964,34.32144592,2.473582608,12.20103978,1.280170061,50,50,14.77197581,20
SWALES,Rassau 132,Ebbw Vale Central 11kV,EBBC5_3T0A,Unchanged,11,1.755293673,42.75754964,34.32144592,2.473582608,12.20103978,1.280170061,50,50,14.77197581,20
SWALES,Rassau 132,Glasbury 11kV 1T0,GLAS5,Unchanged,11,12.10760762,73.3345686,17.73191896,3.109823428,7.167406968,1.145999836,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Glasbury 11kV 2T0,GLAS5,Unchanged,11,12.10760762,73.3345686,17.73191896,3.109823428,7.167406968,1.145999836,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Glasbury 66kV 1L3,GLAS6_MAIN1,Unchanged,66,9.034422838,28.2759366,6.472725205,1.380348905,2.91212401,0.917816781,0,0,0,0
SWALES,Rassau 132,Glasbury 66kV 2H3,GLAS6_MAIN2,Unchanged,66,9.034422838,28.2759366,6.472725205,1.380348905,2.91212401,0.917816781,0,0,0,0
SWALES,Rassau 132,Glasbury 66kV Main 1,GLAS6_1H3,Unchanged,66,9.034422838,28.2759366,6.472725205,1.380348905,2.91212401,0.917816781,0,0,0,0
SWALES,Rassau 132,Glasbury 66kV Main 2,GLAS6_2L3,Unchanged,66,9.034422838,28.2759366,6.472725205,1.380348905,2.91212401,0.917816781,0,0,0,0
SWALES,Rassau 132,Glasbury 66kV Main 2,GLAS6_MAIN1,Unchanged,66,9.034422838,28.2759366,6.472725205,1.380348905,2.91212401,0.917816781,62.5,62.5,25,25
SWALES,Rassau 132,Hafod Y Dafal 33kV Gen,HFDF3_#1L5,New,33,10.73967123,31.89574958,10.34068375,1.247315787,5.192980203,0.863770053,62.5,62.5,25,25
SWALES,Rassau 132,Hill Fm 33kV #1L5,HILL3_MAIN1,New,33,6.246839366,27.11940374,13.66168489,1.308374121,6.229309364,0.905982706,62.5,62.5,25,25
SWALES,Rassau 132,Hill Fm 33kV Main 1,HILL3_#2L5,New,33,6.246839366,27.11940374,13.66168489,1.308374121,6.229309364,0.905982706,62.5,62.5,25,25
SWALES,Rassau 132,Llandrindod Wells 11kV 1T0,LLDR5,Unchanged,11,17.47242928,81.35337797,15.92516931,3.420536465,6.443947021,2.073614721,50,50,20,20
SWALES,Rassau 132,Llandrindod Wells 11kV 2T0,LLDR5,Unchanged,11,17.47242928,81.35337797,15.92516931,3.420536465,6.443947021,2.073614721,50,50,20,20
SWALES,Rassau 132,Llandrindod Wells 66kV 2H3,LLDR6_MAIN2,Unchanged,66,13.40042073,37.99287286,4.72639552,1.141544233,2.127471646,0.729975484,0,0,0,0
SWALES,Rassau 132,Llandrindod Wells 66kV Main 1,LLDR6_1H3,Unchanged,66,11.4316469,34.46298592,5.403595682,1.149513299,2.242552349,0.730877793,0,0,0,0
SWALES,Rassau 132,Llandrindod Wells 66kV Main 1,LLDR6_1L3,Unchanged,66,11.4316469,34.46298592,5.403595682,1.149513299,2.242552349,0.730877793,0,0,0,0
SWALES,Rassau 132,Llandrindod Wells 66kV Main 1,LLDR6_MAIN2,Unchanged,66,11.4316469,34.46298592,5.403595682,1.149513299,2.242552349,0.730877793,100,100,40,40
SWALES,Rassau 132,Llandrindod Wells 66kV Main 2,LLDR6_2L3,Unchanged,66,13.40042073,37.99287286,4.72639552,1.141544233,2.127471646,0.729975484,0,0,0,0
SWALES,Rassau 132,Lower House 66kV 1H0 Bay,LHSE6_1H0,New,66,7.361454428,22.21539717,7.769623816,1.586439014,3.793589151,1.085599004,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Lower House 66kV 1H0 Bay,LHSE6_1L3,New,66,7.361454428,22.21539717,7.769623816,1.586439014,3.793589151,1.085599004,0,0,0,0
SWALES,Rassau 132,Manmoel 33kV Gen,MMOL3_#1L5,New,33,8.338539567,27.92243359,12.44410161,1.29285707,6.024150486,0.895451056,62.5,62.5,25,25
SWALES,Rassau 132,Manor Fm 66kV Gen,MANO6_1L5,Unchanged,66,5.152322557,17.86258707,10.10385188,1.742048182,4.728775545,1.198451004,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Monmouth 11kV 1T0,MONM5,Unchanged,11,8.679607164,58.14468839,23.07220364,2.548684032,9.121560181,1.74984675,50,50,20,20
SWALES,Rassau 132,Monmouth 11kV 2T0,MONM5,Unchanged,11,8.679607164,58.14468839,23.07220364,2.548684032,9.121560181,1.74984675,50,50,20,20
SWALES,Rassau 132,Monmouth 66kV Main 1,MONM6_1H3,Unchanged,66,8.107236559,22.38975521,7.635944701,1.573959911,3.74489728,1.075280406,0,0,0,0
SWALES,Rassau 132,Monmouth 66kV Main 1,MONM6_1L5,Unchanged,66,8.107236559,22.38975521,7.635944701,1.573959911,3.74489728,1.075280406,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Monmouth 66kV Main 1,MONM6_MAIN2,Unchanged,66,8.107236559,22.38975521,7.635944701,1.573959911,3.74489728,1.075280406,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Monmouth 66kV Main 2,MONM6_2H3,Unchanged,66,8.107236559,22.38975521,7.635944701,1.573959911,3.74489728,1.075280406,0,0,0,0
SWALES,Rassau 132,Monmouth 66kV Main 2,MONM6_2L5,Unchanged,66,8.107236559,22.38975521,7.635944701,1.573959911,3.74489728,1.075280406,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Panteg 132kV &305,PANT1_305,Unchanged,132,1.693813888,10.02432935,10.30089274,10.82235272,4.36132337,4.638721531,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Panteg 132kV Main 1,PANT1_313,Unchanged,132,1.693813888,10.02432935,10.30089274,10.82235272,4.36132337,4.638721531,0,0,0,0
SWALES,Rassau 132,Panteg 66kV #3T0,PANT6_MAIN1,Unchanged,66,3.256655017,17.26906456,12.05937006,1.779286026,5.073944394,1.224756724,62.5,62.5,25,25
SWALES,Rassau 132,Panteg 66kV 1L5,PANT6_MAIN1,Unchanged,66,3.256655017,17.26906456,12.05937006,1.779286026,5.073944394,1.224756724,62.5,62.5,25,25
SWALES,Rassau 132,Panteg 66kV Main 1,PANT6_3L5,Unchanged,66,3.256655017,17.26906456,12.05937006,1.779286026,5.073944394,1.224756724,78.75,78.75,31.5,31.5
SWALES,Rassau 132,Pengam 11kV 1T0,PEGG5,Unchanged,11,2.334865305,45.67136628,34.31688143,5.412195187,11.99329856,1.917851529,62.5,62.5,20.12589801,11.37619261
SWALES,Rassau 132,Pengam 11kV 2T0,PEGG5,Unchanged,11,2.334865305,45.67136628,34.31688143,5.412195187,11.99329856,1.917851529,62.5,62.5,20.12589801,11.37619261
SWALES,Rassau 132,Pengam 132kV &105,PEGG1_105,Unchanged,132,1.298803181,7.484093568,13.6426918,12.83200554,5.796134233,5.58796083,62.5,62.5,25,25
SWALES,Rassau 132,Pengam 132kV &205,PEGG1_205,Unchanged,132,1.298803181,7.484093568,13.6426918,12.83200554,5.796134233,5.58796083,62.5,62.5,25,25
SWALES,Rassau 132,Pengam 132kV &405,PEGG1_405,Unchanged,132,1.276288358,7.357547128,13.87793555,13.07642882,5.891554653,5.715725778,62.5,62.5,25,25
SWALES,Rassau 132,Pengam 132kV 113,PEGG1_MAIN1,Unchanged,132,1.298803181,7.484093568,13.6426918,12.83200554,5.796134233,5.58796083,0,0,0,0
SWALES,Rassau 132,Pengam 132kV 213,PEGG1_MAIN2,Unchanged,132,1.276288358,7.357547128,13.87793555,13.07642882,5.891554653,5.715725778,0,0,0,0
SWALES,Rassau 132,Pengam 132kV 305,PEGG1_&305,Unchanged,132,1.201433744,7.187096803,14.10636424,11.95291745,6.007204509,5.396305086,62.5,62.5,25,25
SWALES,Rassau 132,Pontllanfraith 11kV 1T0,POLL5,Unchanged,11,8.069609884,73.35275385,18.99749838,9.54623063,7.432945394,3.517110522,32.75,32.75,13.1,9.653670942
SWALES,Rassau 132,Pontllanfraith 11kV 2T0,POLL5,Unchanged,11,8.069609884,73.35275385,18.99749838,9.54623063,7.432945394,3.517110522,32.75,32.75,13.1,9.653670942
SWALES,Rassau 132,Pontllanfraith 33kV Main 1,POLL3_1H3,Unchanged,33,4.035017866,21.07974034,18.93807356,1.362257262,8.131303483,0.943496999,0,0,0,0
SWALES,Rassau 132,Pontllanfraith 33kV Main 1,POLL3_1L3,Unchanged,33,4.035017866,21.07974034,18.93807356,1.362257262,8.131303483,0.943496999,0,0,0,0
SWALES,Rassau 132,Pontllanfraith 33kV Main 1,POLL3_MAIN2,Unchanged,33,4.035017866,21.07974034,18.93807356,1.362257262,8.131303483,0.943496999,62.5,62.5,25,25
SWALES,Rassau 132,Pontllanfraith 33kV Main 2,POLL3_2H3,Unchanged,33,4.035017866,21.07974034,18.93807356,1.362257262,8.131303483,0.943496999,0,0,0,0
SWALES,Rassau 132,Pontllanfraith 33kV Main 2,POLL3_2L3,Unchanged,33,4.035017866,21.07974034,18.93807356,1.362257262,8.131303483,0.943496999,0,0,0,0
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_#305,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_105,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_505,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau 132kV Main 1,RASS1_MAIN2,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau 132kV Main 2,RASS1_#405,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau 132kV Main 2,RASS1_205,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau 132kV Main 2,RASS1_605,New,132,0.13043201,3.226431416,38.23811459,43.21374349,13.3287598,16.04842878,50,62.5,14.54879662,20.26163283
SWALES,Rassau 132,Rassau IE 33kV Gen,RSIE3_#1L5,New,33,5.56953595,18.30929248,18.47549034,1.727321499,8.153373996,1.18901493,62.5,62.5,25,25
SWALES,Rassau 132,Rassau Unit 18 Main 1,WELP1_103,New,132,0.173344167,3.281266404,36.90335985,41.41245529,13.09433342,15.74014552,100,100,40,40
SWALES,Rassau 132,Rassau Unit 18 Main 1,WELP1_110,New,132,0.173344167,3.281266404,36.90335985,41.41245529,13.09433342,15.74014552,78.75,78.75,22.68413588,25.42377345
SWALES,Rassau 132,Rassau Unit 18 Main 1,WELP1_124,New,132,0.173344167,3.281266404,36.90335985,41.41245529,13.09433342,15.74014552,100,100,40,40
SWALES,Rassau 132,Rassau West 11kV,RASW5_1T0,Unchanged,11,2.045446172,44.66190808,34.66173077,5.621125711,12.30507949,1.992651707,50,50,14.72656588,8.918161326
SWALES,Rassau 132,Rassau West 11kV,RASW5_2T0,Unchanged,11,2.045446172,44.66190808,34.66173077,5.621125711,12.30507949,1.992651707,50,50,14.72656588,8.918161326
SWALES,Rassau 132,Rassau West 132kV #110,RASW1_&110,Unchanged,132,0.218652842,3.627057071,32.96182528,33.59141786,11.89884955,13.08380076,62.5,62.5,19.7560797,23.03923237
SWALES,Rassau 132,Rassau West 132kV #210,RASW1_&210,Unchanged,132,0.218657025,3.627017138,32.96265475,33.58364474,11.89903113,13.08115052,62.5,62.5,19.75567824,23.04424163
SWALES,Rassau 132,Rassau West 132kV 103,RASW1_&110,Unchanged,132,0.218652842,3.627057071,32.96182528,33.59141786,11.89884955,13.08380076,0,0,0,0
SWALES,Rassau 132,Rassau West 132kV 210 Bay,RASW1_203,Unchanged,132,0.218657025,3.627017138,32.96265475,33.58364474,11.89903113,13.08115052,0,0,0,0
SWALES,Rassau 132,Rhayader 11kV,RHAY5_1T0,Unchanged,11,21.263405,91.21362843,13.8133037,6.700926025,5.683504818,2.823041959,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Rhayader 66kV 1H0 Bay,RHAY6_#1H0,Unchanged,66,13.19759835,37.94045573,4.844403316,1.044803009,1.952770962,0.674749814,62.5,62.5,25,25
SWALES,Rassau 132,Rhayader 66kV 1H0 Bay,RHAY6_1L3,Unchanged,66,13.19759835,37.94045573,4.844403316,1.044803009,1.952770962,0.674749814,0,0,0,0
SWALES,Rassau 132,Tredegar 11kV,TRED5_1T0,Unchanged,11,8.3089943,67.36434038,19.11150551,9.546987081,7.531129455,3.529156036,62.5,62.5,25,18.55809739
SWALES,Rassau 132,Tredegar 11kV 2T0,TRED5,Unchanged,11,8.3089943,67.36434038,19.11150551,9.546987081,7.531129455,3.529156036,62.5,62.5,25,18.55809739
SWALES,Rassau 132,Tredegar 33kV 2H3,TRED3_MAIN2,Unchanged,33,3.899027303,16.76425779,21.79303501,1.805214641,9.274467836,1.243959373,0,0,0,0
SWALES,Rassau 132,Tredegar 33kV Main 1,TRED3_1H3,Unchanged,33,3.899027303,16.76425779,21.79303501,1.805214641,9.274467836,1.243959373,0,0,0,0
SWALES,Rassau 132,Tredegar 33kV Main 1,TRED3_1L5,Unchanged,33,3.899027303,16.76425779,21.79303501,1.805214641,9.274467836,1.243959373,43.75,43.75,17.5,17.5
SWALES,Rassau 132,Tredegar 33kV Main 2,TRED3_2L5,Unchanged,33,3.899027303,16.76425779,21.79303501,1.805214641,9.274467836,1.243959373,43.75,43.75,17.5,17.5
SWALES,Rassau 132,Tredegar 33kV Main 2,TRED3_MAIN1,Unchanged,33,3.899027303,16.76425779,21.79303501,1.805214641,9.274467836,1.243959373,43.75,43.75,17.5,17.5
SWALES,Rassau 132,Usk 11kV,USK_5_1T0,Unchanged,11,10.03428624,70.875174,18.6219322,2.811560898,7.618044439,1.944770694,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Usk 11kV,USK_5_2T0,Unchanged,11,10.03428624,70.875174,18.6219322,2.811560898,7.618044439,1.944770694,32.75,32.75,13.1,13.1
SWALES,Rassau 132,Usk 66kV 1L3,USK_6_MAIN1,Unchanged,66,6.662621291,21.18646944,8.352518606,1.619407573,4.002536045,1.108540487,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Usk 66kV 2H3,USK_6_MAIN2,Unchanged,66,6.662621291,21.18646944,8.352518606,1.619407573,4.002536045,1.108540487,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Usk 66kV 2L3,USK_6_MAIN2,Unchanged,66,6.662621291,21.18646944,8.352518606,1.619407573,4.002536045,1.108540487,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Usk 66kV Main 1,USK_6_1H3,Unchanged,66,6.662621291,21.18646944,8.352518606,1.619407573,4.002536045,1.108540487,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Usk 66kV Main 2,USK_6_MAIN1,Unchanged,66,6.662621291,21.18646944,8.352518606,1.619407573,4.002536045,1.108540487,16.5,16.5,6.6,6.6
SWALES,Rassau 132,Waun Y Pound 33kV Main 1,WNYP3_#1L5,Unchanged,33,2.328738553,11.86538867,32.18454105,1.8542102,12.66521367,1.281732885,62.5,62.5,25,25
SWALES,Rassau 132,Waun Y Pound 33kV Main 1,WNYP3_#2L5,Unchanged,33,2.328738553,11.86538867,32.18454105,1.8542102,12.66521367,1.281732885,62.5,62.5,25,25
SWALES,Rassau 132,Waun Y Pound 33kV Main 1,WNYP3_#3L5,Unchanged,33,2.328738553,11.86538867,32.18454105,1.8542102,12.66521367,1.281732885,62.5,62.5,25,25
SWALES,Swansea North 132,33kV ABSD 1L5 @ 52HHP11A,JERS3_&1L5,New,33,7.941388059,27.01898459,13.01019805,1.878887475,6.291442257,1.29893615,0,0,0,0
SWALES,Swansea North 132,33kV ABSD 2L5 @ 52HHP11C,JERS3_&2L5,New,33,8.121361488,27.42015279,12.78969564,1.871259136,6.197096959,1.293537383,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52HHP11,JERS3_1L9,New,33,3.818436176,18.06883999,21.88209653,1.915427823,9.484662075,1.322056813,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52HHP11B,JERS3_2L9,New,33,3.664547229,17.85843801,22.3170422,1.919285242,9.590505859,1.324647782,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6001P11,CCKV3_4L9,New,33,3.908482744,18.50901088,21.40320233,1.956054121,9.327369868,1.353105331,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6022P24,BTEG3_6L9,New,33,8.596468634,26.70407016,12.78022179,1.703763513,6.228474165,1.172286839,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6022P7,PWLL3_2L9,New,33,6.066116147,21.079147,17.19821901,1.795840901,8.05064608,1.240266866,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6032P1A,PCSN3_1L9,New,33,1.54280941,14.99333041,31.25295033,3.069261993,11.78047028,1.984433668,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6036P33,PNTR3_5L9,New,33,18.04961995,44.97965292,7.088351707,1.432102976,3.684795438,0.963734282,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6036P46,PNTA3_3L9,New,33,20.51869122,49.09302062,6.416976001,1.378974885,3.376746153,0.922620334,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6037P1,CYNH3_1L9,Unchanged,33,13.04561527,36.17679571,9.255564059,1.56565058,4.594845614,1.066255129,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6039P9,CLWD3_1L9,New,33,2.194063272,16.81639795,26.60188107,2.988388694,10.43208983,1.919019576,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6044P36,POND3_1L9,Unchanged,33,9.370770784,34.03557656,11.02195192,2.276363417,5.019830679,1.471257511,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6045P73A,TRAV3_3L9,Unchanged,33,9.282724263,33.77890532,11.10806044,2.283124284,5.056678293,1.476489774,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6047P38A,GWAU3_2L9,Unchanged,33,9.468920297,34.2623412,10.93472806,2.266464613,4.984169647,1.463121224,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6050P55,MYNG3_1L9,New,33,12.38091398,39.91235241,8.697145876,2.142603087,4.213442766,1.369534759,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6053P10,CBET3_1L9,New,33,2.820235286,17.40028767,23.76818656,2.412875713,10.02024877,1.054533421,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L6053P11,BARN3_2L9,New,33,3.007153213,17.81648064,23.0666468,2.399509231,9.794932024,1.049195914,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L7756P5A,CRBW3_8L9,New,33,2.534889953,15.22683046,27.74836251,1.956933572,11.27822927,1.351376354,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L7800P1,MEIN3_4L9,Unchanged,33,14.10402779,40.2980282,8.576571279,1.533730408,4.242968696,1.041408426,0,0,0,0
SWALES,Swansea North 132,33kV Pole 52L8001P4,BLDI3_7L9,New,33,16.10729555,41.17830107,7.864941818,1.486801368,4.032833805,1.005997415,0,0,0,0
SWALES,Swansea North 132,33kV Pole 55L6122P28A,HNDR3_1L9,New,33,6.846705683,19.45354486,16.92105396,2.927525886,8.393305408,1.969070272,0,0,0,0
SWALES,Swansea North 132,33kV Pole 55L7034P17,TOWE3_1L9,New,33,4.244220212,17.45605331,22.06694782,2.856250245,9.46552073,1.906180387,0,0,0,0
SWALES,Swansea North 132,33kV Pole 55L7035P17,TOWE3_2H3,New,33,4.260530488,17.28284192,22.10696712,2.86117477,9.529192501,1.910537464,0,0,0,0
SWALES,Swansea North 132,33kV Pole 55L7036P37,PYCM3_3L9,Unchanged,33,6.151835472,22.41113662,16.53457715,2.641409063,7.420182613,1.73620586,0,0,0,0
SWALES,Swansea North 132,33kV Pole 55L7036P37,YNYS3_4L9,Unchanged,33,6.151835472,22.41113662,16.53457715,2.641409063,7.420182613,1.73620586,0,0,0,0
SWALES,Swansea North 132,33kV Pole 55L7040P11,MAER3_2L9,Unchanged,33,3.094119707,14.80319691,27.14624075,2.978687629,11.02782838,2.000000658,0,0,0,0
SWALES,Swansea North 132,33kV Pole 56L6096P11A,PNTM3_3L9,New,33,6.617103855,24.38667455,14.67979526,1.849262424,6.823075943,1.269592087,0,0,0,0
SWALES,Swansea North 132,33kV Pole 56L6123P47,MAEG3_1L9,New,33,10.65244654,27.97332461,11.7771095,2.78424283,5.975292897,1.856818684,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L1323P59M,BCIS3_4L9,New,33,11.15117965,25.7224261,12.21502318,3.128549361,6.3162644,1.942031169,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L278P2,PEND3_4L9,New,33,21.76915571,50.19314232,6.230160289,1.911594517,2.949243511,1.074348511,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L278P45,PCYN3_6L9,Unchanged,33,19.51923239,47.94118667,6.668718589,1.974155352,3.091890641,1.107856902,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L410P91,RHOS3_1L9,Unchanged,33,16.46356397,34.6047651,9.121496452,2.621879064,4.682215068,1.565647718,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L4533P106,FOXH3_5L9,New,33,15.49925281,39.59904101,8.136273436,2.323716598,3.952226533,1.344491548,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5293P134,TIER3_2L9,New,33,27.39315391,58.32002468,5.14725073,1.725823075,2.543034468,0.964271808,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5293P159,CARM3_3L9,New,33,21.98042665,50.51541652,6.181368881,1.903481484,2.931022731,1.069432018,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5296P162,WHIT3_7L9,Unchanged,33,21.90842881,50.2732716,6.209637947,1.908833315,2.943171416,1.073098034,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5300P94,BLAP3_3L9,Unchanged,33,16.55778949,34.70678254,9.080280913,2.614314428,4.665208824,1.560598561,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5301P1,NCES3_2L9,Unchanged,33,16.60748392,34.857448,9.056024608,2.609000548,4.648292118,1.556524247,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5303P19,CRUG3_3L9A,New,33,23.38326502,47.40956984,6.3984999,2.096031958,3.280203456,1.214482717,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5312P70,DHEL3_1L9,New,33,14.37692999,37.30813333,9.33313836,2.524309549,4.416947348,1.46925321,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5312P79,BRID3_2L9,Unchanged,33,15.62481178,39.31358891,8.709225602,2.43888918,4.180874087,1.413674127,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5338P1,DYFF3_1L9,Unchanged,33,18.13002659,42.53122938,7.759164661,2.089599302,3.39313607,1.183049411,0,0,0,0
SWALES,Swansea North 132,33kV Pole 58L5338P13,DYFF3_1L5,Unchanged,33,19.17094379,45.398712,7.299282428,1.994689216,3.17102948,1.11694789,0,0,0,0
SWALES,Swansea North 132,33kV Pole 59L1079P135,LDBF3_1L9,New,33,34.12670934,61.01514364,4.885013776,1.771986713,2.677548926,1.01063279,0,0,0,0
SWALES,Swansea North 132,33kV Pole 59L5036P152,LLAY3_3L9,Unchanged,33,14.09131801,31.06571969,10.15084727,2.718037222,5.307409929,1.634664058,0,0,0,0
SWALES,Swansea North 132,33kV Pole 59L5036P154,NFOE3_1L9,New,33,13.96054781,30.88631597,10.2160451,2.72840827,5.34077875,1.641932343,0,0,0,0
SWALES,Swansea North 132,33kV Pole 59L5036P162,LAMP3_2L9,Unchanged,33,13.58219956,30.32905162,10.46903524,2.763409454,5.45833802,1.666289933,0,0,0,0
SWALES,Swansea North 132,33kV Pole 59L5309P6,MANO3_1L9,Unchanged,33,25.41082809,39.43252302,6.555357002,2.484029607,3.822526718,1.532062185,0,0,0,0
SWALES,Swansea North 132,Aberaeron 11kV,ABAE5_1T0,Unchanged,11,47.90398517,153.225687,7.165231617,1.373248812,3.39982731,0.94928199,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Aberaeron 33kV Main 1,ABAE3_#1H0,Unchanged,33,42.03710598,51.63417727,4.485556198,1.716161413,2.705603731,1.03083355,62.5,62.5,25,25
SWALES,Swansea North 132,Aberaeron 33kV Main 1,ABAE3_1L3,Unchanged,33,42.03710598,51.63417727,4.485556198,1.716161413,2.705603731,1.03083355,0,0,0,0
SWALES,Swansea North 132,Abercrave 11kV,ABEC5_1T0,Unchanged,11,12.99486796,84.03521212,15.32881255,5.198047419,6.388097693,1.921910449,62.5,62.5,25,18.0053624
SWALES,Swansea North 132,Abercrave 11kV 2T0,ABEC5,Unchanged,11,12.99486796,84.03521212,15.32881255,5.198047419,6.388097693,1.921910449,62.5,62.5,25,18.0053624
SWALES,Swansea North 132,Abercrave 33kV 1H4,ABEC3_MAIN1,Unchanged,33,8.999761161,26.83818776,12.90075376,2.826882313,6.333230932,1.894753931,0,0,0,0
SWALES,Swansea North 132,Abercrave 33kV 1L5,ABEC3_MAIN1,Unchanged,33,8.999761161,26.83818776,12.90075376,2.826882313,6.333230932,1.894753931,43.75,43.75,17.5,17.5
SWALES,Swansea North 132,Abercrave 33kV 2H4,ABEC3_MAIN2,Unchanged,33,8.999761161,26.83818776,12.90075376,2.826882313,6.333230932,1.894753931,0,0,0,0
SWALES,Swansea North 132,Abercrave 33kV Main 2,ABEC3_2L5,Unchanged,33,8.999761161,26.83818776,12.90075376,2.826882313,6.333230932,1.894753931,43.75,43.75,17.5,17.5
SWALES,Swansea North 132,Abercrave 33kV Main 2,ABEC3_MAIN1,Unchanged,33,8.999761161,26.83818776,12.90075376,2.826882313,6.333230932,1.894753931,43.75,43.75,17.5,17.5
SWALES,Swansea North 132,Aberdare 11kV 1T0,ABDA5,Unchanged,11,10.41715287,62.06852196,21.72754493,10.69156107,8.44826756,3.964709051,50,50,20,16.60946095
SWALES,Swansea North 132,Aberdare 11kV 2T0,ABDA5,Unchanged,11,10.41715287,62.06852196,21.72754493,10.69156107,8.44826756,3.964709051,50,50,20,16.60946095
SWALES,Swansea North 132,Aberdare 33kV #1H0,ABDA3_MAIN1,Unchanged,33,8.914588882,26.86322214,13.20946423,2.432652363,6.26070974,1.589139836,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Aberdare 33kV 1L5,ABDA3_MAIN1,Unchanged,33,8.914588882,26.86322214,13.20946423,2.432652363,6.26070974,1.589139836,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Aberdare 33kV Main 1,ABDA3_MAIN2,Unchanged,33,8.914588882,26.86322214,13.20946423,2.432652363,6.26070974,1.589139836,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Aberdare 33kV Main 2,ABDA3_#2H0,Unchanged,33,8.914588882,26.86322214,13.20946423,2.432652363,6.26070974,1.589139836,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Aberdare 33kV Main 2,ABDA3_2L5,Unchanged,33,8.914588882,26.86322214,13.20946423,2.432652363,6.26070974,1.589139836,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Abergelli Fm 33kV Gen,ABGL3_#1L5,New,33,3.307947511,15.84672255,24.9130425,2.405845823,10.90869155,1.073252873,62.5,62.5,25,18.80711259
SWALES,Swansea North 132,Aberpergwm 11kV 1T0,ABEP5,Unchanged,11,10.45058889,76.20987439,17.36368119,5.370871975,7.139461101,1.965016127,50,50,20,13.33090101
SWALES,Swansea North 132,Aberpergwm 11kV 2T0,ABEP5,Unchanged,11,10.45058889,76.20987439,17.36368119,5.370871975,7.139461101,1.965016127,50,50,20,13.33090101
SWALES,Swansea North 132,Aberpergwm 33kV 1H0 Bay,ABEP3_#1H0,Unchanged,33,15.78423016,36.15220075,8.770310694,2.09587808,4.542314246,1.331570762,62.5,62.5,25,25
SWALES,Swansea North 132,Aberpergwm 33kV 1H0 Bay,ABEP3_1L3,Unchanged,33,15.78423016,36.15220075,8.770310694,2.09587808,4.542314246,1.331570762,0,0,0,0
SWALES,Swansea North 132,Aberpergwm 33kV 2L3,ABEP3_MAIN2,Unchanged,33,9.833436389,25.61118508,12.9308998,2.821227689,6.47388552,1.883348503,0,0,0,0
SWALES,Swansea North 132,Aberpergwm 33kV 4L3,ABEP3_MAIN2,Unchanged,33,9.833436389,25.61118508,12.9308998,2.821227689,6.47388552,1.883348503,0,0,0,0
SWALES,Swansea North 132,Aberpergwm 33kV Main 2,ABEP3_#2H0,Unchanged,33,9.833436389,25.61118508,12.9308998,2.821227689,6.47388552,1.883348503,62.5,62.5,25,25
SWALES,Swansea North 132,Afan Way 33kV STOR Gen,AFAN3_#1L5,New,33,3.504992724,14.20012752,26.83717169,1.943939235,11.77916501,1.344043145,0,0,0,0
SWALES,Swansea North 132,Afon Llan 33kV #1L5,ALLA3G,Unchanged,33,2.683413266,15.34590379,26.50554803,2.432344988,11.30330079,1.080754586,0,0,0,0
SWALES,Swansea North 132,Ammanford 132kV #110,AMMA1_&110,Unchanged,132,0.566366869,4.741340244,23.28337131,21.61507019,9.341945453,8.918559986,76.5,76.5,30.6,30.6
SWALES,Swansea North 132,Ammanford 132kV 110 Bay,AMMA1_103,Unchanged,132,0.566366869,4.741340244,23.28337131,21.61507019,9.341945453,8.918559986,0,0,0,0
SWALES,Swansea North 132,Ammanford 132kV 203,AMMA1_&210,Unchanged,132,0.546215452,4.603995426,23.8176446,21.77002839,9.569964636,8.981197466,0,0,0,0
SWALES,Swansea North 132,Ammanford 132kV 210 Bay,AMMA1_#210,Unchanged,132,0.546215452,4.603995426,23.81906884,21.7687121,9.569010544,8.981004822,62.5,62.5,25,25
SWALES,Swansea North 132,Ammanford 33kV #1T0,AMMA3_MAIN1,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV #2T0,AMMA3_MAIN2,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV 1L5,AMMA3_MAIN1,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV 3L5,AMMA3_MAIN1,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV 4L5,AMMA3_MAIN2,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV 5L5,AMMA3_MAIN1,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV 7L5,AMMA3_MAIN1,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV Main 2,AMMA3_2L5,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV Main 2,AMMA3_6L5,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Ammanford 33kV Main 2,AMMA3_MAIN1,Unchanged,33,1.461732767,14.88277834,31.70764673,3.075670612,11.88175458,1.989293762,62.5,62.5,20.01273449,25
SWALES,Swansea North 132,Baglan Paper Mill 33kV #1L5,SOFI3_MAIN1,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Paper Mill 33kV #2L5,SOFI3_MAIN3,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 1,SOFI3_2H0,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 2,SOFI3_3H0,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 2,SOFI3_MAIN1,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 3,SOFI3_1H0,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Paper Mill 33kV MAIN 3,SOFI3_MAIN2,New,33,0.937660743,11.43477276,40.58493879,2.14404608,15.10688919,1.483423092,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Baglan Pv 33kV #1L5,BAGL3G,Unchanged,33,2.688133085,12.86836189,30.24917342,2.0520989,13.07913174,1.420415029,62.5,62.5,25,25
SWALES,Swansea North 132,Bettws 132kV WF 105,BTWS1,Unchanged,132,0.442418133,4.145767596,26.91237212,25.8620822,10.58421728,10.53825334,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Bishopston 11kV 1,BISH5_1T0,Unchanged,11,27.33677295,187.3744429,6.879477483,2.457966512,2.845738842,0.913053137,32.75,32.75,13.1,9.755110884
SWALES,Swansea North 132,Bishopston 11kV 2,BISH5_2T0,Unchanged,11,27.3008525,186.7296408,6.89972607,2.460491959,2.855284057,0.913972427,32.75,32.75,13.1,9.753002695
SWALES,Swansea North 132,Bishopston 33kV #1H0,BISH3_MAIN1,Unchanged,33,15.97512153,40.78288775,7.897129322,1.527448103,4.085549933,1.038453644,62.5,62.5,25,25
SWALES,Swansea North 132,Bishopston 33kV #2H0,BISH3_MAIN2,Unchanged,33,15.97512153,40.78288775,7.897129322,1.527448103,4.085549933,1.038453644,62.5,62.5,25,25
SWALES,Swansea North 132,Bishopston 33kV Main 2,BISH3_#2L5,Unchanged,33,15.97512153,40.78288775,7.897129322,1.527448103,4.085549933,1.038453644,62.5,62.5,25,25
SWALES,Swansea North 132,Bishopston 33kV Main 2,BISH3_MAIN1,Unchanged,33,15.97512153,40.78288775,7.897129322,1.527448103,4.085549933,1.038453644,62.5,62.5,25,25
SWALES,Swansea North 132,Blaen Bowi 33kV #1L5,BLBW31G,Unchanged,33,13.42280332,35.47915373,9.719855342,2.630704431,4.670089815,1.542461362,62.5,62.5,25,25
SWALES,Swansea North 132,Blaen Gwen WF 132kV 105,BLAG1,New,132,2.165818358,8.39514512,11.32745161,11.19298955,5.123934635,5.109002411,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Blaenlliedi Fm 33kV Gen,BLDI3_#1L5,New,33,17.36748736,42.8021726,7.464867086,1.460837944,3.875451688,0.986750238,62.5,62.5,25,25
SWALES,Swansea North 132,Blaenporth 11kV 1T0,BLAP5,Unchanged,11,22.66237227,106.3069221,11.45961494,4.778510676,5.104279276,1.825623225,50,50,20,17.7305538
SWALES,Swansea North 132,Blaenporth 11kV 2T0,BLAP5,Unchanged,11,22.66237227,106.3069221,11.45961494,4.778510676,5.104279276,1.825623225,50,50,20,17.7305538
SWALES,Swansea North 132,Blaenporth 33kV #1L5,BLAP3_1L3A,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,0,0,0,0
SWALES,Swansea North 132,Blaenporth 33kV #1L5,BLAP3_MAIN1,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,62.5,62.5,25,25
SWALES,Swansea North 132,Blaenporth 33kV #2L5,BLAP3_2L3A,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,0,0,0,0
SWALES,Swansea North 132,Blaenporth 33kV #2L5,BLAP3_MAIN2,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,62.5,62.5,25,25
SWALES,Swansea North 132,Blaenporth 33kV 1L3B,BLAP3_INTER,Unchanged,33,17.4061002,35.29086816,8.421271546,2.517136573,4.391575913,1.523782385,0,0,0,0
SWALES,Swansea North 132,Blaenporth 33kV Interconnector,BLAP3_2L3B,Unchanged,33,17.4061002,35.29086816,8.421271546,2.517136573,4.391575913,1.523782385,0,0,0,0
SWALES,Swansea North 132,Blaenporth 33kV Main 1,BLAP3_#1H0,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,62.5,62.5,25,25
SWALES,Swansea North 132,Blaenporth 33kV Main 1,BLAP3_3L5,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,62.5,62.5,25,25
SWALES,Swansea North 132,Blaenporth 33kV Main 2,BLAP3_#2H0,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,62.5,62.5,25,25
SWALES,Swansea North 132,Blaenporth 33kV Main 2,BLAP3_MAIN1,Unchanged,33,17.38344091,35.26926326,8.429143674,2.518386719,4.394649177,1.524408251,62.5,62.5,25,25
SWALES,Swansea North 132,Brechfa West 132kV,BREW1_105,Unchanged,132,2.8024866,12.15746712,7.940915741,8.704630021,3.616571585,3.694717007,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Bridell 11kV,BRID5_1T0,Unchanged,11,29.37661219,120.1150919,9.7842408,4.302235063,4.431386573,1.662607883,50,50,20,18.68771764
SWALES,Swansea North 132,Bridell 11kV,BRID5_2T0,Unchanged,11,29.37661219,120.1150919,9.7842408,4.302235063,4.431386573,1.662607883,50,50,20,18.68771764
SWALES,Swansea North 132,Bridell 33kV Main 1,BRID3_1H3,Unchanged,33,24.29458792,50.00312086,6.166015656,2.024392104,3.172756949,1.160541104,0,0,0,0
SWALES,Swansea North 132,Bridell 33kV Main 1,BRID3_1L5,Unchanged,33,24.29458792,50.00312086,6.166015656,2.024392104,3.172756949,1.160541104,62.5,62.5,25,25
SWALES,Swansea North 132,Bridell 33kV Main 1,BRID3_MAIN2,Unchanged,33,24.29458792,50.00312086,6.166015656,2.024392104,3.172756949,1.160541104,62.5,62.5,25,25
SWALES,Swansea North 132,Bridell 33kV Main 2,BRID3_2H3,Unchanged,33,24.29458792,50.00312086,6.166015656,2.024392104,3.172756949,1.160541104,0,0,0,0
SWALES,Swansea North 132,Bridell 33kV Main 2,BRID3_2L5,Unchanged,33,24.29458792,50.00312086,6.166015656,2.024392104,3.172756949,1.160541104,62.5,62.5,25,25
SWALES,Swansea North 132,Bridell 33kV Main 2,BRID3_4L5,Unchanged,33,24.29458792,50.00312086,6.166015656,2.024392104,3.172756949,1.160541104,62.5,62.5,25,25
SWALES,Swansea North 132,Briton Ferry 11kV,BRIF5_4T0,Unchanged,11,3.040558362,66.61954589,22.09032574,5.514745737,8.110081253,1.970848446,0,0,0,0
SWALES,Swansea North 132,Briton Ferry 11kV 3T0,BRIF5,Unchanged,11,3.040558362,66.61954589,22.09032574,5.514745737,8.110081253,1.970848446,62.5,62.5,20.07200313,12.59553914
SWALES,Swansea North 132,Briton Ferry 132kV Main 1,BRIF1_113,Unchanged,132,0.432594744,5.172189277,22.1714244,20.2765208,8.627733959,7.93086011,0,0,0,0
SWALES,Swansea North 132,Briton Ferry 132kV Main 2,BRIF1_#210,Unchanged,132,1.045587157,7.130277061,14.95644937,13.44249007,6.280888312,5.582719894,0,0,0,0
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#11L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#13L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#1L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#1T0,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#3H0,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#3L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#5L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#7L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 1,BRIF3_#9L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#10L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#12L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#2L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#2T0,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#4H0,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#4L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#6L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_#8L5,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry 33kV Main 2,BRIF3_MAIN1,Unchanged,33,0.674268635,10.91101506,43.82184921,2.165284293,15.83750465,1.498111742,85.05,85.05,31.5,31.5
SWALES,Swansea North 132,Briton Ferry Stor 33kV #1L5,BFGF3G1,Unchanged,33,0.853817696,11.1027038,42.13005877,2.15506261,15.55486471,1.491016623,62.5,62.5,23.45353908,25
SWALES,Swansea North 132,Bryncyrnau Isaf 33kV #1L5,BCIS3G,Unchanged,33,12.12193416,26.6585576,11.47972619,3.040151213,5.946062737,1.899503284,0,0,0,0
SWALES,Swansea North 132,Brynteg Fm 33kV Gen,BTEG3_#1L5,New,33,8.643583058,26.75102521,12.73888806,1.702342234,6.215222739,1.171322666,62.5,62.5,25,25
