﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Swansea North 132,Brynwhilach Fm 33kV #1L5,BRNW3G,Unchanged,33,0.610441305,12.9004561,37.79477681,2.580951973,13.70735049,1.116834707,62.5,62.5,18.29922766,13.02434386
SWALES,Swansea North 132,Cardigan 11kV,CARG5_1T0,Unchanged,11,26.12599297,86.76442265,13.06533096,2.728702511,6.017406472,1.879494385,50,50,20,20
SWALES,Swansea North 132,Cardigan 11kV 2T0,CARG5,Unchanged,11,26.12599297,86.76442265,13.06533096,2.728702511,6.017406472,1.879494385,50,50,20,20
SWALES,Swansea North 132,Cardigan 33kV 1L3,CARG3_MAIN1,Unchanged,33,23.68751723,48.48361026,6.364671419,2.052960488,3.24771278,1.193608275,0,0,0,0
SWALES,Swansea North 132,Cardigan 33kV Main 1,CARG3_#1H0,Unchanged,33,23.68751723,48.48361026,6.364671419,2.052960488,3.24771278,1.193608275,62.5,62.5,25,25
SWALES,Swansea North 132,Cardigan 33kV Main 2,CARG3_#2H0,Unchanged,33,23.68751723,48.48361026,6.364671419,2.052960488,3.24771278,1.193608275,62.5,62.5,25,25
SWALES,Swansea North 132,Cardigan 33kV Main 2,CARG3_2L3,Unchanged,33,23.68751723,48.48361026,6.364671419,2.052960488,3.24771278,1.193608275,0,0,0,0
SWALES,Swansea North 132,Cardigan 33kV Main 2,CARG3_MAIN1,Unchanged,33,23.68751723,48.48361026,6.364671419,2.052960488,3.24771278,1.193608275,62.5,62.5,25,25
SWALES,Swansea North 132,Carmarthen 132kV 105,CARM1_MAIN1,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,50,50,20,20
SWALES,Swansea North 132,Carmarthen 132kV 113,CARM1_MAIN3,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,0,0,0,0
SWALES,Swansea North 132,Carmarthen 132kV Main 1,CARM1_12&,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,0,0,0,0
SWALES,Swansea North 132,Carmarthen 132kV Main 1,CARM1_305,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,50,50,20,20
SWALES,Swansea North 132,Carmarthen 132kV Main 2,CARM1_12&,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,0,0,0,0
SWALES,Swansea North 132,Carmarthen 132kV Main 2,CARM1_605,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,50,50,20,20
SWALES,Swansea North 132,Carmarthen 132kV Main 2,CARM1_805,New,132,1.24112839,6.546455806,15.66820073,15.10333495,6.711387784,6.613285178,50,50,20,20
SWALES,Swansea North 132,Carmarthen 132kV Main 4,CARM1_#210,New,132,1.222043572,6.606367548,15.68027868,15.24887735,6.677870115,6.628579766,50,50,20,20
SWALES,Swansea North 132,Carmarthen 33kV #1L5,CARM3_MAIN1,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV #1T0,CARM3_MAIN1,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 1L3A,CARM3_#1L5,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,0,0,0,0
SWALES,Swansea North 132,Carmarthen 33kV 2L5,CARM3_MAIN2,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 3L5,CARM3_MAIN1,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 4L5,CARM3_MAIN2,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 5L5,CARM3_MAIN1,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 6L5,CARM3_MAIN2,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 7L5,CARM3_MAIN1,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV 8L5,CARM3_MAIN2,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV Main 1,CARM3_MAIN2,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV Main 2,CARM3_#2T0,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Carmarthen 33kV Red Court Tee,CARM3_1L3B,New,33,2.312170818,14.08227637,31.64779097,3.945788428,12.17844256,2.531313471,0,0,0,0
SWALES,Swansea North 132,Cefn Betingau A 33kV Gen/Tee,CBET3_#1L5,New,33,3.511994421,18.15385036,21.96140076,2.365584952,9.556878834,1.042203559,62.5,62.5,25,17.60334538
SWALES,Swansea North 132,Clase 11kV 1T0,CLAS5,Unchanged,11,6.695328873,94.11958563,15.00082177,1.441610681,5.391831292,0.997984278,50,50,18.16129567,20
SWALES,Swansea North 132,Clase 33kV #1L5,CLAS3_MAIN1,Unchanged,33,3.115629335,16.73311047,24.81388995,2.374154955,10.47074069,1.048844899,78.75,78.75,31.5,22.42057246
SWALES,Swansea North 132,Clase 33kV Main 1,CLAS3_#1H0,Unchanged,33,3.115629335,16.73311047,24.81388995,2.374154955,10.47074069,1.048844899,78.75,78.75,31.5,22.42057246
SWALES,Swansea North 132,Clase 33kV Main 2,CLAS3_#2L5,Unchanged,33,3.115629335,16.73311047,24.81388995,2.374154955,10.47074069,1.048844899,78.75,78.75,31.5,22.42057246
SWALES,Swansea North 132,Clase 33kV Main 2,CLAS3_MAIN1,Unchanged,33,3.115629335,16.73311047,24.81388995,2.374154955,10.47074069,1.048844899,78.75,78.75,31.5,22.42057246
SWALES,Swansea North 132,Clawdd Ddu 33kV Gen,CLWD3_#1L5,New,33,2.786080556,17.38096355,24.62457999,2.933579948,10.02369086,1.889754578,62.5,62.5,25,25
SWALES,Swansea North 132,Cockett Valley 33kV #1L5,CCKV3G,Unchanged,33,4.902273137,19.45320026,19.26530891,1.921825086,8.777411812,1.329478566,62.5,62.5,25,25
SWALES,Swansea North 132,Commercial Street 11kV 1T0,COMS5,Unchanged,11,6.605790673,63.65405951,22.40867086,2.817431515,8.586403861,1.948784851,50,50,20,20
SWALES,Swansea North 132,Commercial Street 11kV 2T0,COMS5,Unchanged,11,6.605790673,63.65405951,22.40867086,2.817431515,8.586403861,1.948784851,50,50,20,20
SWALES,Swansea North 132,Commercial Street 33kV Main 1,COMS3_1H3,Unchanged,33,7.223836936,25.7919874,14.14312723,1.861500175,6.629996209,1.286065726,0,0,0,0
SWALES,Swansea North 132,Commercial Street 33kV Main 2,COMS3_2H3,Unchanged,33,7.396358253,26.15870023,13.91142325,1.852387335,6.534542688,1.279646889,0,0,0,0
SWALES,Swansea North 132,Crosshands 11kV,CRHA5_1T0,Unchanged,11,9.318963909,69.52413025,19.40909315,5.438161988,7.848038819,1.989292694,62.5,62.5,25,16.17966402
SWALES,Swansea North 132,Crosshands 11kV,CRHA5_2T0,Unchanged,11,9.318963909,69.52413025,19.40909315,5.438161988,7.848038819,1.989292694,62.5,62.5,25,16.17966402
SWALES,Swansea North 132,Crosshands 33kV #1L5,CRHA3_MAIN1,Unchanged,33,5.959082001,23.6688778,16.57441045,2.649523338,7.363270159,1.664649027,62.5,62.5,25,25
SWALES,Swansea North 132,Crosshands 33kV #2H0,CRHA3_MAIN2,Unchanged,33,5.959082001,23.6688778,16.57441045,2.649523338,7.363270159,1.664649027,62.5,62.5,25,25
SWALES,Swansea North 132,Crosshands 33kV #2L5,CRHA3_MAIN2,Unchanged,33,5.959082001,23.6688778,16.57441045,2.649523338,7.363270159,1.664649027,62.5,62.5,25,25
SWALES,Swansea North 132,Crosshands 33kV Main 1,CRHA3_#1H0,Unchanged,33,5.959082001,23.6688778,16.57441045,2.649523338,7.363270159,1.664649027,62.5,62.5,25,25
SWALES,Swansea North 132,Crosshands 33kV Main 2,CRHA3_MAIN1,Unchanged,33,5.959082001,23.6688778,16.57441045,2.649523338,7.363270159,1.664649027,62.5,62.5,25,25
SWALES,Swansea North 132,Crugmore Fm 33kV #1L5,CRUG3G,Unchanged,33,24.37239515,48.41820021,6.18134644,2.051597307,3.202519642,1.19800141,62.5,62.5,25,25
SWALES,Swansea North 132,Crymlyn Burrows 33kV Gen,CRBW3_2L5,New,33,3.062305015,15.73687924,25.84560364,1.9372396,10.85547454,1.337828915,62.5,62.5,25,25
SWALES,Swansea North 132,Cwmffrwd 11kV 1T0,CWFR5,Unchanged,11,9.92068412,76.63430862,17.52663969,5.281104714,6.997178182,1.934039198,62.5,62.5,25,16.40651594
SWALES,Swansea North 132,Cwmffrwd 11kV 2T0,CWFR5,Unchanged,11,9.92068412,76.63430862,17.52663969,5.281104714,6.997178182,1.934039198,62.5,62.5,25,16.40651594
SWALES,Swansea North 132,Cwmffrwd 33kV #1H0,CWFR3_MAIN1,Unchanged,33,9.811645412,24.56149196,13.33832013,3.211955308,6.694657505,1.996518508,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Cwmffrwd 33kV 2L3,CWFR3_MAIN2,Unchanged,33,8.898015358,26.8257367,13.09194681,2.905009662,6.305338712,1.783959411,0,0,0,0
SWALES,Swansea North 132,Cwmffrwd 33kV 3L3,CWFR3_MAIN1,Unchanged,33,9.811645412,24.56149196,13.33832013,3.211955308,6.694657505,1.996518508,0,0,0,0
SWALES,Swansea North 132,Cwmffrwd 33kV 5L3,CWFR3_MAIN1,Unchanged,33,9.811645412,24.56149196,13.33832013,3.211955308,6.694657505,1.996518508,0,0,0,0
SWALES,Swansea North 132,Cwmffrwd 33kV Main 2,CWFR3_#2H0,Unchanged,33,8.898015358,26.8257367,13.09194681,2.905009662,6.305338712,1.783959411,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Cwmffrwd 33kV Main 2,CWFR3_MAIN1,Unchanged,33,8.898015358,26.8257367,13.09194681,2.905009662,6.305338712,1.783959411,65.5,65.5,26.2,26.2
SWALES,Swansea North 132,Dyffryn Brodyn 33kV,DYFF3_3L3,Unchanged,33,23.39693628,59.59199671,5.801081628,1.603787317,2.333838782,0.855464662,0,0,0,0
SWALES,Swansea North 132,Dyffryn Brodyn 33kV 1H0 Bay,DYFF3_1H0,Unchanged,33,23.39693628,59.59199671,5.801081628,1.603787317,2.333838782,0.855464662,62.5,62.5,25,25
SWALES,Swansea North 132,Dyffryn Brodyn 33kV 1L3,DYFF3_&1H0,Unchanged,33,23.39693628,59.59199671,5.801081628,1.603787317,2.333838782,0.855464662,0,0,0,0
SWALES,Swansea North 132,Felindre Pumping Station,FELI3_#1L5,Unchanged,33,0.812815514,13.19866087,36.27378078,2.561938256,13.39582684,1.11246399,62.5,62.5,20.84375703,13.69530222
SWALES,Swansea North 132,Felindre Pumping Station,FELI3_#2L5,Unchanged,33,0.812815514,13.19866087,36.27378078,2.561938256,13.39582684,1.11246399,62.5,62.5,20.84375703,13.69530222
SWALES,Swansea North 132,Felindre Pumping Station,FELI3_#3L5,Unchanged,33,0.812815514,13.19866087,36.27378078,2.561938256,13.39582684,1.11246399,62.5,62.5,20.84375703,13.69530222
SWALES,Swansea North 132,Ffos Las 33kV Main 1,FOSL3_#1L5,New,33,11.9289941,39.82852549,9.025868716,1.581235257,4.357336861,1.076448801,62.5,62.5,25,25
SWALES,Swansea North 132,Ffos Las 33kV Main 1,FOSL3_#2L5,New,33,11.9289941,39.82852549,9.025868716,1.581235257,4.357336861,1.076448801,62.5,62.5,25,25
SWALES,Swansea North 132,Garngoch 11kV 1T0,GARN5,Unchanged,11,6.402904177,54.89786012,26.36470946,4.053588373,10.15567907,2.801049728,62.5,62.5,25,25
SWALES,Swansea North 132,Garngoch 11kV 2T0,GARN5,Unchanged,11,6.402904177,54.89786012,26.36470946,4.053588373,10.15567907,2.801049728,62.5,62.5,25,25
SWALES,Swansea North 132,Garngoch 33kV Main 1,GARN3_#1H0,Unchanged,33,3.718745268,18.79193546,22.38188732,2.337773175,9.448344675,1.024138277,62.5,62.5,25,16.89194766
SWALES,Swansea North 132,Garngoch 33kV Main 1,GARN3_1L5,Unchanged,33,3.718745268,18.79193546,22.38188732,2.337773175,9.448344675,1.024138277,62.5,62.5,25,16.89194766
SWALES,Swansea North 132,Garngoch 33kV Main 1,GARN3_MAIN2,Unchanged,33,3.718745268,18.79193546,22.38188732,2.337773175,9.448344675,1.024138277,62.5,62.5,25,16.89194766
SWALES,Swansea North 132,Garngoch 33kV Main 2,GARN3_#2H0,Unchanged,33,3.718745268,18.79193546,22.38188732,2.337773175,9.448344675,1.024138277,62.5,62.5,25,16.89194766
SWALES,Swansea North 132,Garngoch 33kV Main 2,GARN3_2L5,Unchanged,33,3.718745268,18.79193546,22.38188732,2.337773175,9.448344675,1.024138277,62.5,62.5,25,16.89194766
SWALES,Swansea North 132,Garngoch 33kV Main 2,GARN3_4L5,Unchanged,33,3.718745268,18.79193546,22.38188732,2.337773175,9.448344675,1.024138277,62.5,62.5,25,16.89194766
SWALES,Swansea North 132,Gelliwern Isaf 33kV #1L5,GLWI3G,Unchanged,33,4.014144068,19.97598654,20.12863703,2.329658833,8.799351454,1.019362388,62.5,62.5,25,16.9988061
SWALES,Swansea North 132,Gethin Street 11kV 1T0,GETH5,Unchanged,11,4.700827593,66.84106754,21.98070631,2.825572418,8.107697489,1.956321336,50,50,19.15756178,20
SWALES,Swansea North 132,Gethin Street 11kV 2T0,GETH5,Unchanged,11,4.700827593,66.84106754,21.98070631,2.825572418,8.107697489,1.956321336,50,50,19.15756178,20
SWALES,Swansea North 132,Gowerton East 132kV Main 1,GOWE1_113,Unchanged,132,0.480218216,3.910032756,27.96338999,27.33573294,11.16516791,11.3494578,0,0,0,0
SWALES,Swansea North 132,Gowerton East 33kV #1T0,GOWE3_MAIN1,Unchanged,33,1.716675811,16.63012525,26.14718994,1.023294043,8.789511435,0.708438736,62.5,62.5,24.28332503,25
SWALES,Swansea North 132,Gowerton East 33kV Main 1,GOWE3_#1L5,Unchanged,33,1.716675811,16.63012525,26.14718994,1.023294043,8.789511435,0.708438736,62.5,62.5,24.28332503,25
SWALES,Swansea North 132,Gowerton East 33kV Main 1,GOWE3_#2L5,Unchanged,33,1.716675811,16.63012525,26.14718994,1.023294043,8.789511435,0.708438736,62.5,62.5,24.28332503,25
SWALES,Swansea North 132,Gowerton East 33kV Main 1,GOWE3_#3L5,Unchanged,33,1.716675811,16.63012525,26.14718994,1.023294043,8.789511435,0.708438736,62.5,62.5,24.28332503,25
SWALES,Swansea North 132,Gowerton STOR 33kV Gen,GOWS3_#1L5,New,33,1.74777249,16.6426392,26.02539911,1.019721729,8.741672686,0.705923658,62.5,62.5,25,25
SWALES,Swansea North 132,Gwaun Cae Gurwen 11kV,GWAU5_1T0,Unchanged,11,15.00169949,104.2783133,12.75925657,4.851651091,5.191376983,1.803050307,62.5,62.5,25,18.89117825
SWALES,Swansea North 132,Gwaun Cae Gurwen 11kV,GWAU5_2T0,Unchanged,11,15.00169949,104.2783133,12.75925657,4.851651091,5.191376983,1.803050307,62.5,62.5,25,18.89117825
SWALES,Swansea North 132,Gwaun Cae Gurwen 33kV #1H0,GWAU3_MAIN1,Unchanged,33,14.44359509,45.12467977,7.667058349,2.006834903,3.734804834,1.26299335,62.5,62.5,25,25
SWALES,Swansea North 132,Gwaun Cae Gurwen 33kV Main 2,GWAU3_#2H0,Unchanged,33,14.26730651,45.71102332,7.824966058,1.953847556,3.70520913,1.219141316,62.5,62.5,25,25
SWALES,Swansea North 132,Haverfordwest 132kV 405,HAVE1_MAIN2,Unchanged,132,5.591391577,16.82114242,5.030371235,3.502974136,2.53926694,1.677920579,62.5,78.75,25,31.5
SWALES,Swansea North 132,Hendre Fawr Fm 33kV Gen,HNDR3_#1L5,New,33,7.056995834,19.8209842,16.51570261,2.905942252,8.232598625,1.953020909,62.5,62.5,25,25
SWALES,Swansea North 132,Hendy 11kV 1T0,HEND5,Unchanged,11,11.27349826,81.62463678,16.37178492,2.755869257,6.65483059,1.906954379,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Hendy 11kV 2T0,HEND5,Unchanged,11,11.27349826,81.62463678,16.37178492,2.755869257,6.65483059,1.906954379,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Hendy 33kV 1H3,HEND3_MAIN1,Unchanged,33,12.0785014,38.07747566,9.36779301,2.172982451,4.523310986,1.304431307,0,0,0,0
SWALES,Swansea North 132,Hendy 33kV 2H3,HEND3_MAIN2,Unchanged,33,12.13013394,39.1948888,9.173161889,2.171562703,4.405495388,1.303144111,0,0,0,0
SWALES,Swansea North 132,Hirwaun 11kV,HIRW5_4T0,Unchanged,11,4.724352507,64.32205938,22.5150277,9.61834117,8.514782677,3.463317084,31.25,31.25,11.91304118,7.355147236
SWALES,Swansea North 132,Hirwaun 11kV 3T0,HIRW5,Unchanged,11,4.724352507,64.32205938,22.5150277,9.61834117,8.514782677,3.463317084,31.25,31.25,11.91304118,7.355147236
SWALES,Swansea North 132,Hirwaun 132kV #110,HIRW1_MAIN2A,Unchanged,132,1.94640098,9.020206064,10.79467344,11.2644893,4.784862172,4.922556104,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 132kV #210,HIRW1_MAIN1,Unchanged,132,2.009984171,9.44129765,10.49222336,10.2451627,4.716883144,4.455093136,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 132kV &305,HIRW1_305,Unchanged,132,2.009984171,9.44129765,10.49222336,10.2451627,4.716883144,4.455093136,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 132kV &405,HIRW1_405,Unchanged,132,1.94640098,9.020206064,10.79467344,11.2644893,4.784862172,4.922556104,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 132kV 103,HIRW1_MAIN2A,Unchanged,132,1.94640098,9.020206064,10.79467344,11.2644893,4.784862172,4.922556104,0,0,0,0
SWALES,Swansea North 132,Hirwaun 132kV 203,HIRW1_MAIN1,Unchanged,132,2.009984171,9.44129765,10.49222336,10.2451627,4.716883144,4.455093136,0,0,0,0
SWALES,Swansea North 132,Hirwaun 132kV Main 2A,HIRW1_MAIN2B,Unchanged,132,1.94640098,9.020206064,10.79467344,11.2644893,4.784862172,4.922556104,0,0,0,0
SWALES,Swansea North 132,Hirwaun 33kV #1T0,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV #2T0,HIRW3_MAIN2,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV #3H0,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV #4H0,HIRW3_MAIN2,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV 1L5,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV 3L5,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV 4L5,HIRW3_MAIN2,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV 5L5,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV 7L5,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV Main 2,HIRW3_2L5,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV Main 2,HIRW3_6L5,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun 33kV Main 2,HIRW3_MAIN1,Unchanged,33,1.789370558,12.40069584,35.39703857,3.116708675,13.28829757,2.110803938,62.5,62.5,25,25
SWALES,Swansea North 132,Hirwaun Stor 33kV #1L5,HIGF3G,Unchanged,33,2.4091487,13.01446219,31.95516487,3.053505528,12.64447525,2.070063886,0,0,0,0
SWALES,Swansea North 132,Inco Europe South 33kV 1H3,INCS3_MAIN1,New,33,8.706428942,28.36206292,12.80342203,2.072142016,6.159142466,0.923310875,0,0,0,0
SWALES,Swansea North 132,Inco Europe South 33kV 2H3,INCS3_MAIN2,New,33,11.61648228,30.12734678,11.23230894,1.989526656,5.666673198,0.898198471,0,0,0,0
SWALES,Swansea North 132,Inco Europe South 33kV Main 1,INCS3_MAIN2,New,33,8.706428942,28.36206292,12.81842475,2.067112323,6.150930815,0.921125119,32.75,32.75,13.1,10.90625798
SWALES,Swansea North 132,Jersey Marine 11kV 1T0,JERM5,Unchanged,11,1.775976126,47.47272983,32.10526598,2.915267068,11.3726581,2.020418567,50,50,14.5625973,20
SWALES,Swansea North 132,Jersey Marine 11kV 2T0,JERM5,Unchanged,11,1.775976126,47.47272983,32.10526598,2.915267068,11.3726581,2.020418567,50,50,14.5625973,20
SWALES,Swansea North 132,Jersey Marine 33kV 2H3,JERM3_MAIN2,Unchanged,33,2.696980844,15.54917336,26.92085515,1.949252836,11.03764782,1.345843884,0,0,0,0
SWALES,Swansea North 132,Jersey Marine 33kV Main 1,JERM3_1H3,Unchanged,33,2.951170839,15.97586822,25.80536952,1.942647044,10.75702222,1.341296733,0,0,0,0
SWALES,Swansea North 132,Kidwelly 11kV,KIDW5_1T0,Unchanged,11,18.12622401,90.7398774,13.49472688,2.687908065,6.041478935,1.859215848,62.5,62.5,25,25
SWALES,Swansea North 132,Kidwelly 11kV,KIDW5_2T0,Unchanged,11,18.12622401,90.7398774,13.49472688,2.687908065,6.041478935,1.859215848,62.5,62.5,25,25
SWALES,Swansea North 132,Kidwelly 33kV #2L5,KIDW3_MAIN2,Unchanged,33,13.77818069,41.47370169,8.486129012,1.539735723,4.156715702,1.045501069,62.5,62.5,25,25
SWALES,Swansea North 132,Kidwelly 33kV Main 1,KIDW3_#1H0,Unchanged,33,13.77818069,41.47370169,8.486129012,1.539735723,4.156715702,1.045501069,62.5,62.5,25,25
SWALES,Swansea North 132,Kidwelly 33kV Main 1,KIDW3_#1L5,Unchanged,33,13.77818069,41.47370169,8.486129012,1.539735723,4.156715702,1.045501069,62.5,62.5,25,25
SWALES,Swansea North 132,Kidwelly 33kV Main 1,KIDW3_MAIN2,Unchanged,33,13.77818069,41.47370169,8.486129012,1.539735723,4.156715702,1.045501069,62.5,62.5,25,25
SWALES,Swansea North 132,Kidwelly 33kV Main 2,KIDW3_#2H0,Unchanged,33,13.77818069,41.47370169,8.486129012,1.539735723,4.156715702,1.045501069,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 11kV 1T0,LAMP5,Unchanged,11,9.859142305,75.69652279,18.36054054,5.471909358,7.279949276,2.001108628,50,50,20,12.55968263
SWALES,Swansea North 132,Lampeter 11kV 2T0,LAMP5,Unchanged,11,9.859142305,75.69652279,18.36054054,5.471909358,7.279949276,2.001108628,50,50,20,12.55968263
SWALES,Swansea North 132,Lampeter 132kV 110 Bay,LAMP1_#110,Unchanged,132,2.701916857,9.89739164,9.417552666,10.08130895,4.377314564,4.757091293,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Lampeter 132kV 110 Bay,LAMP1_103,Unchanged,132,2.701916857,9.89739164,9.417552666,10.08130895,4.377314564,4.757091293,0,0,0,0
SWALES,Swansea North 132,Lampeter 33kV 1L5,LAMP3_MAIN1,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV 3L5,LAMP3_MAIN1,Unchanged,33,5.730238557,21.35373398,19.05672345,3.377720026,8.365620752,2.077258826,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 1,LAMP3_#1H0,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 1,LAMP3_#1T0,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_#2H0,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_2L5,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_4L5,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_6L5,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lampeter 33kV Main 2,LAMP3_MAIN1,Unchanged,33,5.621389854,21.22749237,19.26038833,3.390011617,8.422684554,2.084136224,62.5,62.5,25,25
SWALES,Swansea North 132,Lime Street 11kV,LIME5_2T0,Unchanged,11,9.258189858,58.60989672,23.16920772,3.902098005,9.39802544,2.695839438,62.5,62.5,25,25
SWALES,Swansea North 132,Lime Street 33kV 2H0,LIME3_&2H0,Unchanged,33,5.218154061,21.51079648,18.36084543,2.23635551,8.227623322,0.988569896,62.5,62.5,25,18.94145151
SWALES,Swansea North 132,Llanarth 11kV 1T0,LLAN5,Unchanged,11,10.62868872,83.09615125,16.51343445,5.308903216,6.559051757,1.94192065,62.5,62.5,25,15.56901086
SWALES,Swansea North 132,Llanarth 11kV 2T0,LLAN5,Unchanged,11,10.62868872,83.09615125,16.51343445,5.308903216,6.559051757,1.94192065,62.5,62.5,25,15.56901086
SWALES,Swansea North 132,Llanarth 132kV #110,LLAN1_&110,Unchanged,132,3.247573268,11.29018847,8.208525817,8.512420743,3.882485136,3.946953714,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 132kV 103,LLAN1_&110,Unchanged,132,3.247573268,11.29018847,8.208525817,8.512420743,3.882485136,3.946953714,0,0,0,0
SWALES,Swansea North 132,Llanarth 33kV #1T0,LLAN3_MAIN1,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 33kV #2H0,LLAN3_MAIN2,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 33kV 1L5,LLAN3_MAIN1,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 33kV 2L5,LLAN3_MAIN2,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 33kV 4L5,LLAN3_MAIN2,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 33kV Main 1,LLAN3_#1H0,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llanarth 33kV Main 2,LLAN3_MAIN1,Unchanged,33,6.805900587,26.27962394,15.64651576,2.832874559,6.764425551,1.670621833,62.5,62.5,25,25
SWALES,Swansea North 132,Llandarcy 11kV,LLCY5_1T0,Unchanged,11,5.96349294,73.14641536,19.91885419,4.591352525,7.402623381,1.651676581,62.5,62.5,25,13.89444768
SWALES,Swansea North 132,Llandarcy 11kV,LLCY5_2T0,Unchanged,11,5.96349294,73.14641536,19.91885419,4.591352525,7.402623381,1.651676581,62.5,62.5,25,13.89444768
SWALES,Swansea North 132,Llandarcy 33kV #1H0,LLCY3_MAIN1,Unchanged,33,4.189489994,21.09240632,19.28696797,1.773508689,7.864880702,1.212177951,62.5,62.5,25,25
SWALES,Swansea North 132,Llandarcy 33kV Main 2,LLCY3_#2H0,Unchanged,33,6.193477373,26.38607165,14.59125862,1.739988268,6.516900963,1.190786663,62.5,62.5,25,25
SWALES,Swansea North 132,Llandarcy 33kV STOR,LCYS3_#1L5,New,33,4.303694594,21.2305558,19.0789138,1.767869414,7.803784489,1.208363944,62.5,62.5,25,25
SWALES,Swansea North 132,Llandeilo 11kV 1T0,LDEI5,Unchanged,11,21.74312601,72.36112335,14.94781171,2.714857211,7.114550387,1.877686736,50,50,20,20
SWALES,Swansea North 132,Llandeilo 11kV 2T0,LDEI5,Unchanged,11,21.74312601,72.36112335,14.94781171,2.714857211,7.114550387,1.877686736,50,50,20,20
SWALES,Swansea North 132,Llandeilo 33kV #1H0,LDEI3_MAIN1,Unchanged,33,19.43740865,32.99888867,8.29261567,2.813337721,4.701587722,1.756925647,62.5,62.5,25,25
SWALES,Swansea North 132,Llandeilo 33kV 1L5,LDEI3_MAIN1,Unchanged,33,19.43740865,32.99888867,8.29261567,2.813337721,4.701587722,1.756925647,62.5,62.5,25,25
SWALES,Swansea North 132,Llandeilo 33kV 2L5,LDEI3_MAIN2,Unchanged,33,19.43740865,32.99888867,8.29261567,2.813337721,4.701587722,1.756925647,62.5,62.5,25,25
SWALES,Swansea North 132,Llandeilo 33kV 4L5,LDEI3_MAIN2,Unchanged,33,19.43740865,32.99888867,8.29261567,2.813337721,4.701587722,1.756925647,62.5,62.5,25,25
SWALES,Swansea North 132,Llandeilo 33kV Main 2,LDEI3_#2H0,Unchanged,33,19.43740865,32.99888867,8.29261567,2.813337721,4.701587722,1.756925647,62.5,62.5,25,25
SWALES,Swansea North 132,Llandeilo 33kV Main 2,LDEI3_MAIN1,Unchanged,33,19.43740865,32.99888867,8.29261567,2.813337721,4.701587722,1.756925647,62.5,62.5,25,25
SWALES,Swansea North 132,Llandovery 11kV,LDOV5_1T0,Unchanged,11,31.28323658,117.1056678,9.806447016,4.610833155,4.524469076,1.791311354,50,50,20,19.10521667
SWALES,Swansea North 132,Llandovery 11kV,LDOV5_2T0,Unchanged,11,31.28323658,117.1056678,9.806447016,4.610833155,4.524469076,1.791311354,50,50,20,19.10521667
SWALES,Swansea North 132,Llandovery 33kV Main 1,LDOV3_#1H0,Unchanged,33,25.59856898,45.13795668,6.298097193,2.257007573,3.478469705,1.333548292,62.5,62.5,25,25
SWALES,Swansea North 132,Llandovery 33kV Main 1,LDOV3_1L5,Unchanged,33,25.59856898,45.13795668,6.298097193,2.257007573,3.478469705,1.333548292,62.5,62.5,25,25
SWALES,Swansea North 132,Llandovery 33kV Main 1,LDOV3_MAIN2,Unchanged,33,25.59856898,45.13795668,6.298097193,2.257007573,3.478469705,1.333548292,62.5,62.5,25,25
SWALES,Swansea North 132,Llandovery 33kV Main 2,LDOV3_#2H0,Unchanged,33,25.59856898,45.13795668,6.298097193,2.257007573,3.478469705,1.333548292,62.5,62.5,25,25
SWALES,Swansea North 132,Llandovery 33kV Main 2,LDOV3_2L5,Unchanged,33,25.59856898,45.13795668,6.298097193,2.257007573,3.478469705,1.333548292,62.5,62.5,25,25
SWALES,Swansea North 132,Llandovery 33kV Main 2,LDOV3_4L5,Unchanged,33,25.59856898,45.13795668,6.298097193,2.257007573,3.478469705,1.333548292,62.5,62.5,25,25
SWALES,Swansea North 132,Llanelli 11kV 1,LLEL5_1T0,New,11,2.66584105,46.50026544,32.04451043,2.672873808,11.70327344,1.848636868,62.5,62.5,21.57164108,25
SWALES,Swansea North 132,Llanelli 11kV 2,LLEL5_2T0,New,11,2.66584105,46.50026544,32.04451043,2.672873808,11.70327344,1.848636868,62.5,62.5,21.57164108,25
SWALES,Swansea North 132,Llanelli 132kV &205,LLEL1_205,New,132,0.816584067,4.798737928,21.48165011,17.61708115,9.209709782,7.758090991,50,62.5,20,25
SWALES,Swansea North 132,Llanelli 132kV 110 Bay,LLEL1_#110,New,132,0.861673351,5.821034325,18.19426147,14.84690308,7.652582075,6.398499543,50,62.5,20,25
SWALES,Swansea North 132,Llanelli 132kV 110 Bay,LLEL1_103,New,132,0.861673351,5.821034325,18.19426147,14.84690308,7.652582075,6.398499543,0,0,0,0
SWALES,Swansea North 132,Llanelli 132kV Main 2,LLEL1_#210,New,132,0.816584067,4.798737928,21.48165011,17.61708115,9.209709782,7.758090991,50,62.5,20,25
SWALES,Swansea North 132,Llanelli 132kV Main 2,LLEL1_303,New,132,0.816584067,4.798737928,21.48165011,17.61708115,9.209709782,7.758090991,0,0,0,0
SWALES,Swansea North 132,Llanelli 33kV RMU 33kV #1L0,LLNT3_MAIN1,Unchanged,33,4.813499965,19.56110116,19.62109734,1.84836699,8.807660577,1.277176516,0,0,0,0
SWALES,Swansea North 132,Llanelli 33kV RMU 33kV #2L0,LLNT3_MAIN1,Unchanged,33,4.813499965,19.56110116,19.62109734,1.84836699,8.807660577,1.277176516,0,0,0,0
SWALES,Swansea North 132,Llanfihangel Ystrad 11kV,LLAY5_1T0,Unchanged,11,14.41412213,72.68609367,17.42999226,2.782217151,7.109026022,1.920750864,50,50,20,20
SWALES,Swansea North 132,Llanfihangel Ystrad 11kV 2T0,LLAY5,Unchanged,11,14.41412213,72.68609367,17.42999226,2.782217151,7.109026022,1.920750864,50,50,20,20
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV #1H0,LLAY3_MAIN1,Unchanged,33,14.8872425,32.68494092,9.816105807,2.617590235,5.041780153,1.559351403,62.5,62.5,25,25
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV #2H0,LLAY3_MAIN2,Unchanged,33,14.8872425,32.68494092,9.816105807,2.617590235,5.041780153,1.559351403,62.5,62.5,25,25
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV 2L3,LLAY3_MAIN2,Unchanged,33,14.8872425,32.68494092,9.816105807,2.617590235,5.041780153,1.559351403,0,0,0,0
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV Main 1,LLAY3_1L3,Unchanged,33,14.8872425,32.68494092,9.816105807,2.617590235,5.041780153,1.559351403,0,0,0,0
SWALES,Swansea North 132,Llanfihangel Ystrad 33kV Main 1,LLAY3_MAIN2,Unchanged,33,14.8872425,32.68494092,9.816105807,2.617590235,5.041780153,1.559351403,62.5,62.5,25,25
SWALES,Swansea North 132,Llanfyrnach 11kV 1T0,LFYR5,Unchanged,11,37.54435898,131.7994722,8.519769488,1.38516534,3.601593849,0.95166296,62.5,62.5,25,25
SWALES,Swansea North 132,Llanfyrnach 33kV Main 1,LFYR3_#1H0,Unchanged,33,30.17259708,71.6418145,4.632077926,1.41247133,1.981232874,0.750017027,62.5,62.5,25,25
SWALES,Swansea North 132,Llangadog 11kV 1T0,LGAD5,Unchanged,11,32.13651051,118.1048898,9.518132864,4.483272724,4.423836342,1.744704707,50,50,20,19.40794867
SWALES,Swansea North 132,Llangadog 11kV 2T0,LGAD5,Unchanged,11,32.13651051,118.1048898,9.518132864,4.483272724,4.423836342,1.744704707,50,50,20,19.40794867
SWALES,Swansea North 132,Llangadog 33kV #1H0,LGAD3_MAIN1,Unchanged,33,26.39084847,43.49475737,6.196056843,2.355197017,3.545909929,1.421610936,62.5,62.5,25,25
SWALES,Swansea North 132,Llangadog 33kV #2H0,LGAD3_MAIN2,Unchanged,33,26.39084847,43.49475737,6.196056843,2.355197017,3.545909929,1.421610936,62.5,62.5,25,25
SWALES,Swansea North 132,Llangadog 33kV 1L3,LGAD3_MAIN1,Unchanged,33,26.39084847,43.49475737,6.196056843,2.355197017,3.545909929,1.421610936,0,0,0,0
SWALES,Swansea North 132,Llangadog 33kV 2L3,LGAD3_MAIN2,Unchanged,33,26.39084847,43.49475737,6.196056843,2.355197017,3.545909929,1.421610936,0,0,0,0
SWALES,Swansea North 132,Llangadog 33kV Main 1,LGAD3_MAIN2,Unchanged,33,26.39084847,43.49475737,6.196056843,2.355197017,3.545909929,1.421610936,62.5,62.5,25,25
SWALES,Swansea North 132,Llanllwni 11kV 1T0,LWNI5,Unchanged,11,21.66715538,73.79616451,14.86147104,3.241942618,7.084374513,1.410378615,62.5,62.5,25,19.50282541
SWALES,Swansea North 132,Llanllwni 11kV 2T0,LWNI5,Unchanged,11,21.66715538,73.79616451,14.86147104,3.241942618,7.084374513,1.410378615,62.5,62.5,25,19.50282541
SWALES,Swansea North 132,Llanllwni 33kV #1H0,LWNI3_MAIN1,Unchanged,33,17.21938413,33.62773526,8.879922634,2.772709554,4.864027708,1.691126739,62.5,62.5,25,25
SWALES,Swansea North 132,Llanllwni 33kV 1L3,LWNI3_MAIN1,Unchanged,33,17.21938413,33.62773526,8.879922634,2.772709554,4.864027708,1.691126739,0,0,0,0
SWALES,Swansea North 132,Llanllwni 33kV Main 1,LWNI3_MAIN2,Unchanged,33,17.21938413,33.62773526,8.879922634,2.772709554,4.864027708,1.691126739,62.5,62.5,25,25
SWALES,Swansea North 132,Llanllwni 33kV Main 2,LWNI3_#2H0,Unchanged,33,17.21938413,33.62773526,8.879922634,2.772709554,4.864027708,1.691126739,62.5,62.5,25,25
SWALES,Swansea North 132,Llanllwni 33kV Main 2,LWNI3_2L3,Unchanged,33,17.21938413,33.62773526,8.879922634,2.772709554,4.864027708,1.691126739,0,0,0,0
SWALES,Swansea North 132,Llanrhidian 11kV 1T0,LRHI51,Unchanged,11,83.69769353,212.5837718,4.71254134,2.243461375,2.38497965,0.897564975,62.5,62.5,25,25
SWALES,Swansea North 132,Llanrhidian 11kV 2T0,LRHI52,Unchanged,11,83.69769353,212.5837718,4.71254134,2.243461375,2.38497965,0.897564975,62.5,62.5,25,25
SWALES,Swansea North 132,Llanrhidian 33kV #2H0,LRHI3_MAIN2,Unchanged,33,72.33498148,66.47584798,2.892707948,1.03044306,1.830340424,0.697368545,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Llanrhidian 33kV Main 1,LRHI3_#1H0,Unchanged,33,72.33498148,66.47584798,2.892707948,1.03044306,1.830340424,0.697368545,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Llanrhidian 33kV Main 1,LRHI3_#1L5,Unchanged,33,72.33498148,66.47584798,2.892707948,1.03044306,1.830340424,0.697368545,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Llanrhidian 33kV Main 1,LRHI3_MAIN2,Unchanged,33,72.33498148,66.47584798,2.892707948,1.03044306,1.830340424,0.697368545,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Llwyndu 33kV #1L5,LWND3G,Unchanged,33,17.55463447,35.53409109,8.34860632,2.505304074,4.358303213,1.516236451,62.5,62.5,25,25
SWALES,Swansea North 132,Llyn Brianne 33kV Main 1,LBRI3_1H0,New,33,45.56929857,76.31034739,4.182746322,1.363169998,2.067629969,0.85672643,62.5,62.5,25,25
SWALES,Swansea North 132,Maerdy 11kV 1T0,MAER5,Unchanged,11,8.375259611,78.83966882,17.61125998,7.938212292,6.919166657,2.854614961,62.5,62.5,25,15.65462664
SWALES,Swansea North 132,Maerdy 11kV 2T0,MAER5,Unchanged,11,8.375259611,78.83966882,17.61125998,7.938212292,6.919166657,2.854614961,62.5,62.5,25,15.65462664
SWALES,Swansea North 132,Maerdy 33kV #1H0,MAER3_MAIN1,Unchanged,33,8.375210157,24.86516143,14.42886513,2.452874565,5.944003967,1.546550121,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maerdy 33kV #2H0,MAER3_MAIN2,Unchanged,33,8.375210157,24.86516143,14.42886513,2.452874565,5.944003967,1.546550121,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maerdy 33kV #2L5,MAER3_MAIN2,Unchanged,33,8.375210157,24.86516143,14.42886513,2.452874565,5.944003967,1.546550121,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maerdy 33kV #4L5,MAER3_MAIN2,Unchanged,33,8.375210157,24.86516143,14.42886513,2.452874565,5.944003967,1.546550121,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maerdy 33kV Main 1,MAER3_#1L5,Unchanged,33,8.375210157,24.86516143,14.42886513,2.452874565,5.944003967,1.546550121,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maerdy 33kV Main 1,MAER3_MAIN2,Unchanged,33,8.375210157,24.86516143,14.42886513,2.452874565,5.944003967,1.546550121,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maerdy Windfarm 33kV #1L5,MAEW3G,Unchanged,33,9.415651247,28.44562398,12.83678968,2.286271063,5.020390864,1.40535529,62.5,62.5,25,25
SWALES,Swansea North 132,Maes Ar Dafen 11kV 1T0,MAES5,Unchanged,11,4.514123492,50.00249451,28.50963704,2.857730175,10.97160519,1.979744354,62.5,62.5,25,25
SWALES,Swansea North 132,Maes Ar Dafen 11kV 2T0,MAES5,Unchanged,11,4.514123492,50.00249451,28.50963704,2.857730175,10.97160519,1.979744354,62.5,62.5,25,25
SWALES,Swansea North 132,Maes Ar Dafen 33kV Main 1,MAES3_1H0,Unchanged,33,1.800585758,12.41431857,36.82425315,2.024292379,14.5087862,1.400777123,62.5,62.5,25,25
SWALES,Swansea North 132,Maes Ar Dafen 33kV Main 2,MAES3_2H0,Unchanged,33,1.847948879,12.46312162,36.50642013,2.02293364,14.44309114,1.399833871,62.5,62.5,25,25
SWALES,Swansea North 132,Maesgwyn 132kV,MAES1_105,Unchanged,132,1.465407294,7.713610915,12.99228084,13.99829618,5.614924793,6.002391133,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Maesgwyn Wf 33kV #1L5,MAEG3G,Unchanged,33,10.72794299,28.05035253,11.72320072,2.778561563,5.955703037,1.853368161,62.5,62.5,25,25
SWALES,Swansea North 132,Manoravon 33kV 1H3,MANO3,Unchanged,33,29.79398728,42.58454602,5.74787715,2.317142241,3.436994079,1.430015904,0,0,0,0
SWALES,Swansea North 132,Meinciau 11kV,MEIN5_2T0,Unchanged,11,25.60117052,187.4748116,6.955522346,2.466452177,2.943289301,0.914958495,32.75,32.75,13.1,9.613043624
SWALES,Swansea North 132,Meinciau 33kV #2H0,MEIN3_&2H0,Unchanged,33,14.17299657,40.39587483,8.549016077,1.531966135,4.232247686,1.040176187,0,0,0,0
SWALES,Swansea North 132,Meinciau 33kV 2L3,MEIN3_&2H0,Unchanged,33,14.17299657,40.39587483,8.549016077,1.531966135,4.232247686,1.040176187,0,0,0,0
SWALES,Swansea North 132,Morriston 132kV #110,MORR1_&110,Unchanged,132,0.425324503,3.89244225,28.70723665,25.86144249,11.32506503,10.81504926,50,62.5,20,25
SWALES,Swansea North 132,Morriston 132kV #410,MORR1_&410,Unchanged,132,0.427358262,3.89502867,28.63089344,25.57162871,11.31444894,10.73583113,50,62.5,20,25
SWALES,Swansea North 132,Morriston 132kV 110 Bay,MORR1_103,Unchanged,132,0.425324503,3.89244225,28.70723665,25.86144249,11.32506503,10.81504926,0,0,0,0
SWALES,Swansea North 132,Morriston 132kV 203,MORR1_&210,Unchanged,132,0.427358262,3.89502867,28.63089344,25.57162871,11.31444894,10.73583113,0,0,0,0
SWALES,Swansea North 132,Morriston 132kV 210 Bay,MORR1_#210,Unchanged,132,0.427358262,3.89502867,28.63089344,25.57162871,11.31444894,10.73583113,50,62.5,20,25
SWALES,Swansea North 132,Morriston 132kV 303,MORR1_&310,Unchanged,132,0.425324503,3.89244225,28.70723665,25.86144249,11.32506503,10.81504926,0,0,0,0
SWALES,Swansea North 132,Morriston 132kV 310 Bay,MORR1_#310,Unchanged,132,0.425324503,3.89244225,28.70723665,25.86144249,11.32506503,10.81504926,50,62.5,20,25
SWALES,Swansea North 132,Morriston 132kV 410 Bay,MORR1_403,Unchanged,132,0.427358262,3.89502867,28.63089344,25.57162871,11.31444894,10.73583113,0,0,0,0
SWALES,Swansea North 132,Morriston A 11kV,MORR5_1T0,Unchanged,11,1.666132559,44.57787647,34.55273247,2.670530065,12.21610821,1.847606412,50,50,14.71116126,20
SWALES,Swansea North 132,Morriston A 11kV,MORR5_2T0,Unchanged,11,1.666132559,44.57787647,34.55273247,2.670530065,12.21610821,1.847606412,50,50,14.71116126,20
SWALES,Swansea North 132,Morriston B 11kV,MORN5_3T0,Unchanged,11,2.472939071,46.01867588,31.81560523,2.662388111,11.70902571,1.842240852,62.5,62.5,20.93710565,25
SWALES,Swansea North 132,Morriston B 11kV,MORN5_4T0,Unchanged,11,2.472939071,46.01867588,31.81560523,2.662388111,11.70902571,1.842240852,62.5,62.5,20.93710565,25
SWALES,Swansea North 132,Mynydd Brombil 33kV #1L5,MBRM3G,Unchanged,33,10.34230064,31.01242271,11.00370882,1.682784504,5.307825053,1.146903489,62.5,62.5,25,25
SWALES,Swansea North 132,Mynydd Y Gwair 132kV 105,MNYG1,Unchanged,132,0.3572709,3.736231888,30.43728324,30.48491573,11.7248941,12.18615692,0,0,0,0
SWALES,Swansea North 132,Mynydd Y Gwrhyd 33kV #1L5,MYNG3G,Unchanged,33,13.12429397,40.6315017,8.407305966,2.110287448,4.121379515,1.352594792,62.5,62.5,25,25
SWALES,Swansea North 132,Nantgaredig 11kV 2T0,NANG5_BB_B,Unchanged,11,33.25089171,175.740938,6.911060343,2.498827487,3.022786176,0.938941031,62.5,62.5,25,22.71127959
SWALES,Swansea North 132,Nantgaredig 11kV BB A,NANG5_1T0,Unchanged,11,33.21424564,177.9884995,6.847181012,2.384668294,2.986659275,0.893405087,62.5,62.5,25,22.26238802
SWALES,Swansea North 132,Nantgaredig 11kV BB A,NANG5_BB_B,Unchanged,11,33.21424564,177.9884995,6.847181012,2.384668294,2.986659275,0.893405087,62.5,62.5,25,22.26238802
SWALES,Swansea North 132,Nantgaredig 33kV #1H0,NANG3_MAIN1,Unchanged,33,21.30311182,35.28647441,7.609200053,2.629230669,4.304181385,1.615930352,62.5,62.5,25,25
SWALES,Swansea North 132,Nantgaredig 33kV #1L5,NANG3_MAIN1,Unchanged,33,21.30311182,35.28647441,7.609200053,2.629230669,4.304181385,1.615930352,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Nantgaredig 33kV #2L5,NANG3_MAIN2,Unchanged,33,21.30311182,35.28647441,7.609200053,2.629230669,4.304181385,1.615930352,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Nantgaredig 33kV Main 1,NANG3_MAIN2,Unchanged,33,21.30311182,35.28647441,7.609200053,2.629230669,4.304181385,1.615930352,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Nantgaredig 33kV Main 2,NANG3_#2H0,Unchanged,33,21.30311182,35.28647441,7.609200053,2.629230669,4.304181385,1.615930352,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Nathenfoel 33kV Gen,NFOE3_#1L5,New,33,14.21429551,31.16768576,10.07382036,2.708328726,5.283894771,1.632601315,0,0,0,0
SWALES,Swansea North 132,Nevern 11kV 1T0,NEVE5,Unchanged,11,61.14656266,228.9999918,4.766963091,2.299305488,2.311044479,0.902512124,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Nevern 33kV 1L3,NEVE3_MAIN1,Unchanged,33,49.80036926,83.05705585,3.26138694,1.355403897,1.856453171,0.762318882,0,0,0,0
SWALES,Swansea North 132,Nevern 33kV Main 1,NEVE3_#1H0,Unchanged,33,49.80036926,83.05705585,3.26138694,1.355403897,1.856453171,0.762318882,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Nevern 33kV Main 1,NEVE3_MAIN2,Unchanged,33,49.80036926,83.05705585,3.26138694,1.355403897,1.856453171,0.762318882,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,New Lodge 11kV,NEWL5_1T0,Unchanged,11,9.759894601,76.08130638,17.78522305,5.298775516,7.251692699,1.944302901,32.75,32.75,13.1,8.800463344
SWALES,Swansea North 132,New Lodge 11kV,NEWL5_2T0,Unchanged,11,9.759894601,76.08130638,17.78522305,5.298775516,7.251692699,1.944302901,32.75,32.75,13.1,8.800463344
SWALES,Swansea North 132,New Lodge 132kV #105,NEWL1_103A,Unchanged,132,0.932504175,6.250295734,16.87469837,14.30545417,7.124844598,6.06982807,0,0,0,0
SWALES,Swansea North 132,New Lodge 132kV &105,NEWL1_#105,Unchanged,132,0.932504175,6.250295734,16.87469837,14.30545417,7.124844598,6.06982807,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,New Lodge 132kV 103B,NEWL1_&105,Unchanged,132,0.932504175,6.250295734,16.87469837,14.30545417,7.124844598,6.06982807,0,0,0,0
SWALES,Swansea North 132,New Lodge 33kV 1L3,NEWL3_MAIN1,Unchanged,33,7.436692986,33.09254012,12.0212848,1.698446781,5.372030232,1.162695901,0,0,0,0
SWALES,Swansea North 132,New Lodge 33kV 3L5,NEWL3_MAIN1,Unchanged,33,7.436692986,33.09254012,12.0212848,1.698446781,5.372030232,1.162695901,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,New Lodge 33kV Main 1,NEWL3_#1H0,Unchanged,33,7.436692986,33.09254012,12.0212848,1.698446781,5.372030232,1.162695901,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,New Lodge 33kV Main 2,NEWL3_#2H0,Unchanged,33,8.990434332,23.81655959,14.11653055,1.68358831,7.002567139,1.163225325,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,New Lodge 33kV Main 2,NEWL3_2L3,Unchanged,33,8.990434332,23.81655959,14.11653055,1.68358831,7.002567139,1.163225325,0,0,0,0
SWALES,Swansea North 132,Newcastle Emlyn South 11kV 1T0,NCES5,Unchanged,11,16.32019914,82.68628894,15.47891079,2.747349858,6.560012911,1.897489474,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Newcastle Emlyn South 11kV 2T0,NCES5,Unchanged,11,16.32019914,82.68628894,15.47891079,2.747349858,6.560012911,1.897489474,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Newcastle Emlyn South 33kV #1H0,NCES3_&1H0,Unchanged,33,15.14432706,38.98907002,8.904545265,2.449897475,4.233943608,1.417934432,62.5,62.5,25,25
SWALES,Swansea North 132,Newcastle Emlyn South 33kV 1H0 Bay,NCES3_1L3,Unchanged,33,15.14432706,38.98907002,8.904545265,2.449897475,4.233943608,1.417934432,0,0,0,0
SWALES,Swansea North 132,Newcastle Emlyn South 33kV 2H0 Bay,NCES3_#2H0,Unchanged,33,20.4020558,41.71404328,7.531967239,2.32766525,3.836017795,1.361771747,62.5,62.5,25,25
SWALES,Swansea North 132,Newcastle Emlyn South 33kV 2H0 Bay,NCES3_2L3,Unchanged,33,20.4020558,41.71404328,7.531967239,2.32766525,3.836017795,1.361771747,0,0,0,0
SWALES,Swansea North 132,Pantyffynon 11kV 1T0,PANF5,Unchanged,11,7.169338892,74.74896116,19.95638168,5.475474219,7.476146035,1.981513792,50,50,20,11.73413829
SWALES,Swansea North 132,Pantyffynon 11kV 2T0,PANF5,Unchanged,11,7.169338892,74.74896116,19.95638168,5.475474219,7.476146035,1.981513792,50,50,20,11.73413829
SWALES,Swansea North 132,Pantyffynon 33kV #1H0,PANF3_&1H0,Unchanged,33,6.968027498,22.51927127,16.25344871,2.65397259,7.577881686,1.683315164,0,0,0,0
SWALES,Swansea North 132,Pantyffynon 33kV 1H0 Bay,PANF3_1L3,Unchanged,33,6.968027498,22.51927127,16.25344871,2.65397259,7.577881686,1.683315164,0,0,0,0
SWALES,Swansea North 132,Pantyffynon 33kV 2H0 Bay,PANF3_#2H0,Unchanged,33,7.545404218,23.62466061,15.32414637,2.632316411,7.238922843,1.658233135,0,0,0,0
SWALES,Swansea North 132,Pantyffynon 33kV 2H0 Bay,PANF3_2L3,Unchanged,33,7.545404218,23.62466061,15.32414637,2.632316411,7.238922843,1.658233135,0,0,0,0
SWALES,Swansea North 132,Pantymoch 33kV Gen,PNTM3_#1L5,New,33,7.9031558,25.63862773,13.32475621,1.806785736,6.421366565,1.240778354,62.5,62.5,25,25
SWALES,Swansea North 132,Parc Cynog Stage 1 33kV Gen,PCYN3_1L5,Unchanged,33,24.81920295,51.89447144,5.75126057,1.790285006,2.771210469,1.054227439,62.5,62.5,25,25
SWALES,Swansea North 132,Parc Cynog Wind Farm 33kV #2L5,PCYN32,Unchanged,33,24.85131823,51.92682945,5.745452917,1.789228763,2.769285965,1.053825735,62.5,62.5,25,25
SWALES,Swansea North 132,Pen Y Cymoedd 33kV,PYCM3_#1L5,Unchanged,33,8.455706415,24.60272339,13.87287572,2.497189686,6.734711635,1.651212314,0,0,0,0
SWALES,Swansea North 132,Pendine 11kV 1T0,PEND51,Unchanged,11,24.6278892,120.1102156,10.09860867,2.577897221,4.326793496,1.77485925,62.5,62.5,25,25
SWALES,Swansea North 132,Pendine 11kV 2T0,PEND52,Unchanged,11,24.6278892,120.1102156,10.09860867,2.577897221,4.326793496,1.77485925,62.5,62.5,25,25
SWALES,Swansea North 132,Pendine 33kV #1H0,PEND3_MAIN1,New,33,19.22846372,47.10973611,6.791075899,2.017485477,3.194200916,1.138398031,62.5,62.5,25,25
SWALES,Swansea North 132,Pendine 33kV #2H0,PEND3_MAIN2,New,33,19.22846372,47.10973611,6.791075899,2.017485477,3.194200916,1.138398031,62.5,62.5,25,25
SWALES,Swansea North 132,Pendine 33kV 1L3,PEND3_MAIN1,New,33,19.22846372,47.10973611,6.791075899,2.017485477,3.194200916,1.138398031,0,0,0,0
SWALES,Swansea North 132,Pendine 33kV 2L3,PEND3_MAIN2,New,33,19.22846372,47.10973611,6.791075899,2.017485477,3.194200916,1.138398031,0,0,0,0
SWALES,Swansea North 132,Pendine 33kV Main 1,PEND3_MAIN2,New,33,19.22846372,47.10973611,6.791075899,2.017485477,3.194200916,1.138398031,62.5,62.5,25,25
SWALES,Swansea North 132,Pentre Fm 33kV Gen,PNTR3_#1L5,New,33,20.36849328,47.29360455,6.526504527,1.38608555,3.474130042,0.934894642,62.5,62.5,25,25
SWALES,Swansea North 132,Penycae 33kV #1L5,PNYC3G,Unchanged,33,4.91189376,18.2206699,20.32234672,2.770048997,9.293176587,1.817717369,62.5,62.5,25,25
SWALES,Swansea North 132,Pont Andrew 33kV Main 1,PNTA3_#1L5,New,33,20.71132602,49.3861569,6.371841702,1.375125716,3.356198751,0.919720592,62.5,62.5,25,25
SWALES,Swansea North 132,Pont Andrew 33kV Main 1,PNTA3_#2L5,New,33,20.71132602,49.3861569,6.371841702,1.375125716,3.356198751,0.919720592,62.5,62.5,25,25
SWALES,Swansea North 132,Pont Ar Anell 11kV,PONA5_1T0,Unchanged,11,30.93409754,116.4730641,9.661781253,4.530608481,4.510704242,1.759001875,62.5,62.5,25,23.90279392
SWALES,Swansea North 132,Pont Ar Anell 11kV,PONA5_2T0,Unchanged,11,30.93409754,116.4730641,9.661781253,4.530608481,4.510704242,1.759001875,62.5,62.5,25,23.90279392
SWALES,Swansea North 132,Pont Ar Anell 33kV #2H0,PONA3_MAIN2,Unchanged,33,25.26804458,44.29993575,6.265528239,2.30953734,3.544879861,1.374847443,62.5,62.5,25,25
