﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 1,PONA3_#1H0,Unchanged,33,25.26804458,44.29993575,6.265528239,2.30953734,3.544879861,1.374847443,62.5,62.5,25,25
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 1,PONA3_1L3,Unchanged,33,25.26804458,44.29993575,6.265528239,2.30953734,3.544879861,1.374847443,0,0,0,0
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 1,PONA3_MAIN2,Unchanged,33,25.26804458,44.29993575,6.265528239,2.30953734,3.544879861,1.374847443,62.5,62.5,25,25
SWALES,Swansea North 132,Pont Ar Anell 33kV Main 2,PONA3_2L3,Unchanged,33,25.26804458,44.29993575,6.265528239,2.30953734,3.544879861,1.374847443,0,0,0,0
SWALES,Swansea North 132,Pontardawe 11kV 1T0,POND5,Unchanged,11,13.18887834,83.56077648,16.00988636,2.762208839,6.459407316,1.909562181,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Pontardawe 11kV 2T0,POND5,Unchanged,11,13.18887834,83.56077648,16.00988636,2.762208839,6.459407316,1.909562181,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Pontardawe 33kV Main 1,POND3_#1H0,Unchanged,33,9.638614366,34.78383152,10.84290878,2.27518112,4.952757748,1.471840667,62.5,62.5,25,25
SWALES,Swansea North 132,Pontardawe 33kV Main 1,POND3_#1L5,Unchanged,33,9.638614366,34.78383152,10.84290878,2.27518112,4.952757748,1.471840667,62.5,62.5,25,25
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_#2H0,Unchanged,33,9.638614366,34.78383152,10.84290878,2.27518112,4.952757748,1.471840667,62.5,62.5,25,25
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_#2L5,Unchanged,33,9.638614366,34.78383152,10.84290878,2.27518112,4.952757748,1.471840667,62.5,62.5,25,25
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_#4L5,Unchanged,33,9.638614366,34.78383152,10.84290878,2.27518112,4.952757748,1.471840667,62.5,62.5,25,25
SWALES,Swansea North 132,Pontardawe 33kV Main 2,POND3_MAIN1,Unchanged,33,9.638614366,34.78383152,10.84290878,2.27518112,4.952757748,1.471840667,62.5,62.5,25,25
SWALES,Swansea North 132,Pontyates 11kV,PONY5_1T0,Unchanged,11,19.80179524,109.5712538,11.41669958,4.037654394,5.040711288,1.512534694,62.5,62.5,25,19.82968294
SWALES,Swansea North 132,Pontyates 11kV,PONY5_2T0,Unchanged,11,19.80179524,109.5712538,11.41669958,4.037654394,5.040711288,1.512534694,62.5,62.5,25,19.82968294
SWALES,Swansea North 132,Pontyates 33kV #1H0,PONY3_MAIN1,Unchanged,33,13.48559465,38.2330094,8.962264458,1.55253052,4.42394596,1.056019877,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Pontyates 33kV #1L5,PONY3_MAIN1,Unchanged,33,13.48559465,38.2330094,8.962264458,1.55253052,4.42394596,1.056019877,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Pontyates 33kV #2L5,PONY3_MAIN2,Unchanged,33,13.48559465,38.2330094,8.962264458,1.55253052,4.42394596,1.056019877,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Pontyates 33kV Main 1,PONY3_MAIN2,Unchanged,33,13.48559465,38.2330094,8.962264458,1.55253052,4.42394596,1.056019877,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Pontyates 33kV Main 2,PONY3_#2H0,Unchanged,33,13.48559465,38.2330094,8.962264458,1.55253052,4.42394596,1.056019877,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Pwllfa Gwatkin 33kV #2H0,PGTN3_MAIN1,New,33,10.22090233,35.26620141,10.44411497,2.230503746,4.818594657,1.440702092,62.5,62.5,25,25
SWALES,Swansea North 132,Pwllfa Gwatkin 33kV 1L3,PGTN3_MAIN1,New,33,10.22090233,35.26620141,10.44411497,2.230503746,4.818594657,1.440702092,0,0,0,0
SWALES,Swansea North 132,Pwllfa Gwatkin 33kV Main 1,PGTN3_#1H0,New,33,10.22090233,35.26620141,10.44411497,2.230503746,4.818594657,1.440702092,62.5,62.5,25,25
SWALES,Swansea North 132,Ravenhill 11kV 1T0,RAVE5,Unchanged,11,4.709491848,66.83145692,22.13749485,2.782633665,8.14943182,1.926116368,32.75,32.75,12.51944562,13.1
SWALES,Swansea North 132,Ravenhill 11kV 2T0,RAVE5,Unchanged,11,4.709491848,66.83145692,22.13749485,2.782633665,8.14943182,1.926116368,32.75,32.75,12.51944562,13.1
SWALES,Swansea North 132,Ravenhill 33kV #3L5,RAVE3_MAIN1,Unchanged,33,2.52479093,16.09781449,26.78237089,1.985445072,10.8701917,1.374379377,0,0,0,0
SWALES,Swansea North 132,Ravenhill 33kV #5L5,RAVE3_MAIN1,Unchanged,33,9.190770785,19.05430599,15.37479103,1.659501298,8.248361507,1.147496397,0,0,0,0
SWALES,Swansea North 132,Ravenhill 33kV Main 1,RAVE3_#1L5,Unchanged,33,2.52479093,16.09781449,26.78237089,1.985445072,10.8701917,1.374379377,0,0,0,0
SWALES,Swansea North 132,Red Court 33kV Main 1,REDC3_#1L5,New,33,2.420155233,14.19905075,31.09614387,3.927867537,12.06578462,2.521238063,62.5,62.5,25,25
SWALES,Swansea North 132,Red Court 33kV Main 1,REDC3_#2L5,New,33,2.420155233,14.19905075,31.09614387,3.927867537,12.06578462,2.521238063,62.5,62.5,25,25
SWALES,Swansea North 132,Rhigos Road 33kV Main 1,RGOS3_#1L5,New,33,2.4992543,13.06360222,31.49580676,3.051512334,12.56795951,2.068582908,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Rhigos Road 33kV Main 1,RGOS3_#2L5,New,33,2.4992543,13.06360222,31.49580676,3.051512334,12.56795951,2.068582908,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Rhos 11kV,RHOS5_4T0,Unchanged,11,9.137676851,75.34928331,18.58122755,4.562780196,7.213509437,1.65310066,50,50,20,11.36510073
SWALES,Swansea North 132,Rhos 11kV 3T0,RHOS5,Unchanged,11,9.137676851,75.34928331,18.58122755,4.562780196,7.213509437,1.65310066,50,50,20,11.36510073
SWALES,Swansea North 132,Rhos 132kV #110,RHOS1_&110,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV 110 Bay,RHOS1_103,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV 303,RHOS1_MAIN2,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV Main 1,RHOS1_403,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV Main 2,RHOS1_505,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV Main 2,RHOS1_MAIN1,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV Main 2,RHOS1_MAIN4,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 132kV Main 3,RHOS1_MAIN1,Unchanged,132,1.243144918,6.462986115,15.93885818,16.85264042,6.684963758,7.390186632,38.25,38.25,15.3,15.3
SWALES,Swansea North 132,Rhos 33kV #3H0,RHOS3_MAIN1,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV #4H0,RHOS3_MAIN2,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV 3L5,RHOS3_MAIN1,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV Main 1,RHOS3_#1T0,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV Main 1,RHOS3_1L5,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_2L5,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_2T4,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,0,0,0,0
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_4L5,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhos 33kV Main 2,RHOS3_MAIN1,Unchanged,33,5.287435989,20.11446399,20.60168098,3.651442848,8.573397006,2.275638935,62.5,62.5,25,25
SWALES,Swansea North 132,Rhyd Y Pandy 33kV #1L5,RYPD3G,Unchanged,33,4.368150658,18.97175194,20.09860125,2.319732213,9.090744707,1.031847065,62.5,62.5,25,19.22827164
SWALES,Swansea North 132,Saron 33kV Gen,SRON3_#1L5,New,33,6.246409129,19.50378786,17.86150334,2.668625196,8.559679953,1.759236119,0,0,0,0
SWALES,Swansea North 132,Sketty Park 11kV 1T0,SKET5,Unchanged,11,5.115792699,66.92786957,21.77389129,2.820721517,8.121142779,1.953027856,54.5,54.5,21.8,21.8
SWALES,Swansea North 132,Sketty Park 11kV 2T0,SKET5,Unchanged,11,5.115792699,66.92786957,21.77389129,2.820721517,8.121142779,1.953027856,54.5,54.5,21.8,21.8
SWALES,Swansea North 132,Sketty Park 33kV Main 1,TSKT3_1H3,New,33,2.329004749,15.46948245,28.19181386,2.012833834,11.31460779,1.393220613,0,0,0,0
SWALES,Swansea North 132,Sketty Park 33kV Main 2,TSKT3_2H3,New,33,2.349475463,15.49714015,28.14548141,2.01114025,11.30112711,1.392024382,0,0,0,0
SWALES,Swansea North 132,St Clears 11kV,STCL5_1T0,Unchanged,11,17.02671418,85.72269523,14.53609856,4.811868405,6.117361415,1.79262901,62.5,62.5,25,19.1862012
SWALES,Swansea North 132,St Clears 11kV,STCL5_2T0,Unchanged,11,17.02671418,85.72269523,14.53609856,4.811868405,6.117361415,1.79262901,62.5,62.5,25,19.1862012
SWALES,Swansea North 132,St Clears 33kV #1H0,STCL3_MAIN1,Unchanged,33,21.76505646,48.28142474,6.507835037,2.02273292,3.321825701,1.158181134,62.5,62.5,25,25
SWALES,Swansea North 132,St Clears 33kV Main 2,STCL3_#2H0,Unchanged,33,15.63111116,36.41267345,8.929977196,2.341938973,4.15038336,1.364358203,62.5,62.5,25,25
SWALES,Swansea North 132,St Clears 33kV Whit/Dyff Tee,WHDF3_2L9,New,33,15.63111116,36.41267345,8.929977196,2.341938973,4.15038336,1.364358203,0,0,0,0
SWALES,Swansea North 132,Strand 11kV,STRA5_1T0,Unchanged,11,4.64389772,60.93304637,23.99864143,2.838629363,8.89063583,1.965509399,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Strand 11kV 2T0,STRA5,Unchanged,11,4.64389772,60.93304637,23.99864143,2.838629363,8.89063583,1.965509399,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Swansea North 132kV 100 Bay,SWAN1_#110,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV 1005 Bay,SWAN1_1005,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV 1005 Bay,SWAN1_RES2,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 105,SWAN1_+100,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV 1205 Bay,SWAN1_1205,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV 1205 Bay,SWAN1_RES2,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 200 Bay,SWAN1_#210,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV 200 Bay,SWAN1_RES2,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 205,SWAN1_+200,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV 305 Bay,SWAN1_305,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV 305 Bay,SWAN1_RES1,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 405 Bay,SWAN1_405,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV 405 Bay,SWAN1_RES2,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 505 Bay,SWAN1_505,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV 505 Bay,SWAN1_RES1,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 605,SWAN1_&605,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV 605 Bay,SWAN1_RES2,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 700 Bay,SWAN1_#310,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV 700 Bay,SWAN1_RES1,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV 705,SWAN1_+700,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV 805,SWAN1_&805,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_&305,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_&505,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_+100,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_+700,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 1,SWAN1_RES1,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_&1005,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_&1205,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_&405,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_&605,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_&805,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_+200,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_MAIN1,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV Main 2,SWAN1_RES2,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,78.75,100,26.8223261,35.66358953
SWALES,Swansea North 132,Swansea North 132kV Reserve 1,SWAN1_+100,Unchanged,132,0.156707368,2.686230683,44.5175555,50.80848783,16.3384598,19.18449452,0,0,0,0
SWALES,Swansea North 132,Swansea North 132kV Reserve 1,SWAN1_RES2,Unchanged,132,0.156707368,2.686230683,44.5517988,50.83480595,16.34227418,19.19756226,78.75,100,26.3005623,34.56742504
SWALES,Swansea North 132,Swansea North 132kV Reserve 2,SWAN1_&805,Unchanged,132,0.166169902,2.748383704,43.21266952,50.5699993,15.67377151,19.06903363,0,0,0,0
SWALES,Swansea North 132,Swansea North 33kV #2T0,SWAN3_MAIN3,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV #3T0,SWAN3_MAIN1,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 10L5,SWAN3_MAIN3,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 11L5,SWAN3_MAIN1,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 12L5,SWAN3_MAIN3,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 14L5,SWAN3_MAIN3,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 16L5,SWAN3_MAIN2,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 2L5,SWAN3_MAIN2,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 3L5,SWAN3_MAIN1,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 4L5,SWAN3_MAIN2,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 6L5,SWAN3_MAIN2,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 7L5,SWAN3_MAIN1,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 8L5,SWAN3_MAIN2,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV 9L5,SWAN3_MAIN1,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV Main 1,SWAN3_1L5,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV Main 1,SWAN3_5L5,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV Main 2,SWAN3_#1T0,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV Main 2,SWAN3_MAIN1,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North 33kV Main 3,SWAN3_MAIN2,Unchanged,33,0.367324076,12.67135827,39.47484525,2.595825139,13.96205215,1.120169588,62.5,62.5,14.37959349,12.48850685
SWALES,Swansea North 132,Swansea North Local 11kV 1T0,SWNL5,Unchanged,11,5.425545068,68.92395432,19.97707189,5.143424863,7.912460574,1.862410578,62.5,62.5,25,14.39827638
SWALES,Swansea North 132,Swansea North Local 11kV 2T0,SWNL5,Unchanged,11,5.425545068,68.92395432,19.97707189,5.143424863,7.912460574,1.862410578,62.5,62.5,25,14.39827638
SWALES,Swansea North 132,Swansea Trading Estate 11kV 1T0,SWAT5,Unchanged,11,4.274496832,67.61570069,21.724896,2.809893918,8.027052656,1.945818355,32.75,32.75,12.08738911,13.1
SWALES,Swansea North 132,Swansea Trading Estate 11kV 2T0,SWAT5,Unchanged,11,4.274496832,67.61570069,21.724896,2.809893918,8.027052656,1.945818355,32.75,32.75,12.08738911,13.1
SWALES,Swansea North 132,Swansea University 11kV 1T0,SWAU5,Unchanged,11,7.817048908,79.59788221,17.54349955,5.1939734,6.693998846,1.894443125,62.5,62.5,25,16.00631789
SWALES,Swansea North 132,Swansea University 11kV 2T0,SWAU5,Unchanged,11,7.817048908,79.59788221,17.54349955,5.1939734,6.693998846,1.894443125,62.5,62.5,25,16.00631789
SWALES,Swansea North 132,Swansea University 33kV #1H0,SWAU3_MAIN1,Unchanged,33,4.226580885,17.55510371,22.0030546,1.910329829,9.772648865,1.322185715,50,50,20,20
SWALES,Swansea North 132,Swansea University 33kV Main 2,SWAU3_#2H0,Unchanged,33,4.458037506,17.59854886,21.62526006,1.901186307,9.715543128,1.315864526,50,50,20,20
SWALES,Swansea North 132,Swansea Waterfront 11kV,SWWF5_1T0,Unchanged,11,2.537006257,51.81860651,28.61237756,4.899919702,10.39367006,1.745911732,62.5,62.5,20.57434754,11.81022184
SWALES,Swansea North 132,Swansea Waterfront 11kV,SWWF5_2T0,Unchanged,11,2.537006257,51.81860651,28.61237756,4.899919702,10.39367006,1.745911732,62.5,62.5,20.57434754,11.81022184
SWALES,Swansea North 132,Swansea West 132kV 213,SWAW1_MAIN2,Unchanged,132,0.49856941,4.161160008,26.43990497,26.37091353,10.5552234,10.8813907,0,0,0,0
SWALES,Swansea North 132,Swansea West 132kV Main 1,SWAW1_113,Unchanged,132,0.51523152,4.230772105,25.96780772,25.50443092,10.43361528,10.66911623,0,0,0,0
SWALES,Swansea North 132,Swansea West 33kV #3L5,SWAW3_MAIN1,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV #7L5,SWAW3_MAIN1,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV #9L5,SWAW3_MAIN1,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 1,SWAW3_#1L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 1,SWAW3_#1T0,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 1,SWAW3_#5L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#10L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#12L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#2L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#2T0,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#4L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#6L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_#8L5,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Swansea West 33kV Main 2,SWAW3_MAIN1,Unchanged,33,0.764770542,13.67050287,36.70567362,2.106735575,13.09173637,1.458373981,78.75,78.75,28.90377719,31.5
SWALES,Swansea North 132,Tir John 132kV #110,TIRJ1_&110,Unchanged,132,0.365287384,4.369202396,26.31841852,24.99420506,10.19123143,9.833608968,0,0,0,0
SWALES,Swansea North 132,Tir John 132kV #210,TIRJ1_&210,Unchanged,132,0.657581219,4.973878586,21.85134728,19.76876643,8.93562846,8.244587596,0,0,0,0
SWALES,Swansea North 132,Tir John 132kV 103,TIRJ1_&110,Unchanged,132,0.365287384,4.369202396,26.31841852,24.99420506,10.19123143,9.833608968,0,0,0,0
SWALES,Swansea North 132,Tir John 132kV 210 Bay,TIRJ1_203,Unchanged,132,0.657581219,4.973878586,21.85134728,19.76876643,8.93562846,8.244587596,0,0,0,0
SWALES,Swansea North 132,Tir John 33kV #10L5,TIRJ3_MAIN2,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #11L5,TIRJ3_MAIN1,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #12L5,TIRJ3_MAIN2,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #13L5,TIRJ3_MAIN1,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #14L5,TIRJ3_MAIN2,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #1T0,TIRJ3_MAIN1,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,65,65,21.23604245,26
SWALES,Swansea North 132,Tir John 33kV #2L5,TIRJ3_MAIN2,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #2T0,TIRJ3_MAIN2,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,65,65,21.23604245,26
SWALES,Swansea North 132,Tir John 33kV #6L5,TIRJ3_MAIN2,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV #9L5,TIRJ3_MAIN1,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_#1L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_#3L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_#5L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 1,TIRJ3_#7L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_#16L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_#4L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_#8L5,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 33kV Main 2,TIRJ3_MAIN1,Unchanged,33,0.623650541,11.16565219,44.63211354,2.052535889,15.69729101,1.41917548,78.75,78.75,25.7282822,31.5
SWALES,Swansea North 132,Tir John 6.6kV 3T0,TIRJ7,Unchanged,6.6,4.299294043,64.97480095,36.79150044,5.981147996,13.93103271,2.140892617,62.5,62.5,25,14.21671546
SWALES,Swansea North 132,Tir John 6.6kV 4T0,TIRJ7,Unchanged,6.6,4.299294043,64.97480095,36.79150044,5.981147996,13.93103271,2.140892617,62.5,62.5,25,14.21671546
SWALES,Swansea North 132,Tir John Stor 33kV #1L5,TJGF3G,Unchanged,33,0.805828415,11.38587201,42.73216774,2.043903936,15.37139388,1.413207933,0,0,0,0
SWALES,Swansea North 132,Travellers Rest 11kV 3T0,TRAV5,Unchanged,11,10.23723076,71.91245116,18.73734968,5.354723379,7.520837906,1.975585673,50,50,20,14.20248541
SWALES,Swansea North 132,Travellers Rest 11kV 4T0,TRAV5,Unchanged,11,10.23723076,71.91245116,18.73734968,5.354723379,7.520837906,1.975585673,50,50,20,14.20248541
SWALES,Swansea North 132,Travellers Rest 33kV #1T0,TRAV3_MAIN1,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV #2L5,TRAV3_MAIN2,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV #2T0,TRAV3_MAIN2,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV #4H0,TRAV3_MAIN2,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_#1L5,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_#3H0,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_#3L5,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_#5L5,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Travellers Rest 33kV Main 1,TRAV3_MAIN2,Unchanged,33,1.753848125,15.57925751,29.58205314,3.069665061,11.3568735,2.094187946,62.5,62.5,24.14751782,25
SWALES,Swansea North 132,Tregaron 11kV,TREG5_1T0,Unchanged,11,40.57016422,128.0069821,8.9987931,4.041901129,4.239979922,1.572584372,50,50,20,17.77684484
SWALES,Swansea North 132,Tregaron 11kV,TREG5_2T0,Unchanged,11,40.57016422,128.0069821,8.9987931,4.041901129,4.239979922,1.572584372,50,50,20,17.77684484
SWALES,Swansea North 132,Tregaron 33kV #1H0,TREG3_MAIN1,Unchanged,33,43.78920981,75.76846974,3.968690956,1.513139579,2.160646633,0.849556591,62.5,62.5,25,25
SWALES,Swansea North 132,Tregaron 33kV #2H0,TREG3_MAIN1,Unchanged,33,43.78920981,75.76846974,3.968690956,1.513139579,2.160646633,0.849556591,62.5,62.5,25,25
SWALES,Swansea North 132,Tregaron 33kV 2L3,TREG3_MAIN1,Unchanged,33,43.78920981,75.76846974,3.968690956,1.513139579,2.160646633,0.849556591,0,0,0,0
SWALES,Swansea North 132,Trevaughan 11kV,TREV5_1T0,Unchanged,11,6.860260655,69.86901067,21.0604216,2.78087618,7.798614587,1.922446123,62.5,62.5,25,25
SWALES,Swansea North 132,Trevaughan 11kV,TREV5_2T0,Unchanged,11,6.860260655,69.86901067,21.0604216,2.78087618,7.798614587,1.922446123,62.5,62.5,25,25
SWALES,Swansea North 132,Trevaughan 33kV #2H0,TREV3_MAIN2,Unchanged,33,7.104556759,24.14838843,15.33086303,3.154553828,7.069931023,1.934076898,62.5,62.5,25,25
SWALES,Swansea North 132,Trevaughan 33kV Main 1,TREV3_#1H0,Unchanged,33,7.253223099,23.70570905,15.42554584,3.158615357,7.170368111,1.934146233,62.5,62.5,25,25
SWALES,Swansea North 132,Trostre 132kV #110,TROS1_&110,Unchanged,132,0.692955438,5.101260752,21.19309762,19.41561759,8.736357927,8.023173679,62.5,62.5,25,25
SWALES,Swansea North 132,Trostre 132kV 110 Bay,TROS1_103,Unchanged,132,0.692955438,5.101260752,21.19309762,19.41561759,8.736357927,8.023173679,0,0,0,0
SWALES,Swansea North 132,Trostre 132kV 203,TROS1_&210,Unchanged,132,0.842141648,5.12510564,20.49622109,19.24153959,8.667882185,8.18713772,0,0,0,0
SWALES,Swansea North 132,Trostre 132kV 210 Bay,TROS1_#210,Unchanged,132,0.842141648,5.12510564,20.49622109,19.24153959,8.667882185,8.18713772,62.5,62.5,25,25
SWALES,Swansea North 132,Trostre 33kV #1L5,TROS3_1L3A,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,0,0,0,0
SWALES,Swansea North 132,Trostre 33kV #1L5,TROS3_1L3B,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,0,0,0,0
SWALES,Swansea North 132,Trostre 33kV #1L5,TROS3_MAIN1,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV #1T0,TROS3_MAIN1,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV #2T0,TROS3_MAIN2,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV 2L5,TROS3_MAIN2,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV 4L5,TROS3_MAIN2,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV Main 1,TROS3_3L5,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV Main 1,TROS3_5L5,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Trostre 33kV Main 1,TROS3_MAIN2,Unchanged,33,0.850876604,11.50793589,44.3744786,2.062869952,15.86693045,1.42751713,62.5,62.5,22.66570961,25
SWALES,Swansea North 132,Tumble 11kV,TUMB5_1T0,Unchanged,11,11.88174509,82.13256296,16.53153287,5.226593676,6.652628091,1.926267137,32.75,32.75,13.1,9.204723516
SWALES,Swansea North 132,Tumble 11kV,TUMB5_2T0,Unchanged,11,11.88174509,82.13256296,16.53153287,5.226593676,6.652628091,1.926267137,32.75,32.75,13.1,9.204723516
SWALES,Swansea North 132,Tumble 33kV 2H4,TUMB3_MAIN2,Unchanged,33,6.637106559,26.58426661,14.78972898,2.56776201,6.606996103,1.596506153,0,0,0,0
SWALES,Swansea North 132,Tumble 33kV 3L5,TUMB3_MAIN1,Unchanged,33,6.637106559,26.58426661,14.78972898,2.56776201,6.606996103,1.596506153,62.5,62.5,25,25
SWALES,Swansea North 132,Tumble 33kV 4L5,TUMB3_MAIN2,Unchanged,33,24.11057514,55.45191177,5.603702925,1.302297884,2.995329837,0.863549643,62.5,62.5,25,25
SWALES,Swansea North 132,Tumble 33kV Main 1,TUMB3_1H4,Unchanged,33,6.637106559,26.58426661,14.78972898,2.56776201,6.606996103,1.596506153,0,0,0,0
SWALES,Swansea North 132,Tumble 33kV Main 1,TUMB3_1L5,Unchanged,33,6.637106559,26.58426661,14.78972898,2.56776201,6.606996103,1.596506153,62.5,62.5,25,25
SWALES,Swansea North 132,Tumble 33kV Main 1,TUMB3_MAIN2,Unchanged,33,6.637106559,26.58426661,14.78972898,2.56776201,6.606996103,1.596506153,62.5,62.5,25,25
SWALES,Swansea North 132,Tumble 33kV Main 2,TUMB3_2L5,Unchanged,33,6.637106559,26.58426661,14.78972898,2.56776201,6.606996103,1.596506153,62.5,62.5,25,25
SWALES,Swansea North 132,Uplands 11kV 1T0,UPLA5,Unchanged,11,3.572098174,48.19331973,30.30122306,2.88454254,11.27976213,1.998110106,62.5,62.5,24.25014493,25
SWALES,Swansea North 132,Uplands 11kV 2T0,UPLA5,Unchanged,11,3.572098174,48.19331973,30.30122306,2.88454254,11.27976213,1.998110106,62.5,62.5,24.25014493,25
SWALES,Swansea North 132,Uplands 33kV &1L5,UPLA3_1H4,Unchanged,33,2.169254016,15.71646227,28.28330199,2.017219335,11.18140035,1.396176625,0,0,0,0
SWALES,Swansea North 132,Uplands 33kV &2L5,UPLA3_2H4,Unchanged,33,2.180218531,15.71850352,28.21331726,2.017525866,11.17089916,1.396411049,0,0,0,0
SWALES,Swansea North 132,Uplands 33kV &2L5,UPLA3_2L5,Unchanged,33,2.180218531,15.71850352,28.21331726,2.017525866,11.17089916,1.396411049,0,0,0,0
SWALES,Swansea North 132,Uplands 33kV 1L5,UPLA3_&1L5,Unchanged,33,2.169254016,15.71646227,28.28330199,2.017219335,11.18140035,1.396176625,0,0,0,0
SWALES,Swansea North 132,Upper Bank 11kV,UPBK5_1T0,Unchanged,11,5.139743038,64.93499957,22.67658281,2.817107483,8.368497426,1.949729251,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Upper Bank 11kV 2T0,UPBK5,Unchanged,11,5.139743038,64.93499957,22.67658281,2.817107483,8.368497426,1.949729251,32.75,32.75,13.1,13.1
SWALES,Swansea North 132,Victoria Rd 11kV 1T0,VICR5,Unchanged,11,4.506765684,46.18218,31.68053959,4.939640658,11.60273276,2.646296903,50,50,20,20
SWALES,Swansea North 132,Victoria Rd 11kV 2T0,VICR5,Unchanged,11,4.506765684,46.18218,31.68053959,4.939640658,11.60273276,2.646296903,50,50,20,20
SWALES,Swansea North 132,Victoria Rd 33kV 2H3,VICR3_RMU2,Unchanged,33,3.463902915,14.08180452,27.09337839,1.948789724,11.87869532,1.347412502,0,0,0,0
SWALES,Swansea North 132,Victoria Rd 33kV 2L3,VICR3_RMU2,Unchanged,33,3.463902915,14.08180452,27.09337839,1.948789724,11.87869532,1.347412502,0,0,0,0
SWALES,Swansea North 132,Victoria Rd 33kV RMU 2,VICR3_1L3,Unchanged,33,3.463902915,14.08180452,27.09337839,1.948789724,11.87869532,1.347412502,0,0,0,0
SWALES,Swansea North 132,Waunarlwydd 33kV 1L5,WAUN3_MAIN1,Unchanged,33,3.674895472,18.29546711,22.92026809,2.3431947,9.673180974,1.028149771,62.5,62.5,25,16.96044437
SWALES,Swansea North 132,Waunarlwydd 33kV 2L5,WAUN3_MAIN2,Unchanged,33,3.674895472,18.29546711,22.92026809,2.3431947,9.673180974,1.028149771,62.5,62.5,25,16.96044437
SWALES,Swansea North 132,Waunarlwydd 33kV 4L5,WAUN3_MAIN4,Unchanged,33,3.642735425,16.99408931,23.60399548,1.910166137,10.148729,1.321837354,62.5,62.5,25,25
SWALES,Swansea North 132,Waunarlwydd 33kV 6L3,WAUN3_MAIN3,Unchanged,33,3.642735425,16.99408931,23.60399548,1.910166137,10.148729,1.321837354,0,0,0,0
SWALES,Swansea North 132,Waunarlwydd 33kV Main 1,WAUN3_3L5,New,33,3.674895472,18.29546711,22.92026809,2.3431947,9.673180974,1.028149771,62.5,62.5,25,16.96044437
SWALES,Swansea North 132,Waunarlwydd 33kV Main 2,WAUN3_8L5,New,33,3.674895472,18.29546711,22.92026809,2.3431947,9.673180974,1.028149771,62.5,62.5,25,16.96044437
SWALES,Swansea North 132,Waunarlwydd 33kV Main 2,WAUN3_MAIN1,Unchanged,33,3.674895472,18.29546711,22.92026809,2.3431947,9.673180974,1.028149771,62.5,62.5,25,16.96044437
SWALES,Swansea North 132,Waunarlwydd 33kV Main 3,WAUN3_MAIN2,Unchanged,33,3.642735425,16.99408931,23.60399548,1.910166137,10.148729,1.321837354,62.5,62.5,25,25
SWALES,Swansea North 132,Waunarlwydd STOR 33kV Gen,WNGF3_#1L5,New,33,3.726648259,17.08258295,23.36883482,1.906457421,10.08628568,1.319268499,62.5,62.5,25,25
SWALES,Swansea North 132,Wern 11kV,WERN5_1T0,Unchanged,11,5.319624426,60.22134028,23.22424945,5.531766505,8.717458106,1.997314,50,50,20,11.74882059
SWALES,Swansea North 132,Wern 11kV,WERN5_2T0,Unchanged,11,5.319624426,60.22134028,23.22424945,5.531766505,8.717458106,1.997314,50,50,20,11.74882059
SWALES,Swansea North 132,West Cross 11kV 1T0,WESX5,Unchanged,11,8.971971823,70.76014737,19.32347842,2.765418943,7.63610262,1.913253103,50,50,20,20
SWALES,Swansea North 132,West Cross 11kV 2T0,WESX5,Unchanged,11,8.971971823,70.76014737,19.32347842,2.765418943,7.63610262,1.913253103,50,50,20,20
SWALES,Swansea North 132,West Cross 33kV Main 1,WESX3_1H3,Unchanged,33,8.906564062,21.5360719,14.89759896,1.695318051,7.568472014,1.173171217,0,0,0,0
SWALES,Swansea North 132,West Cross 33kV Main 2,WESX3_2H3,Unchanged,33,6.956878245,19.89110628,17.19223777,1.780370591,8.37111523,1.23209272,0,0,0,0
SWALES,Swansea North 132,Western Coal 33kV #1L5,WSTC3_MAIN1,Unchanged,33,9.992027732,25.93330878,12.74817272,2.814973398,6.40382558,1.878731422,62.5,62.5,25,25
SWALES,Swansea North 132,Western Coal 33kV Main 1,WSTC3_#1H0,Unchanged,33,9.992027732,25.93330878,12.74817272,2.814973398,6.40382558,1.878731422,62.5,62.5,25,25
SWALES,Swansea North 132,Western Coal 33kV Main 2,WSTC3_#2H0,Unchanged,33,9.992027732,25.93330878,12.74817272,2.814973398,6.40382558,1.878731422,62.5,62.5,25,25
SWALES,Swansea North 132,Western Coal 33kV Main 2,WSTC3_#2L5,Unchanged,33,9.992027732,25.93330878,12.74817272,2.814973398,6.40382558,1.878731422,62.5,62.5,25,25
SWALES,Swansea North 132,Western Coal 33kV Main 2,WSTC3_MAIN1,Unchanged,33,9.992027732,25.93330878,12.74817272,2.814973398,6.40382558,1.878731422,62.5,62.5,25,25
SWALES,Swansea North 132,Westfa 11kV 1T0,WESF5,Unchanged,11,4.054545933,48.45222935,29.82947654,2.866509593,11.2499588,1.985135343,50,50,20,20
SWALES,Swansea North 132,Westfa 11kV 2T0,WESF5,Unchanged,11,4.054545933,48.45222935,29.82947654,2.866509593,11.2499588,1.985135343,50,50,20,20
SWALES,Swansea North 132,Westfa 33kV 1H0 Bay,WESF3_#1H0,Unchanged,33,4.055555853,19.12194585,21.48505823,1.905236653,9.249294266,1.316376042,62.5,62.5,25,25
SWALES,Swansea North 132,Westfa 33kV 1H0 Bay,WESF3_1L3,Unchanged,33,4.055555853,19.12194585,21.48505823,1.905236653,9.249294266,1.316376042,0,0,0,0
SWALES,Swansea North 132,Westfa 33kV 2H0 Bay,WESF3_#2H0,Unchanged,33,4.472832033,15.85932054,24.0518444,1.864775219,10.93752068,1.290101231,62.5,62.5,25,25
SWALES,Swansea North 132,Westfa 33kV 2H0 Bay,WESF3_2L3,Unchanged,33,4.472832033,15.85932054,24.0518444,1.864775219,10.93752068,1.290101231,0,0,0,0
SWALES,Swansea North 132,WGWB River Towy Intake 33kV #1H0,WGWB3_MAIN1,Unchanged,33,20.62827406,34.52760512,7.828196646,2.657539748,4.406146545,1.633697978,62.5,62.5,25,25
SWALES,Swansea North 132,WGWB River Towy Intake 33kV #2H0,WGWB3_MAIN2,Unchanged,33,20.62827406,34.52760512,7.828196646,2.657539748,4.406146545,1.633697978,62.5,62.5,25,25
SWALES,Swansea North 132,WGWB River Towy Intake 33kV 1L3,WGWB3_MAIN1,Unchanged,33,20.62827406,34.52760512,7.828196646,2.657539748,4.406146545,1.633697978,0,0,0,0
SWALES,Swansea North 132,WGWB River Towy Intake 33kV 2L3,WGWB3_MAIN2,Unchanged,33,20.62827406,34.52760512,7.828196646,2.657539748,4.406146545,1.633697978,0,0,0,0
SWALES,Swansea North 132,WGWB River Towy Intake 33kV Main 2,WGWB3_MAIN1,Unchanged,33,20.62827406,34.52760512,7.828196646,2.657539748,4.406146545,1.633697978,62.5,62.5,25,25
SWALES,Swansea North 132,Whitland 11kV 1T0,WHIT5,Unchanged,11,25.60203545,117.1241918,10.35502641,4.594382434,4.370763235,1.742671662,62.5,62.5,25,21.23073853
SWALES,Swansea North 132,Whitland 11kV 2T0,WHIT5,Unchanged,11,25.60203545,117.1241918,10.35502641,4.594382434,4.370763235,1.742671662,62.5,62.5,25,21.23073853
SWALES,Swansea North 132,Whitland 33kV #1H0,WHIT3_MAIN1,Unchanged,33,19.94132836,44.93578933,7.163633171,2.02377218,3.231780611,1.145696177,62.5,62.5,25,25
SWALES,Swansea North 132,Whitland 33kV #2H0,WHIT3_MAIN2B,Unchanged,33,19.9275778,44.92074589,7.167416663,2.024182952,3.232776933,1.145861521,62.5,62.5,25,25
SWALES,Swansea North 132,Whitland 33kV 1L3,WHIT3_MAIN1,Unchanged,33,19.94132836,44.93578933,7.163633171,2.02377218,3.231780611,1.145696177,0,0,0,0
SWALES,Swansea North 132,Whitland 33kV Main 2A,WHIT3_MAIN1,Unchanged,33,19.94132836,44.93578933,7.163633171,2.02377218,3.231780611,1.145696177,62.5,62.5,25,25
SWALES,Swansea North 132,Whitland 33kV Main 2B,WHIT3_2L3,Unchanged,33,19.9275778,44.92074589,7.167416663,2.024182952,3.232776933,1.145861521,0,0,0,0
SWALES,Swansea North 132,Ynys St 11kV,YNST5_1T0,Unchanged,11,11.98450667,50.71363842,24.08173239,4.606561036,10.29064864,2.234680982,62.5,62.5,25,17.31969702
SWALES,Swansea North 132,Ynys St 33kV Main 1,YNST3_1H3,Unchanged,33,7.973869877,28.25461052,12.69206147,1.763547204,5.902945261,1.204524683,0,0,0,0
SWALES,Swansea North 132,Ynys St 33kV Main 1,YNST3_1L3,Unchanged,33,7.973869877,28.25461052,12.69206147,1.763547204,5.902945261,1.204524683,0,0,0,0
SWALES,Swansea North 132,Ynys St 33kV Main 1,YNST3_2L3,Unchanged,33,7.973869877,28.25461052,12.69206147,1.763547204,5.902945261,1.204524683,0,0,0,0
SWALES,Swansea North 132,Ynysfeio 11kV 1T0,YNYS5,Unchanged,11,13.80028617,86.3318302,15.35882739,1.898770126,6.344558303,1.2991243,50,50,20,20
SWALES,Swansea North 132,Ynysfeio 11kV 2T0,YNYS5,Unchanged,11,13.80028617,86.3318302,15.35882739,1.898770126,6.344558303,1.2991243,50,50,20,20
SWALES,Swansea North 132,Ynysfeio 33kV #1H0,YNYS3_MAIN1,Unchanged,33,9.856429854,30.47115289,11.72057268,2.337975243,5.421474436,1.487325021,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Ynysfeio 33kV #2H0,YNYS3_MAIN2,Unchanged,33,9.856429854,30.47115289,11.72057268,2.337975243,5.421474436,1.487325021,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Ynysfeio 33kV 1L5,YNYS3_MAIN1,Unchanged,33,9.856429854,30.47115289,11.72057268,2.337975243,5.421474436,1.487325021,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Ynysfeio 33kV Main 2,YNYS3_2L5,Unchanged,33,9.856429854,30.47115289,11.72057268,2.337975243,5.421474436,1.487325021,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Ynysfeio 33kV Main 2,YNYS3_MAIN1,Unchanged,33,9.856429854,30.47115289,11.72057268,2.337975243,5.421474436,1.487325021,21.75,21.75,8.7,8.7
SWALES,Swansea North 132,Ystradffin 33kV #3L5,YSTF3_MAIN1,New,33,46.16675845,65.51524691,4.39983931,1.49164394,2.291628053,0.941163656,0,0,0,0
SWALES,Swansea North 132,Ystradffin 33kV #8L5,YSTF3_MAIN2,New,33,42.14137057,71.46755035,4.357913643,1.457760207,2.197424333,0.910368339,0,0,0,0
SWALES,Swansea North 132,Ystradffin 33kV Main 1,YSTF3_1L3,New,33,46.16675845,65.51524691,4.39983931,1.49164394,2.291628053,0.941163656,0,0,0,0
SWALES,Swansea North 132,Ystradffin 33kV Main 1,YSTF3_5L3,New,33,46.16675845,65.51524691,4.39983931,1.49164394,2.291628053,0.941163656,0,0,0,0
SWALES,Swansea North 132,Ystradffin 33kV Main 2,YSTF3_#2L5,New,33,42.14137057,71.46755035,4.357913643,1.457760207,2.197424333,0.910368339,0,0,0,0
SWALES,Swansea North 132,Ystradffin 33kV Main 2,YSTF3_#4L5,New,33,42.14137057,71.46755035,4.357913643,1.457760207,2.197424333,0.910368339,0,0,0,0
SWALES,Swansea North 132,Ystradffin 33kV Main 2,YSTF3_#6L5,New,33,42.14137057,71.46755035,4.357913643,1.457760207,2.197424333,0.910368339,0,0,0,0
SWALES,Swansea North 132,Ystradgynlais 132kV 605,YSTR1_MAIN3B,New,132,0.889441915,6.286842287,16.95236876,17.05509884,6.959611423,7.107698952,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Ystradgynlais 132kV Main 1,YSTR1_#110,New,132,0.942704414,6.633245342,16.22869051,15.42020485,6.743912222,6.414880035,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Ystradgynlais 132kV Main 1,YSTR1_103,New,132,0.942704414,6.633245342,16.22869051,15.42020485,6.743912222,6.414880035,0,0,0,0
SWALES,Swansea North 132,Ystradgynlais 132kV Main 1,YSTR1_405,New,132,0.942704414,6.633245342,16.22869051,15.42020485,6.743912222,6.414880035,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Ystradgynlais 132kV Main 3A,YSTR1_#210,New,132,0.889441915,6.286842287,16.95236876,17.05509884,6.959611423,7.107698952,78.75,78.75,31.5,31.5
SWALES,Swansea North 132,Ystradgynlais 132kV Main 3A,YSTR1_303,New,132,0.889441915,6.286842287,16.95236876,17.05509884,6.959611423,7.107698952,0,0,0,0
SWALES,Swansea North 132,Ystradgynlais 132kV Main 3A,YSTR1_MAIN3B,New,132,0.889441915,6.286842287,16.95236876,17.05509884,6.959611423,7.107698952,0,0,0,0
SWALES,Upper Boat 132,33kV Pole 54L7111P94,HNDF3_2L9,New,33,14.00149483,39.85805534,7.950385233,1.464594391,3.985811947,0.981233917,0,0,0,0
SWALES,Upper Boat 132,33kV Pole 55L7017P54,PBRN3_4L9,New,33,4.679646143,18.80094634,19.8230715,1.83030218,8.429107588,1.257843715,0,0,0,0
SWALES,Upper Boat 132,33kV Pole 55L7018P45,NANW3_6L9,Unchanged,33,6.415812158,23.25731907,15.35771531,1.738983962,6.921681101,1.190543031,0,0,0,0
SWALES,Upper Boat 132,33kV Pole 55L7018P46,CBGD3_8L9,Unchanged,33,6.320324171,23.05211835,15.53262694,1.742936739,6.984293186,1.193490626,0,0,0,0
SWALES,Upper Boat 132,33kV Pole 55L7018P47,DOWL3_4L9,Unchanged,33,6.221482101,22.84154939,15.71146279,1.747089671,7.048768784,1.196584728,0,0,0,0
SWALES,Upper Boat 132,33kV Pole 55L7018P59,TCAT3_2L9,New,33,4.963061973,19.73809747,18.65911996,1.805974366,8.136574619,1.240419146,0,0,0,0
SWALES,Upper Boat 132,Aberthaw 132kV 605,ABTH1_&605,Unchanged,132,0.869712197,8.795399449,12.57133007,9.795979323,4.976706143,4.083364739,0,0,0,0
