﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Upper Boat 132,Abertysswg 11kV 1T0,ABTY5,Unchanged,11,13.18576423,85.33562896,15.66865441,4.7579717,6.289511781,1.800498353,32.75,32.75,13.1,11.54271088
SWALES,Upper Boat 132,Abertysswg 11kV 2T0,ABTY5,Unchanged,11,13.18576423,85.33562896,15.66865441,4.7579717,6.289511781,1.800498353,32.75,32.75,13.1,11.54271088
SWALES,Upper Boat 132,Abertysswg 33kV 1H3,ABTY3_MAIN1,Unchanged,33,9.375583404,28.77085279,12.10563402,1.639819476,5.626074675,1.116091931,0,0,0,0
SWALES,Upper Boat 132,Abertysswg 33kV 2L5,ABTY3_MAIN2,Unchanged,33,9.375583404,28.77085279,12.10563402,1.639819476,5.626074675,1.116091931,62.5,62.5,25,25
SWALES,Upper Boat 132,Abertysswg 33kV Main 1,ABTY3_1L5,Unchanged,33,9.375583404,28.77085279,12.10563402,1.639819476,5.626074675,1.116091931,62.5,62.5,25,25
SWALES,Upper Boat 132,Abertysswg 33kV Main 2,ABTY3_2H3,Unchanged,33,9.375583404,28.77085279,12.10563402,1.639819476,5.626074675,1.116091931,0,0,0,0
SWALES,Upper Boat 132,Abertysswg 33kV Main 2,ABTY3_MAIN1,Unchanged,33,9.375583404,28.77085279,12.10563402,1.639819476,5.626074675,1.116091931,62.5,62.5,25,25
SWALES,Upper Boat 132,Bargoed Solar 33kV #1L5,BARG3_MAIN1,Unchanged,33,6.979414574,24.43911807,14.39377414,1.715729102,6.577952833,1.173318012,0,0,0,0
SWALES,Upper Boat 132,Bargoed Solar 33kV #2L5,BARG3_MAIN1,Unchanged,33,6.979414574,24.43911807,14.39377414,1.715729102,6.577952833,1.173318012,0,0,0,0
SWALES,Upper Boat 132,Bargoed Solar 33kV #3L5,BARG3_MAIN1,Unchanged,33,6.979414574,24.43911807,14.39377414,1.715729102,6.577952833,1.173318012,0,0,0,0
SWALES,Upper Boat 132,Cwm Bargoed 33kV,CBGD3_#1L5,Unchanged,33,6.561329867,23.28156677,15.25641355,1.735893202,6.907401114,1.188787041,0,0,0,0
SWALES,Upper Boat 132,Dowlais 132kV 110 Bay,DOWL1_#110,Unchanged,132,2.431827365,11.04681899,8.869992886,9.360440272,3.882788524,4.066770918,50,62.5,20,25
SWALES,Upper Boat 132,Dowlais 132kV 110 Bay,DOWL1_103,Unchanged,132,2.431827365,11.04681899,8.869992886,9.360440272,3.882788524,4.066770918,0,0,0,0
SWALES,Upper Boat 132,Dowlais 132kV 203,DOWL1_&210,Unchanged,132,2.466641241,10.84754818,8.926985354,9.346904337,3.966003342,4.069143167,0,0,0,0
SWALES,Upper Boat 132,Dowlais 132kV 210 Bay,DOWL1_#210,Unchanged,132,2.466641241,10.84754818,8.926985354,9.346904337,3.966003342,4.069143167,50,62.5,20,25
SWALES,Upper Boat 132,Dowlais 33kV #3L5,DOWL3_MAIN1,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 1,DOWL3_#1L5,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 1,DOWL3_#1T0,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 1,DOWL3_#5L5,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_#2L5,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_#2T0,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_#4L5,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais 33kV Main 2,DOWL3_MAIN1,Unchanged,33,1.641895043,12.57346805,34.14780056,1.974050412,12.70947274,1.36297776,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais East 33kV STOR,DOWE3_#2L5,New,33,2.433371774,13.27574639,30.12406451,1.94043145,12.00262062,1.339971842,62.5,62.5,25,25
SWALES,Upper Boat 132,Dowlais West 33kV #1L5,DOWW3G,Unchanged,33,2.156747602,13.15702307,31.27904865,1.944677481,12.11155725,1.342633002,62.5,62.5,25,25
SWALES,Upper Boat 132,Energlyn 11kV,ENER5_1T0,Unchanged,11,1.45529737,47.88437701,31.98725733,3.96682292,11.32572628,1.564945721,62.5,62.5,16.82360007,25
SWALES,Upper Boat 132,Energlyn 11kV,ENER5_2T0,Unchanged,11,1.45529737,47.88437701,31.98725733,3.96682292,11.32572628,1.564945721,62.5,62.5,16.82360007,25
SWALES,Upper Boat 132,Energlyn 132 132kV #110,ENER1_&110,Unchanged,132,0.584114086,5.448440963,20.27725964,19.95111367,7.995378294,8.42105815,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Energlyn 132 132kV 110 Bay,ENER1_103,Unchanged,132,0.584114086,5.448440963,20.27725964,19.95111367,7.995378294,8.42105815,0,0,0,0
SWALES,Upper Boat 132,Energlyn 132 132kV 203,ENER1_&210,Unchanged,132,0.58447451,5.450517046,20.26884019,19.93486755,7.992371382,8.415152341,0,0,0,0
SWALES,Upper Boat 132,Energlyn 132 132kV 210 Bay,ENER1_#210,Unchanged,132,0.58447451,5.450517046,20.26884019,19.93486755,7.992371382,8.415152341,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Hendai Fm 33kV Gen,HNDF3_#1L5,New,33,14.06333829,39.92159839,7.928094151,1.463226791,3.978229558,0.980399239,62.5,62.5,25,25
SWALES,Upper Boat 132,Merthyr East 11kV 1T0,MERE5,Unchanged,11,3.141426306,52.32768041,29.16538549,5.387341274,10.43234018,1.9182032,50,50,17.88860387,9.690875684
SWALES,Upper Boat 132,Merthyr East 11kV 2T0,MERE5,Unchanged,11,3.141426306,52.32768041,29.16538549,5.387341274,10.43234018,1.9182032,50,50,17.88860387,9.690875684
SWALES,Upper Boat 132,Merthyr East 132kV 103,MERE1_&110,Unchanged,132,2.6719635,11.60059673,8.335871544,8.63955561,3.692654156,3.803161982,0,0,0,0
SWALES,Upper Boat 132,Merthyr East 132kV 110 Bay,MERE1_#110,Unchanged,132,2.6719635,11.60059673,8.335871544,8.63955561,3.692654156,3.803161982,50,62.5,20,25
SWALES,Upper Boat 132,Merthyr East 132kV 210 Bay,MERE1_#210,Unchanged,132,2.707123266,11.40267391,8.38208898,8.630061916,3.766640105,3.805948024,50,62.5,20,25
SWALES,Upper Boat 132,Merthyr East 132kV 210 Bay,MERE1_203,Unchanged,132,2.707123266,11.40267391,8.38208898,8.630061916,3.766640105,3.805948024,0,0,0,0
SWALES,Upper Boat 132,Middle Fan 11kV 1T0,MIDD5,Unchanged,11,21.64686545,173.2030646,7.624171389,2.16673529,3.160666452,0.824185068,32.75,32.75,13.1,11.57352175
SWALES,Upper Boat 132,Middle Fan 11kV 2T0,MIDD5,Unchanged,11,20.15396892,165.6958555,8.164131919,2.158213828,3.255434463,0.821590758,32.75,32.75,13.1,11.61657169
SWALES,Upper Boat 132,Middle Fan 33kV Main 1,MIDD3_#1H0,Unchanged,33,10.07553623,29.51527583,11.91636725,2.330994557,5.290762912,1.468689246,65.5,65.5,26.2,26.2
SWALES,Upper Boat 132,Middle Fan 33kV Main 1,MIDD3_#1L5,Unchanged,33,10.07553623,29.51527583,11.91636725,2.330994557,5.290762912,1.468689246,65.5,65.5,26.2,26.2
SWALES,Upper Boat 132,Middle Fan 33kV Main 2,MIDD3_#2H0,Unchanged,33,8.550646268,23.12265764,13.98099349,2.656631705,7.141992417,1.811653724,65.5,65.5,26.2,26.2
SWALES,Upper Boat 132,Middle Fan 33kV Main 2,MIDD3_#2L5,Unchanged,33,8.550646268,23.12265764,13.98099349,2.656631705,7.141992417,1.811653724,65.5,65.5,26.2,26.2
SWALES,Upper Boat 132,Middle Fan 33kV Main 2,MIDD3_MAIN1,Unchanged,33,8.550646268,23.12265764,13.98099349,2.656631705,7.141992417,1.811653724,65.5,65.5,26.2,26.2
SWALES,Upper Boat 132,Mountain Ash 11kV,MASH5_1T0,Unchanged,11,6.02198355,69.72433213,20.91282566,3.290690341,7.854702081,2.179229011,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash 11kV,MASH5_2T0,Unchanged,11,6.02198355,69.72433213,20.91282566,3.290690341,7.854702081,2.179229011,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 132kV 405,MOUA1_MAIN2,Unchanged,132,1.025836586,6.655320019,15.63535202,15.30326677,6.538818571,6.55479098,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 132kV Main 2,MOUA1_#210,Unchanged,132,1.025836586,6.655320019,15.63535202,15.30326677,6.538818571,6.55479098,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 132kV Main 2,MOUA1_203,Unchanged,132,1.025836586,6.655320019,15.63535202,15.30326677,6.538818571,6.55479098,0,0,0,0
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #1L5,MOUA3_MAIN2,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #2L5,MOUA3_MAIN1,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #2T0,MOUA3_MAIN1,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 33kV #3L5,MOUA3_MAIN2,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Grid 33kV Main 2,MOUA3_MAIN1,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 132,Mountain Ash Primary 33kV #1H0,MASH3_MAIN1,Unchanged,33,4.316537144,16.26255369,22.73064592,2.979832747,10.51373839,2.050276523,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Mountain Ash Primary 33kV #1L5,MASH3_MAIN1,Unchanged,33,4.316537144,16.26255369,22.73064592,2.979832747,10.51373839,2.050276523,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Mountain Ash Primary 33kV #2H0,MASH3_MAIN2,Unchanged,33,5.199211338,18.19723968,19.91365369,2.905969464,9.346672197,1.992588508,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Mountain Ash Primary 33kV Main 2,MASH3_#2L5,Unchanged,33,5.199211338,18.19723968,19.91365369,2.905969464,9.346672197,1.992588508,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Mynydd Y Bwllfa 132kV Main 1,MYNB1_110,Unchanged,132,1.812738765,8.975957269,11.00398315,10.96154849,4.770821926,4.841212096,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Mynydd Y Bwllfa 132kV Main 1,MYNB1_303,Unchanged,132,1.812738765,8.975957269,11.00398315,10.96154849,4.770821926,4.841212096,0,0,0,0
SWALES,Upper Boat 132,Mynydd Y Bwllfa 132kV Main 1,MYNB1_MAIN2,Unchanged,132,1.812738765,8.975957269,11.00398315,10.96154849,4.770821926,4.841212096,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Nantgarw 11kV,NANT5_1T0,Unchanged,11,1.551251462,47.71432322,31.83467551,5.183592464,11.34902762,1.836520516,50,50,13.83374227,8.771275649
SWALES,Upper Boat 132,Nantgarw 11kV 2T0,NANT5,Unchanged,11,1.551251462,47.71432322,31.83467551,5.183592464,11.34902762,1.836520516,50,50,13.83374227,8.771275649
SWALES,Upper Boat 132,Nantgarw 132kV 103,NANT1_&110,Unchanged,132,0.458764024,5.184905126,21.88252697,22.12851307,8.414733056,8.915857086,0,0,0,0
SWALES,Upper Boat 132,Nantgarw 132kV 110 Bay,NANT1_#110,Unchanged,132,0.458764024,5.184905126,21.88252697,22.12851307,8.414733056,8.915857086,62.5,62.5,23.81321685,25
SWALES,Upper Boat 132,Nantgarw 132kV 210 Bay,NANT1_#210,Unchanged,132,0.45644658,5.182038024,21.9071498,22.16373344,8.419695415,8.926369179,62.5,62.5,23.76218391,25
SWALES,Upper Boat 132,Nantgarw 132kV 210 Bay,NANT1_203,Unchanged,132,0.45644658,5.182038024,21.9071498,22.16373344,8.419695415,8.926369179,0,0,0,0
SWALES,Upper Boat 132,Nantwen 11kV,NANW5_1T0,Unchanged,11,25.46469653,183.9467819,7.230251726,0.722075729,2.956643421,0.500134984,62.5,62.5,25,25
SWALES,Upper Boat 132,Nantwen 33kV #1H0,NANW3_MAIN1,Unchanged,33,7.46560553,25.95268451,13.56848289,1.685913478,6.194152219,1.151023494,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Nantwen 33kV #1L5,NANW3_MAIN1,Unchanged,33,7.46560553,25.95268451,13.56848289,1.685913478,6.194152219,1.151023494,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Nantwen 33kV #2L5,NANW3_MAIN2,Unchanged,33,13.64445277,35.89991967,8.816043366,2.244955945,4.605145497,1.48598953,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Nantwen 33kV #3L5,NANW3_MAIN1,Unchanged,33,7.46560553,25.95268451,13.56848289,1.685913478,6.194152219,1.151023494,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Nantwen 33kV #4L5,NANW3_MAIN2,Unchanged,33,7.46560553,25.95268451,13.56848289,1.685913478,6.194152219,1.151023494,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Nantwen 33kV #6L5,NANW3_MAIN2,Unchanged,33,7.46560553,25.95268451,13.56848289,1.685913478,6.194152219,1.151023494,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Nantwen 33kV Main 2,NANW3_MAIN1,Unchanged,33,7.46560553,25.95268451,13.56848289,1.685913478,6.194152219,1.151023494,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Pen Bryn Oer 33kV #1L5,PBRN3G,Unchanged,33,7.571568393,25.93565037,13.59446953,1.691581714,6.048053327,1.153503396,62.5,62.5,25,25
SWALES,Upper Boat 132,Pencoed 11kV,PENC5_1T0,Unchanged,11,1.90405033,48.18770576,32.00582585,5.64424924,11.32562949,2.001272495,62.5,62.5,18.73916806,11.25699759
SWALES,Upper Boat 132,Pencoed 11kV,PENC5_2T0,Unchanged,11,1.90405033,48.18770576,32.00582585,5.64424924,11.32562949,2.001272495,62.5,62.5,18.73916806,11.25699759
SWALES,Upper Boat 132,Pencoed 132kV 113,PENC1_MAIN1,Unchanged,132,1.201994073,7.949387804,13.08528519,12.01844219,5.47237326,5.241372375,0,0,0,0
SWALES,Upper Boat 132,Pencoed 132kV 213,PENC1_MAIN2,Unchanged,132,1.201452469,7.947247644,13.08970438,12.02614722,5.473804725,5.244031775,0,0,0,0
SWALES,Upper Boat 132,Pencoed 132kV 305,PENC1_MAIN1,Unchanged,132,1.201994073,7.949387804,13.08528519,12.01844219,5.47237326,5.241372375,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Pencoed 132kV 405,PENC1_MAIN2,Unchanged,132,1.201452469,7.947247644,13.08970438,12.02614722,5.473804725,5.244031775,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Pencoed 132kV Main 2,PENC1_205,Unchanged,132,1.201452469,7.947247644,13.08970438,12.02614722,5.473804725,5.244031775,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Pentrebach 11kV 1T0,PENT5,Unchanged,11,12.11721139,82.00080466,15.77010378,3.764987899,6.48038367,2.601243335,32.75,32.75,13.1,13.1
SWALES,Upper Boat 132,Pentrebach 11kV 2T0,PENT5,Unchanged,11,12.11721139,82.00080466,15.77010378,3.764987899,6.48038367,2.601243335,32.75,32.75,13.1,13.1
SWALES,Upper Boat 132,Pentrebach 33kV 1H3,PENT3_MAIN1,Unchanged,33,8.346340743,27.74907907,12.84091185,1.647714558,5.891321858,1.124932958,0,0,0,0
SWALES,Upper Boat 132,Pentrebach 33kV 2L3,PENT3_MAIN2,Unchanged,33,8.346340743,27.74907907,12.84091185,1.647714558,5.891321858,1.124932958,0,0,0,0
SWALES,Upper Boat 132,Pentrebach 33kV Main 1,PENT3_1L3,Unchanged,33,8.346340743,27.74907907,12.84091185,1.647714558,5.891321858,1.124932958,0,0,0,0
SWALES,Upper Boat 132,Pentrebach 33kV Main 1,PENT3_MAIN2,Unchanged,33,8.346340743,27.74907907,12.84091185,1.647714558,5.891321858,1.124932958,65.5,65.5,26.2,26.2
SWALES,Upper Boat 132,Pentrebach 33kV Main 2,PENT3_2H3,Unchanged,33,8.346340743,27.74907907,12.84091185,1.647714558,5.891321858,1.124932958,0,0,0,0
SWALES,Upper Boat 132,Pontyclun 11kV 1T0,PYCN5,Unchanged,11,1.541503155,40.79387704,35.82513766,4.755755091,12.85339177,1.760995659,50,50,14.32096595,13.03078119
SWALES,Upper Boat 132,Pontyclun 11kV 2T0,PYCN5,Unchanged,11,1.541503155,40.79387704,35.82513766,4.755755091,12.85339177,1.760995659,50,50,14.32096595,13.03078119
SWALES,Upper Boat 132,Pontyclun 132kV Main 1,PYCN1_#110,Unchanged,132,0.652368941,6.328109203,17.56262121,17.29335942,6.906560725,7.161460397,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Pontyclun 132kV Main 1,PYCN1_303,Unchanged,132,0.652368941,6.328109203,17.56262121,17.29335942,6.906560725,7.161460397,0,0,0,0
SWALES,Upper Boat 132,Pontyclun 132kV Main 1,PYCN1_503,Unchanged,132,0.652368941,6.328109203,17.56262121,17.29335942,6.906560725,7.161460397,0,0,0,0
SWALES,Upper Boat 132,Pontyclun 132kV Main 2,PYCN1_#210,Unchanged,132,0.651377896,6.323576616,17.578811,17.32981755,6.911634843,7.172012142,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132,Pontyclun 132kV Main 2,PYCN1_403,Unchanged,132,0.651377896,6.323576616,17.578811,17.32981755,6.911634843,7.172012142,0,0,0,0
SWALES,Upper Boat 132,Pontyclun 132kV Main 2,PYCN1_603,Unchanged,132,0.651377896,6.323576616,17.578811,17.32981755,6.911634843,7.172012142,0,0,0,0
SWALES,Upper Boat 132,Swansea Road 11kV 1T0,SWRD5,Unchanged,11,9.759218274,82.1696901,16.71424267,3.227186518,6.548080858,2.139207481,31.25,31.25,12.5,12.5
SWALES,Upper Boat 132,Swansea Road 11kV 2T0,SWRD5,Unchanged,11,9.759218274,82.1696901,16.71424267,3.227186518,6.548080858,2.139207481,31.25,31.25,12.5,12.5
SWALES,Upper Boat 132,Swansea Road 33kV 1H3,SWRD3_MAIN1,Unchanged,33,7.249057746,26.68233175,13.85410347,1.687805398,6.174522969,1.152359676,0,0,0,0
SWALES,Upper Boat 132,Swansea Road 33kV 2H3,SWRD3_MAIN2,Unchanged,33,7.249057746,26.68233175,13.85410347,1.687805398,6.174522969,1.152359676,0,0,0,0
SWALES,Upper Boat 132,Swansea Road 33kV 2L5,SWRD3_MAIN2,Unchanged,33,7.249057746,26.68233175,13.85410347,1.687805398,6.174522969,1.152359676,62.5,62.5,25,25
SWALES,Upper Boat 132,Swansea Road 33kV Main 1,SWRD3_1L5,Unchanged,33,7.249057746,26.68233175,13.85410347,1.687805398,6.174522969,1.152359676,62.5,62.5,25,25
SWALES,Upper Boat 132,Swansea Road 33kV Main 1,SWRD3_MAIN2,Unchanged,33,7.249057746,26.68233175,13.85410347,1.687805398,6.174522969,1.152359676,62.5,62.5,25,25
SWALES,Upper Boat 132,Talbot Green 11kV,TALB5_1T0,Unchanged,11,2.1969762,47.55926199,32.38299142,5.382118536,11.5202786,1.908307276,50,50,14.1681242,8.86446755
SWALES,Upper Boat 132,Talbot Green 11kV,TALB5_2T0,Unchanged,11,2.1969762,47.55926199,32.38299142,5.382118536,11.5202786,1.908307276,50,50,14.1681242,8.86446755
SWALES,Upper Boat 132,Talbot Green 132kV #110,TALB1_MAIN1,Unchanged,132,0.591379547,5.983933079,18.6922053,18.41987775,7.300547806,7.492314395,50,62.5,20,25
SWALES,Upper Boat 132,Talbot Green 132kV 403,TALB1_MAIN2,Unchanged,132,0.590877948,5.982166522,18.70106914,18.45089504,7.30292261,7.501006009,0,0,0,0
SWALES,Upper Boat 132,Talbot Green 132kV Main 1,TALB1_303,Unchanged,132,0.591379547,5.983933079,18.6922053,18.41987775,7.300547806,7.492314395,0,0,0,0
SWALES,Upper Boat 132,Talbot Green 132kV Main 2,TALB1_#210,Unchanged,132,0.590877948,5.982166522,18.70106914,18.45089504,7.30292261,7.501006009,50,62.5,20,25
SWALES,Upper Boat 132,Trecatti 33kV Gen,TCAT3_#1L5,New,33,5.406553627,20.20483156,17.93204783,1.793622501,7.926405989,1.231885128,62.5,62.5,25,25
SWALES,Upper Boat 132,Upper Boat 11kV 1T0,UPPB5,Unchanged,11,1.515523861,46.19013624,33.12870262,5.205652032,11.71150717,1.844166824,50,50,13.34789492,8.724634097
SWALES,Upper Boat 132,Upper Boat 11kV 2T0,UPPB5,Unchanged,11,1.515523861,46.19013624,33.12870262,5.205652032,11.71150717,1.844166824,50,50,13.34789492,8.724634097
SWALES,Upper Boat 132,Upper Boat 132kV #110,UPPB1_MAIN4,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV 1003,UPPB1_MAIN10,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV 1203,UPPB1_MAIN12,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV 503,UPPB1_MAIN2,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV 603,UPPB1_MAIN6,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_#210,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_103,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_MAIN12,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 1,UPPB1_MAIN2,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 11,UPPB1_MAIN10,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 11,UPPB1_MAIN12,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 3,UPPB1_MAIN2,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 4,UPPB1_403,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV Main 4,UPPB1_MAIN3,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 5,UPPB1_203,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV Main 5,UPPB1_MAIN4,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 5,UPPB1_MAIN6,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 7,UPPB1_MAIN6,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 7,UPPB1_MAIN8,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 8,UPPB1_803,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV Main 9,UPPB1_903,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,0,0,0,0
SWALES,Upper Boat 132,Upper Boat 132kV Main 9,UPPB1_MAIN10,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Upper Boat 132kV Main 9,UPPB1_MAIN8,Unchanged,132,0.217521059,4.37228205,27.49675962,31.16824142,9.977940795,11.69016974,50,62.5,15.96467403,21.23477162
SWALES,Upper Boat 132,Wattstown 11kV 1T0,WATT5,Unchanged,11,10.15483313,70.12013822,18.36077519,2.851545245,7.624230358,1.97451689,32.75,32.75,13.1,13.1
SWALES,Upper Boat 132,Wattstown 11kV 2T0,WATT5,Unchanged,11,10.15483313,70.12013822,18.36077519,2.851545245,7.624230358,1.97451689,32.75,32.75,13.1,13.1
SWALES,Upper Boat 132,Wattstown 33kV #1H0,WATT3_MAIN1,Unchanged,33,5.22006785,16.12165755,21.29408826,2.974985406,10.31877521,2.048031601,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Wattstown 33kV #1L5,WATT3_MAIN1,Unchanged,33,5.22006785,16.12165755,21.29408826,2.974985406,10.31877521,2.048031601,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Wattstown 33kV #2H0,WATT3_MAIN2,Unchanged,33,5.22006785,16.12165755,21.29408826,2.974985406,10.31877521,2.048031601,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Wattstown 33kV #2L5,WATT3_MAIN2,Unchanged,33,5.22006785,16.12165755,21.29408826,2.974985406,10.31877521,2.048031601,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Wattstown 33kV #4L5,WATT3_MAIN2,Unchanged,33,5.22006785,16.12165755,21.29408826,2.974985406,10.31877521,2.048031601,43.75,43.75,17.5,17.5
SWALES,Upper Boat 132,Wattstown 33kV Main 1,WATT3_MAIN2,Unchanged,33,5.22006785,16.12165755,21.29408826,2.974985406,10.31877521,2.048031601,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,33kV Pole 54L7033P13B,FERG3_1L9,Unchanged,33,5.707854391,17.50541863,19.69796862,2.863521823,9.472337997,1.964430452,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7033P15,PRHS3_2L9,New,33,5.354679874,16.81690761,20.71253365,2.902305331,9.880037476,1.99313362,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7044P58,RHIW3_3L9,New,33,5.588050336,19.6833485,17.94776503,2.756720791,8.405989868,1.880471215,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7044P76,GLAM3_2L9,New,33,6.744231511,23.22376121,15.03170784,2.542893579,7.049242239,1.716387941,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7044P97,MYNP3_4L9,New,33,8.433133582,28.3648448,12.16174065,2.293371716,5.703113851,1.515937948,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7051P1,MILL3_1L9,Unchanged,33,5.658542032,19.7024775,17.90794885,2.733387969,8.362393105,1.862830494,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7080P21A,BRTH3_3L9,New,33,5.338146519,15.34076547,21.06876145,3.059710864,10.66167388,2.111363679,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7111P63,LLFB3_3L9,New,33,8.21592452,27.5274551,12.51706482,2.587757856,6.119828937,1.748151782,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 54L7111P64,LLFB3_1L9,New,33,8.283202249,27.71725137,12.4242315,2.580675201,6.077365386,1.742600382,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 55L7313P32A,ABAM3_1L9,New,33,5.917766718,21.19093084,16.97567506,2.736780148,8.093196862,1.858689201,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 55L7506P38 (MIDA3T),WATT3_4L9,Unchanged,33,5.872539157,17.89186505,18.97851274,2.910836899,9.330508112,2.001530686,0,0,0,0
SWALES,Upper Boat 33,33kV Pole 55L7506P7 (PENR3T),PENR3_3L9,New,33,3.325428942,13.90062552,27.22771123,3.158771916,12.29852722,2.179739333,0,0,0,0
SWALES,Upper Boat 33,Aberaman Industrial 33kV #1L5,ABAM3G,Unchanged,33,7.332252219,23.62744955,14.6878434,2.586984268,7.221431041,1.750123727,62.5,62.5,25,25
SWALES,Upper Boat 33,Aberaman Park 33kV 1L5,ABPK3G,Unchanged,33,8.355980018,24.8389862,13.8601744,2.540793699,6.768545223,1.713773962,62.5,62.5,25,25
SWALES,Upper Boat 33,Berthllwyd Fm 33kV Gen,BRTH3_#1L5,New,33,5.659284378,15.6914978,20.3003107,3.028103106,10.38046853,2.089567282,62.5,62.5,25,25
SWALES,Upper Boat 33,Caerphilly 11kV,CAER5_1T0,Unchanged,11,8.022938103,72.44873566,19.31613942,2.426819474,7.417949002,1.666966039,50,50,20,20
SWALES,Upper Boat 33,Caerphilly 11kV,CAER5_2T0,Unchanged,11,8.022938103,72.44873566,19.31613942,2.426819474,7.417949002,1.666966039,50,50,20,20
SWALES,Upper Boat 33,Caerphilly 33kV 1H0,CAER3_MAIN1,Unchanged,33,8.989821028,27.82799099,12.44910244,2.377363471,6.028464569,1.596227072,62.5,62.5,25,25
SWALES,Upper Boat 33,Catnic 11kV #1L5,CATN5A,Unchanged,11,50.36883127,180.6931453,6.30522696,1.713583159,2.887214975,0.763473588,0,0,0,0
SWALES,Upper Boat 33,Creigiau 11kV,CREI5_1T0,Unchanged,11,11.83267468,76.59881957,16.53507389,4.737374922,6.851351423,1.810096014,50,50,20,17.99531377
SWALES,Upper Boat 33,Creigiau 11kV,CREI5_2T0,Unchanged,11,11.83267468,76.59881957,16.53507389,4.737374922,6.851351423,1.810096014,50,50,20,17.99531377
SWALES,Upper Boat 33,Creigiau 33kV 1H3,CREI3_MAIN1,Unchanged,33,7.233690387,20.50534214,15.9650176,2.753153189,8.043410996,1.88260401,0,0,0,0
SWALES,Upper Boat 33,Creigiau 33kV 1L5,CREI3_MAIN1,Unchanged,33,7.233690387,20.50534214,15.9650176,2.753153189,8.043410996,1.88260401,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Creigiau 33kV 2H3,CREI3_MAIN2,Unchanged,33,7.233690387,20.50534214,15.9650176,2.753153189,8.043410996,1.88260401,0,0,0,0
SWALES,Upper Boat 33,Creigiau 33kV 2L5,CREI3_MAIN2,Unchanged,33,7.233690387,20.50534214,15.9650176,2.753153189,8.043410996,1.88260401,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Creigiau 33kV Main 2,CREI3_MAIN1,Unchanged,33,7.233690387,20.50534214,15.9650176,2.753153189,8.043410996,1.88260401,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Energlyn 11kV RMU,ENER5_3T3,Unchanged,11,18.94414396,167.7958607,8.159996067,2.123393374,3.199519153,0.806267625,0,0,0,0
SWALES,Upper Boat 33,Energlyn 33kV #3H0,ENER3_MAIN1,Unchanged,33,6.671189306,21.75207985,15.875993,2.691390782,7.702350906,1.843805796,62.5,62.5,25,25
SWALES,Upper Boat 33,Energlyn 33kV #4H0,ENER3_MAIN2,Unchanged,33,7.269014051,23.40331764,14.68423749,2.672453044,7.162263622,1.818376077,50,50,20,20
SWALES,Upper Boat 33,Energlyn 33kV 2H4,ENER3_MAIN2,Unchanged,33,7.269014051,23.40331764,14.68423749,2.672453044,7.162263622,1.818376077,0,0,0,0
SWALES,Upper Boat 33,Energlyn 33kV Main 1,ENER3_1L5,Unchanged,33,6.671189306,21.75207985,15.875993,2.691390782,7.702350906,1.843805796,62.5,62.5,25,25
SWALES,Upper Boat 33,Energlyn RMU 11kV 1L3,ENER5_RMU,Unchanged,11,18.94414396,167.7958607,8.159996067,2.123393374,3.199519153,0.806267625,0,0,0,0
SWALES,Upper Boat 33,Energlyn RMU 11kV 4T3,ENER5_RMU,Unchanged,11,18.94414396,167.7958607,8.159996067,2.123393374,3.199519153,0.806267625,0,0,0,0
SWALES,Upper Boat 33,Ferndale Windfarm 33kV Gen,FERG3_#1L5,Unchanged,33,8.48782681,22.50801913,14.3393904,2.598363401,7.267977636,1.769561095,62.5,62.5,25,25
SWALES,Upper Boat 33,Gas Yard 11kV 1T0,GASY5,Unchanged,11,5.631829638,47.8018436,27.83687601,5.394582073,11.1648649,3.732270461,32.75,32.75,13.1,13.1
SWALES,Upper Boat 33,Gas Yard 11kV 2T0,GASY5,Unchanged,11,5.631829638,47.8018436,27.83687601,5.394582073,11.1648649,3.732270461,32.75,32.75,13.1,13.1
SWALES,Upper Boat 33,Gas Yard 33kV #2L5,GASY3_MAIN2,Unchanged,33,6.530355374,24.19692577,14.95242451,2.638094298,7.026316838,1.790669234,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Gas Yard 33kV Main 1,GASY3_#1H0,Unchanged,33,5.190467624,18.88447836,18.98097616,2.886536061,8.970753079,1.982464615,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Gas Yard 33kV Main 1,GASY3_#1L5,Unchanged,33,5.190467624,18.88447836,18.98097616,2.886536061,8.970753079,1.982464615,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Gas Yard 33kV Main 2,GASY3_#2H0,Unchanged,33,6.530355374,24.19692577,14.95242451,2.638094298,7.026316838,1.790669234,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Ironbridge 11kV,IRON5_1T0,Unchanged,11,10.61193163,76.17562882,17.01188615,4.771403629,6.912718868,1.803281409,32.75,32.75,13.1,11.1055398
SWALES,Upper Boat 33,Ironbridge 11kV,IRON5_2T0,Unchanged,11,10.61193163,76.17562882,17.01188615,4.771403629,6.912718868,1.803281409,32.75,32.75,13.1,11.1055398
SWALES,Upper Boat 33,Ironbridge 33kV 1L5,IRON3_MAIN1,Unchanged,33,6.750440737,19.71533722,16.81520244,2.781119982,8.394203806,1.908934946,65.5,65.5,26.2,26.2
SWALES,Upper Boat 33,Ironbridge 33kV 2H3,IRON3_MAIN2,Unchanged,33,6.750440737,19.71533722,16.81520244,2.781119982,8.394203806,1.908934946,0,0,0,0
SWALES,Upper Boat 33,Ironbridge 33kV 2L5,IRON3_MAIN2,Unchanged,33,6.750440737,19.71533722,16.81520244,2.781119982,8.394203806,1.908934946,65.5,65.5,26.2,26.2
SWALES,Upper Boat 33,Ironbridge 33kV Main 1,IRON3_1H3,Unchanged,33,6.750440737,19.71533722,16.81520244,2.781119982,8.394203806,1.908934946,0,0,0,0
SWALES,Upper Boat 33,Ironbridge 33kV Main 2,IRON3_MAIN1,Unchanged,33,6.750440737,19.71533722,16.81520244,2.781119982,8.394203806,1.908934946,65.5,65.5,26.2,26.2
SWALES,Upper Boat 33,Lady Windsor 11kV,LADY5_1T0,Unchanged,11,12.67565469,127.8086262,10.59353969,1.196359872,4.179045013,0.816280775,50,50,20,20
SWALES,Upper Boat 33,Lady Windsor 33kV Main 1,LADY3_#1H0,Unchanged,33,4.764804771,18.09577556,20.08619192,2.990231851,9.419355488,2.055279332,0,0,0,0
SWALES,Upper Boat 33,Lady Windsor 33kV Main 1,LADY3_1L5,Unchanged,33,4.764804771,18.09577556,20.08619192,2.990231851,9.419355488,2.055279332,62.5,62.5,25,25
SWALES,Upper Boat 33,Lady Windsor 33kV Main 1,LADY3_1S&,Unchanged,33,4.764804771,18.09577556,20.08619192,2.990231851,9.419355488,2.055279332,0,0,0,0
SWALES,Upper Boat 33,Lady Windsor 33kV Main 2,LADY3_1S&,Unchanged,33,4.764804771,18.09577556,20.08619192,2.990231851,9.419355488,2.055279332,0,0,0,0
SWALES,Upper Boat 33,Lady Windsor 33kV Main 2,LADY3_2L5,Unchanged,33,4.764804771,18.09577556,20.08619192,2.990231851,9.419355488,2.055279332,62.5,62.5,25,25
SWALES,Upper Boat 33,Mill St Tonyrefail 11kV,MILL5_1T0,Unchanged,11,9.422820934,75.91684142,17.6793516,4.953864387,7.05107142,1.846590103,32.75,32.75,13.1,10.14988514
SWALES,Upper Boat 33,Mill St Tonyrefail 11kV 2T0,MILL5,Unchanged,11,9.422820934,75.91684142,17.6793516,4.953864387,7.05107142,1.846590103,32.75,32.75,13.1,10.14988514
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV 1H3,MILL3_MAIN1,Unchanged,33,6.627771884,20.50632621,16.77350667,2.674494894,8.054010721,1.822342719,0,0,0,0
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV 1L5,MILL3_MAIN1,Unchanged,33,6.627771884,20.50632621,16.77350667,2.674494894,8.054010721,1.822342719,65.5,65.5,26.2,26.2
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV 2H3,MILL3_MAIN2,Unchanged,33,6.627771884,20.50632621,16.77350667,2.674494894,8.054010721,1.822342719,0,0,0,0
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV Main 2,MILL3_2L5,Unchanged,33,6.627771884,20.50632621,16.77350667,2.674494894,8.054010721,1.822342719,65.5,65.5,26.2,26.2
SWALES,Upper Boat 33,Mill St Tonyrefail 33kV Main 2,MILL3_MAIN1,Unchanged,33,6.627771884,20.50632621,16.77350667,2.674494894,8.054010721,1.822342719,65.5,65.5,26.2,26.2
SWALES,Upper Boat 33,Morlanga 11kV,MORL5_1T0,Unchanged,11,14.4618709,92.9551214,13.07435178,4.067533478,5.55283367,1.567221166,32.75,32.75,13.1,12.19425107
SWALES,Upper Boat 33,Morlanga 11kV,MORL5_2T0,Unchanged,11,14.4618709,92.9551214,13.07435178,4.067533478,5.55283367,1.567221166,32.75,32.75,13.1,12.19425107
SWALES,Upper Boat 33,Morlanga 33kV 2H3,MORL3_MAIN2,Unchanged,33,9.155133729,24.35906431,13.00633675,2.560623003,6.702150843,1.739648866,0,0,0,0
SWALES,Upper Boat 33,Morlanga 33kV 2L3,MORL3_MAIN2,Unchanged,33,9.155133729,24.35906431,13.00633675,2.560623003,6.702150843,1.739648866,0,0,0,0
SWALES,Upper Boat 33,Morlanga 33kV Main 1,MORL3_1H3,Unchanged,33,9.155133729,24.35906431,13.00633675,2.560623003,6.702150843,1.739648866,0,0,0,0
SWALES,Upper Boat 33,Morlanga 33kV Main 1,MORL3_1L3,Unchanged,33,9.155133729,24.35906431,13.00633675,2.560623003,6.702150843,1.739648866,0,0,0,0
SWALES,Upper Boat 33,Morlanga 33kV Main 1,MORL3_MAIN2,Unchanged,33,9.155133729,24.35906431,13.00633675,2.560623003,6.702150843,1.739648866,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Mountain Ash Grid 33kV #4L5,MOUA3_MAIN1,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 33,Mountain Ash Grid 33kV #5L5,MOUA3_MAIN2,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 33,Mountain Ash Grid 33kV #6L5,MOUA3_MAIN1,Unchanged,33,2.420551104,12.35158818,32.67730333,3.248557588,14.01313682,2.243948003,62.5,62.5,25,25
SWALES,Upper Boat 33,Mynydd Portref 33kV Gen,MYNP3_#1L5,New,33,8.827354245,28.86544838,11.89751552,2.261927525,5.593821163,1.49688419,62.5,62.5,25,25
SWALES,Upper Boat 33,Nelson 11kV,NELS5_1T0,Unchanged,11,8.080636532,75.31961311,18.29685759,1.944110915,7.128716482,1.341155921,32.75,32.75,13.1,13.1
SWALES,Upper Boat 33,Nelson 11kV,NELS5_2T0,Unchanged,11,8.080636532,75.31961311,18.29685759,1.944110915,7.128716482,1.341155921,57.885,57.885,22.7,22.7
SWALES,Upper Boat 33,Nelson 33kV #1H0,NELS3_MAIN1,Unchanged,33,5.602407779,20.04205359,17.89301351,2.89891785,8.482683441,1.986676778,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Nelson 33kV Main 1,NELS3_1L5,Unchanged,33,5.602407779,20.04205359,17.89301351,2.89891785,8.482683441,1.986676778,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Nelson 33kV Main 1,NELS3_MAIN2,Unchanged,33,5.602407779,20.04205359,17.89301351,2.89891785,8.482683441,1.986676778,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Nelson 33kV Main 2,NELS3_#2H0,Unchanged,33,5.602407779,20.04205359,17.89301351,2.89891785,8.482683441,1.986676778,62.5,62.5,25,25
SWALES,Upper Boat 33,Nelson 33kV Main 2,NELS3_2L5,Unchanged,33,5.602407779,20.04205359,17.89301351,2.89891785,8.482683441,1.986676778,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Pen Rhiw 33kV #1L5,PENR3_MAIN1,New,33,3.455704699,14.02428638,26.73835524,3.146754508,12.16726515,2.171504525,78.75,78.75,31.5,31.5
SWALES,Upper Boat 33,Pen Rhiw 33kV Main 1,PENR3_#2L5,New,33,3.455704699,14.02428638,26.73835524,3.146754508,12.16726515,2.171504525,78.75,78.75,31.5,31.5
SWALES,Upper Boat 33,St Peters Church 33kV Main 1,SPTC3_#1L5,New,33,13.71625657,21.39736025,12.06359838,2.393695029,6.66921914,1.626708484,62.5,62.5,25,25
SWALES,Upper Boat 33,St Peters Church 33kV Main 1,SPTC3_#2L5,New,33,13.71625657,21.39736025,12.06359838,2.393695029,6.66921914,1.626708484,62.5,62.5,25,25
SWALES,Upper Boat 33,Taff Ely Windfarm 33kV 1H3,TEWF3_&1L5,New,33,9.117402332,29.69446765,11.45208309,2.245465952,5.44105341,1.478595339,0,0,0,0
SWALES,Upper Boat 33,Taff Ely Windfarm 33kV 1L5,TEWF3_&1L5,New,33,9.117402332,29.69446765,11.45208309,2.245465952,5.44105341,1.478595339,62.5,62.5,25,25
SWALES,Upper Boat 33,Tonypandy 11kV 1T0,TONY5,Unchanged,11,7.112116796,66.24154462,21.84250206,5.518066511,8.238859631,1.986863497,32.75,32.75,13.1,7.339293974
SWALES,Upper Boat 33,Tonypandy 11kV 2T0,TONY5,Unchanged,11,7.112116796,66.24154462,21.84250206,5.518066511,8.238859631,1.986863497,32.75,32.75,13.1,7.339293974
SWALES,Upper Boat 33,Tonypandy 33kV #1H0,TONY3_MAIN1,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy 33kV #1L5,TONY3_MAIN1,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy 33kV #2H0,TONY3_MAIN2,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy 33kV #2L5,TONY3_MAIN2,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy 33kV #4L5,TONY3_MAIN2,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy 33kV Main 1,TONY3_#3L5,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy 33kV Main 1,TONY3_MAIN2,Unchanged,33,4.786967146,16.24026474,22.34279869,2.905033689,10.26515697,1.993766698,43.75,43.75,17.5,17.5
SWALES,Upper Boat 33,Tonypandy STOR 33kV Gen,TNYS3_#1L5,New,33,4.818637404,16.27976647,22.25676191,2.901355307,10.23555777,1.991260627,62.5,62.5,25,25
SWALES,Upper Boat 33,Trethomas 11kV 1T0,TRET5,Unchanged,11,11.98507946,78.62092272,16.04123797,1.867923074,6.659769699,1.285527844,50,50,20,20
SWALES,Upper Boat 33,Trethomas 11kV 2T0,TRET5,Unchanged,11,11.98507946,78.62092272,16.04123797,1.867923074,6.659769699,1.285527844,50,50,20,20
SWALES,Upper Boat 33,Trethomas 33kV Main 1,TRET3_#1H0,Unchanged,33,12.54545537,36.45834784,9.254655217,2.084554161,4.571688303,1.364244096,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Trethomas 33kV Main 1,TRET3_#1L5,Unchanged,33,12.54545537,36.45834784,9.254655217,2.084554161,4.571688303,1.364244096,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Trethomas 33kV Main 2,TRET3_#2H0,Unchanged,33,12.80344067,37.74070207,8.884982925,2.112424329,4.419084734,1.373217939,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Trethomas 33kV Main 2,TRET3_#2L5,Unchanged,33,12.80344067,37.74070207,8.884982925,2.112424329,4.419084734,1.373217939,85.05,85.05,31.5,31.5
SWALES,Upper Boat 33,Upper Boat 33kV 14L5,UPPB3_MAIN4,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 15L5,UPPB3_MAIN3,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 17L5,UPPB3_MAIN5,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 1L5,UPPB3_MAIN1,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 2L5,UPPB3_MAIN2,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 3L5,UPPB3_MAIN1,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 4L5,UPPB3_MAIN2,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 5L5,UPPB3_MAIN1,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 7L5,UPPB3_MAIN1,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 8L5,UPPB3_MAIN2,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV 9L5,UPPB3_MAIN3,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV Main 2,UPPB3_MAIN1,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV Main 3,UPPB3_MAIN2,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV Main 5,UPPB3_MAIN4,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV Main 6,UPPB3_16L5,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Upper Boat 33,Upper Boat 33kV Main 6,UPPB3_MAIN5,Unchanged,33,0.595499182,7.287897638,63.48221919,3.569174127,23.65697196,2.47021743,66.81,66.81,26.2,26.2
SWALES,Uskmouth 132,33kV Pole 53L7603P23,BLRK3_2L9,New,33,3.809052723,19.77545902,20.00671086,1.354139339,8.809761697,0.938126751,0,0,0,0
SWALES,Uskmouth 132,33kV Pole 53L7603P39,OAKG3_4L9,New,33,8.022610455,25.66272632,13.23770295,1.296189052,6.589255226,0.897754814,0,0,0,0
SWALES,Uskmouth 132,33kV Pole 53L7603P4,NEWH3_1L9,Unchanged,33,2.844502439,18.8314595,22.20017858,1.374897976,9.328478422,0.952524811,0,0,0,0
SWALES,Uskmouth 132,33kV Pole 53L7603P52,WYEV3_4L9,New,33,11.42797382,30.43155148,10.36959865,1.250020818,5.461974352,0.865455244,0,0,0,0
SWALES,Uskmouth 132,33kV Pole 53L7603P65A,RHWL3_4L9,New,33,15.31431712,36.08512543,8.323897579,1.199023947,4.487273287,0.829527564,0,0,0,0
SWALES,Uskmouth 132,33kV Pole 53L7607P31,RUNS3_3L9,New,33,10.91781051,28.06532369,11.65857987,1.252901405,5.95938289,0.867388567,0,0,0,0
SWALES,Uskmouth 132,British Energy 33kV 1L5,BRIE3_MAIN1,New,33,0.543337417,10.84191783,43.3960931,2.059603262,15.85269317,1.426929831,62.5,62.5,19.88777815,25
SWALES,Uskmouth 132,Caldicot 11kV,CALD5_2T0,Unchanged,11,16.65005882,65.76773233,18.23641726,5.008357378,8.012574356,2.100011796,62.5,62.5,25,25
SWALES,Uskmouth 132,Caldicot 33kV #2H0,CALD3_&2H0,Unchanged,33,6.308820118,24.83719392,15.0944922,1.296348539,7.015913158,0.897951701,0,0,0,0
SWALES,Uskmouth 132,Caldicot 33kV 2H0 Bay,CALD3_2L3,Unchanged,33,6.308820118,24.83719392,15.0944922,1.296348539,7.015913158,0.897951701,0,0,0,0
SWALES,Uskmouth 132,Chepstow 11kV 1T0,CHEP5,Unchanged,11,11.72464606,61.10533785,19.6829803,2.247654289,8.551423561,1.555738228,50,50,20,20
SWALES,Uskmouth 132,Chepstow 11kV 2T0,CHEP5,Unchanged,11,11.72464606,61.10533785,19.6829803,2.247654289,8.551423561,1.555738228,50,50,20,20
SWALES,Uskmouth 132,Chepstow 33kV 1H0,CHEP3_MAIN1,Unchanged,33,17.34633349,40.01278746,8.024376814,1.132162971,4.094321705,0.781711791,62.5,62.5,25,25
SWALES,Uskmouth 132,Cwmbran 11kV 1T0,CWMB5,Unchanged,11,2.662351518,46.25835763,33.13325597,5.29575032,11.96758972,1.882327607,50,50,17.7362591,9.33344242
SWALES,Uskmouth 132,Cwmbran 11kV 2T0,CWMB5,Unchanged,11,2.662351518,46.25835763,33.13325597,5.29575032,11.96758972,1.882327607,50,50,17.7362591,9.33344242
SWALES,Uskmouth 132,Cwmbran 132kV #210,CWMB1_&210,Unchanged,132,1.21956745,7.556074048,13.7179669,12.89313793,5.823789553,5.546067314,62.5,62.5,25,25
SWALES,Uskmouth 132,Cwmbran 132kV 103,CWMB1_&110,Unchanged,132,1.319864994,7.871014894,12.97528357,11.36736509,5.57080404,4.941763269,0,0,0,0
SWALES,Uskmouth 132,Cwmbran 132kV 110 Bay,CWMB1_#110,Unchanged,132,1.319864994,7.871014894,12.97528357,11.36736509,5.57080404,4.941763269,62.5,62.5,25,25
SWALES,Uskmouth 132,Cwmbran 132kV 203,CWMB1_&210,Unchanged,132,1.21956745,7.556074048,13.7179669,12.89313793,5.823789553,5.546067314,0,0,0,0
SWALES,Uskmouth 132,Glan Llyn 132kV 105,GLYN1_MAIN1,Unchanged,132,0.46314535,4.132738584,27.03995869,26.64327701,10.65390211,11.02164661,0,0,0,0
SWALES,Uskmouth 132,Glan Llyn 132kV Main 2,GLYN1_205,Unchanged,132,0.466552622,4.144853492,26.92305601,26.29445339,10.62162563,10.88977061,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 11kV 1T0B,LLTA5,Unchanged,11,2.420964045,43.42216901,34.68943698,5.664401089,12.44749962,2.015288064,50,50,17.21287243,9.306724416
SWALES,Uskmouth 132,Llantarnam 11kV 2T0B,LLTA5,Unchanged,11,2.420964045,43.42216901,34.68943698,5.664401089,12.44749962,2.015288064,50,50,17.21287243,9.306724416
SWALES,Uskmouth 132,Llantarnam 132kV #105,LLTA1_&105,Unchanged,132,0.858112194,4.963749986,20.80386679,20.94462449,8.816657073,9.227604218,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Llantarnam 132kV &105,LLTA1_113A,Unchanged,132,0.858112194,4.963749986,20.80386679,20.94462449,8.816657073,9.227604218,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 132kV &105,LLTA1_113B,Unchanged,132,0.858112194,4.963749986,20.80386679,20.94462449,8.816657073,9.227604218,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 132kV 205,LLTA1_&205,Unchanged,132,0.74417727,5.841270644,18.69352069,19.08945303,7.572685025,7.884683077,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Llantarnam 132kV 213A,LLTA1_&205,Unchanged,132,0.74417727,5.841270644,18.69352069,19.08945303,7.572685025,7.884683077,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 132kV 213B,LLTA1_&205,Unchanged,132,0.74417727,5.841270644,18.69352069,19.08945303,7.572685025,7.884683077,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV #2T0,LLTA6_&2T0,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV 1L5 Bay,LLTA6_1L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV 1T0 Bay,LLTA6_#1T0,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV 2L5,LLTA6_&2L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV 3L5 Bay,LLTA6_3L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV 5L5 Bay,LLTA6_5L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV Main 1,LLTA6_&1T0,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 1,LLTA6_&2T0,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 1,LLTA6_1S&,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_&1L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_&2L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_&3L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_&4L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_&5L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Main 2,LLTA6_1S&,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 1,LLTA6_&1T0,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
