﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 1,LLTA6_&2T0,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 1,LLTA6_MAIN1,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,62.5,62.5,22.75717011,25
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_&1L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_&2L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_&3L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_&4L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llantarnam 66kV Reserve 2,LLTA6_&5L5,Unchanged,66,0.886939265,13.39890278,17.50488809,1.127073846,6.650787765,0.760356194,0,0,0,0
SWALES,Uskmouth 132,Llanwern Farm 132kV 105,LWRN1_MAIN1,Unchanged,132,0.511739785,4.051290353,27.36004003,28.00722254,10.83474,11.68306603,85.05,85.05,31.5,31.5
SWALES,Uskmouth 132,Magor 11kV,MAGO5_1T0,Unchanged,11,2.051529697,42.90446117,33.66273031,6.177045624,12.25619946,2.190275815,50,50,15.01846,9.100486405
SWALES,Uskmouth 132,Magor 11kV,MAGO5_2T0,Unchanged,11,2.051529697,42.90446117,33.66273031,6.177045624,12.25619946,2.190275815,50,50,15.01846,9.100486405
SWALES,Uskmouth 132,Magor 132kV #110,MAGO1_&110,Unchanged,132,0.791867286,5.292603381,20.14268024,22.12745697,8.322347061,8.926120981,78.75,78.75,31.5,28.84049707
SWALES,Uskmouth 132,Magor 132kV 110 Bay,MAGO1_103,Unchanged,132,0.791867286,5.292603381,20.14268024,22.12745697,8.322347061,8.926120981,0,0,0,0
SWALES,Uskmouth 132,Magor 132kV 203,MAGO1_&210,Unchanged,132,0.744567818,5.376896496,19.89797574,21.69072843,8.184366527,8.635004939,0,0,0,0
SWALES,Uskmouth 132,Magor 132kV 210 Bay,MAGO1_#210,Unchanged,132,0.744567818,5.376896496,19.89797574,21.69072843,8.184366527,8.635004939,78.75,78.75,31.5,28.55468359
SWALES,Uskmouth 132,Newhouse 11kV 1T0,NEWH5,Unchanged,11,16.59910663,136.1093546,9.939225696,4.931731819,3.979913042,1.830450308,50,50,20,15.14277429
SWALES,Uskmouth 132,Newhouse 33kV Main 1,NEWH3_1H0,Unchanged,33,10.72956314,33.01271988,10.41152434,1.246480065,5.225603668,0.862829824,62.5,62.5,25,25
SWALES,Uskmouth 132,Newhouse 33kV Main 2,NEWH3_2L5,Unchanged,33,9.39603658,32.84478547,10.95105771,1.256036705,5.282091935,0.869439198,62.5,62.5,25,25
SWALES,Uskmouth 132,Newport East 11kV A,NEWE5_1T0A,New,11,0.731938337,44.15769349,35.44942014,5.43447408,12.26348551,1.921628008,62.5,62.5,13.66434792,10.57517592
SWALES,Uskmouth 132,Newport East 11kV A,NEWE5_2T0A,New,11,0.731938337,44.15769349,35.44942014,5.43447408,12.26348551,1.921628008,62.5,62.5,13.66434792,10.57517592
SWALES,Uskmouth 132,Newport East 11kV B,NEWE5_1T0B,New,11,0.731936464,43.90747782,35.53006959,5.436416879,12.32122727,1.922470416,62.5,62.5,13.69754695,10.57512296
SWALES,Uskmouth 132,Newport East 11kV B,NEWE5_2T0B,New,11,0.731936464,43.90747782,35.53006959,5.436416879,12.32122727,1.922470416,62.5,62.5,13.69754695,10.57512296
SWALES,Uskmouth 132,Newport East 132kV 103A,NEWE1_&110,New,132,0.481024726,4.177363032,26.75600835,27.17031348,10.55032351,11.29198529,0,0,0,0
SWALES,Uskmouth 132,Newport East 132kV 103B,NEWE1_DUMMY,New,132,0.481024726,4.177363032,26.75600835,27.17031348,10.55032351,11.29198529,0,0,0,0
SWALES,Uskmouth 132,Newport East 132kV 110 Bay,NEWE1_#110,New,132,0.481024726,4.177363032,26.75600835,27.17031348,10.55032351,11.29198529,85.05,85.05,31.5,31.5
SWALES,Uskmouth 132,Newport East 132kV 210 Bay,NEWE1_#210,New,132,0.492142879,4.183362115,26.53714115,25.81986782,10.52117673,10.81107461,50,62.5,20,25
SWALES,Uskmouth 132,Newport East 132kV 210 Bay,NEWE1_203,New,132,0.492142879,4.183362115,26.53714115,25.81986782,10.52117673,10.81107461,0,0,0,0
SWALES,Uskmouth 132,Newport South 11kV 3T0,NEWS5,Unchanged,11,1.336233719,42.32667291,37.54075456,5.836675085,12.83289314,2.064440712,62.5,62.5,16.70519801,10.852651
SWALES,Uskmouth 132,Newport South 11kV 4T0,NEWS5,Unchanged,11,1.336233719,42.32667291,37.54075456,5.836675085,12.83289314,2.064440712,62.5,62.5,16.70519801,10.852651
SWALES,Uskmouth 132,Newport South 132kV #110,NEWS1_&110,Unchanged,132,0.268088383,3.200331885,36.67304322,40.17416654,13.7081221,16.01253057,50,62.5,18.09338912,25
SWALES,Uskmouth 132,Newport South 132kV #210,NEWS1_&210,Unchanged,132,0.366286984,3.63697335,31.3807419,32.68835952,12.08081202,13.28566119,50,62.5,20,25
SWALES,Uskmouth 132,Newport South 132kV #410,NEWS1_&410,Unchanged,132,0.366286984,3.63697335,31.3807419,32.68835952,12.08081202,13.28566119,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Newport South 132kV 103,NEWS1_&110,Unchanged,132,0.268088383,3.200331885,36.67304322,40.17416654,13.7081221,16.01253057,0,0,0,0
SWALES,Uskmouth 132,Newport South 132kV 210 Bay,NEWS1_203,Unchanged,132,0.366286984,3.63697335,31.3807419,32.68835952,12.08081202,13.28566119,0,0,0,0
SWALES,Uskmouth 132,Newport South 132kV 310 Bay,NEWS1_#310,Unchanged,132,0.273031952,3.211319913,36.47784187,39.93723469,13.66059701,15.94649319,78.75,78.75,28.7348162,31.5
SWALES,Uskmouth 132,Newport South 132kV 310 Bay,NEWS1_303,Unchanged,132,0.273031952,3.211319913,36.47784187,39.93723469,13.66059701,15.94649319,0,0,0,0
SWALES,Uskmouth 132,Newport South 132kV 410 Bay,NEWS1_403,Unchanged,132,0.366286984,3.63697335,31.3807419,32.68835952,12.08081202,13.28566119,0,0,0,0
SWALES,Uskmouth 132,Newport South 33kV #1T0,NEWS3_MAIN1,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 1,NEWS3_#5L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 1,NEWS3_#7L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_#1L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_#3L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_#9L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 2,NEWS3_MAIN1,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_#2L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_#2T0,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_#4L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_#6L5,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport South 33kV Main 3,NEWS3_MAIN2,Unchanged,33,0.454779668,10.73566529,44.32223734,2.062679174,16.0136288,1.429065177,78.75,78.75,23.10315744,31.5
SWALES,Uskmouth 132,Newport West 11kV 1T0,NEWW5,Unchanged,11,2.059339767,34.73735507,42.52778995,5.659154406,14.86890495,2.000782346,50,50,16.69950002,9.05979802
SWALES,Uskmouth 132,Newport West 11kV 2T0,NEWW5,Unchanged,11,2.059339767,34.73735507,42.52778995,5.659154406,14.86890495,2.000782346,50,50,16.69950002,9.05979802
SWALES,Uskmouth 132,Newport West 132kV #310,NEWW1_&310,Unchanged,132,0.47051463,3.61915148,30.29547214,29.52898006,12.08612362,12.9053215,50,62.5,20,25
SWALES,Uskmouth 132,Newport West 132kV 103,NEWW1_&110,Unchanged,132,0.47051463,3.61915148,30.29547214,29.52898006,12.08612362,12.9053215,0,0,0,0
SWALES,Uskmouth 132,Newport West 132kV 110 Bay,NEWW1_#110,Unchanged,132,0.47051463,3.61915148,30.29547214,29.52898006,12.08612362,12.9053215,50,62.5,20,25
SWALES,Uskmouth 132,Newport West 132kV 210 Bay,NEWW1_#210,Unchanged,132,0.613197302,3.93415125,26.83262043,25.02313473,11.07621671,11.22361936,50,62.5,20,25
SWALES,Uskmouth 132,Newport West 132kV 210 Bay,NEWW1_203,Unchanged,132,0.613197302,3.93415125,26.83262043,25.02313473,11.07621671,11.22361936,0,0,0,0
SWALES,Uskmouth 132,Newport West 132kV 303,NEWW1_&310,Unchanged,132,0.47051463,3.61915148,30.29547214,29.52898006,12.08612362,12.9053215,0,0,0,0
SWALES,Uskmouth 132,Newport West 132kV 410 Bay,NEWW1_#410,Unchanged,132,0.613197302,3.93415125,26.83262043,25.02313473,11.07621671,11.22361936,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Newport West 132kV 410 Bay,NEWW1_403,Unchanged,132,0.613197302,3.93415125,26.83262043,25.02313473,11.07621671,11.22361936,0,0,0,0
SWALES,Uskmouth 132,Newport West 3/4 11kV,NEWW5_3T0,Unchanged,11,1.669401584,45.35163118,33.30623062,5.960329831,11.85495725,2.115402974,50,50,14.64215216,8.986784912
SWALES,Uskmouth 132,Newport West 3/4 11kV,NEWW5_4T0,Unchanged,11,1.669401584,45.35163118,33.30623062,5.960329831,11.85495725,2.115402974,50,50,14.64215216,8.986784912
SWALES,Uskmouth 132,Oak Grove Fm 33kV #1L5,OAKG3G,Unchanged,33,8.14383419,25.77930713,13.13006037,1.294300396,6.553939447,0.896447386,62.5,62.5,25,25
SWALES,Uskmouth 132,Panteg 11kV,PANT5_1T0,Unchanged,11,2.630209014,45.82139728,33.15229367,5.199268386,11.81496661,1.847850403,40,40,14.12235267,7.443070594
SWALES,Uskmouth 132,Panteg 11kV,PANT5_2T0,Unchanged,11,2.630209014,45.82139728,33.15229367,5.199268386,11.81496661,1.847850403,40,40,14.12235267,7.443070594
SWALES,Uskmouth 132,Panteg 132kV &205,PANT1_205,Unchanged,132,1.185532138,7.236251066,14.19228572,12.39502133,6.058287003,5.356727993,62.5,62.5,25,25
SWALES,Uskmouth 132,Panteg 132kV 110 Bay,PANT1_#110,Unchanged,132,1.175047417,7.170961873,14.35297229,12.67845008,6.1179873,5.432616324,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Panteg 132kV 110 Bay,PANT1_103,Unchanged,132,1.175047417,7.170961873,14.35297229,12.67845008,6.1179873,5.432616324,0,0,0,0
SWALES,Uskmouth 132,Panteg 132kV Main 2,PANT1_213,Unchanged,132,1.185532138,7.236251066,14.19228572,12.39502133,6.058287003,5.356727993,0,0,0,0
SWALES,Uskmouth 132,Panteg 132kV Main 2,PANT1_MAIN1,Unchanged,132,1.185532138,7.236251066,14.19228572,12.39502133,6.058287003,5.356727993,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Panteg 66kV 5L5,PANT6_MAIN1,Unchanged,66,3.825994534,20.82488825,9.531574524,1.020248271,4.197240618,0.677615897,62.5,62.5,25,25
SWALES,Uskmouth 132,Pontypool North 11kV 1T0,POPN51,Unchanged,11,3.538616006,50.13157295,27.63183068,3.133245768,10.52590911,1.347011682,50,50,17.9828496,10.45371624
SWALES,Uskmouth 132,Pontypool North 11kV 2T0,POPN52,Unchanged,11,3.538616006,50.13157295,27.63183068,3.133245768,10.52590911,1.347011682,50,50,17.9828496,10.45371624
SWALES,Uskmouth 132,Pontypool North 132kV &205,POPN1_205,Unchanged,132,1.161213551,7.678292364,13.58502208,11.9712647,5.72244095,5.107440527,62.5,62.5,25,25
SWALES,Uskmouth 132,Pontypool North 132kV &405,POPN1_405,Unchanged,132,1.161213551,7.678292364,13.58502208,11.9712647,5.72244095,5.107440527,62.5,62.5,25,25
SWALES,Uskmouth 132,Pontypool North 132kV Main 2,POPN1_213,Unchanged,132,1.161213551,7.678292364,13.58502208,11.9712647,5.72244095,5.107440527,0,0,0,0
SWALES,Uskmouth 132,Pontypool North 66kV 1H0 Bay,POPN6_#1H0,Unchanged,66,5.02884501,23.97853878,8.027762878,0.977044371,3.622922412,0.643082142,62.5,62.5,25,25
SWALES,Uskmouth 132,Pontypool North 66kV 1H0 Bay,POPN6_1L3,Unchanged,66,5.02884501,23.97853878,8.027762878,0.977044371,3.622922412,0.643082142,0,0,0,0
SWALES,Uskmouth 132,Rhewl Fm 33kV #1L5,RHWL3G,Unchanged,33,15.49288445,36.26109606,8.258167039,1.196457638,4.460492021,0.827756839,62.5,62.5,25,25
SWALES,Uskmouth 132,Ringland 11kV 1T0,RING5,Unchanged,11,4.786736322,66.17088556,21.80433968,5.051443811,8.034629258,1.858780391,50,50,19.25713024,13.94047322
SWALES,Uskmouth 132,Ringland 11kV 2T0,RING5,Unchanged,11,4.786736322,66.17088556,21.80433968,5.051443811,8.034629258,1.858780391,50,50,19.25713024,13.94047322
SWALES,Uskmouth 132,Rogerstone 11kV,ROGE5_1T0,Unchanged,11,4.028520465,54.77901557,26.58987246,8.297394524,9.78588363,2.995388374,50,50,19.27576072,11.52187427
SWALES,Uskmouth 132,Rogerstone 11kV 2T0,ROGE5,Unchanged,11,4.028520465,54.77901557,26.58987246,8.297394524,9.78588363,2.995388374,50,50,19.27576072,11.52187427
SWALES,Uskmouth 132,Rogerstone 66kV #2H0,ROGE6_&2H0,Unchanged,66,4.982303165,22.28185621,8.585302246,1.001355096,3.893646585,0.663420429,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Rogerstone 66kV 1H0 Bay,ROGE6_#1H0,Unchanged,66,3.415521981,18.74848326,10.70754431,1.049665642,4.672141349,0.701294395,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132,Rogerstone 66kV 1H0 Bay,ROGE6_1L3,Unchanged,66,3.415521981,18.74848326,10.70754431,1.049665642,4.672141349,0.701294395,0,0,0,0
SWALES,Uskmouth 132,Rogerstone 66kV 2H0 Bay,ROGE6_2L3,Unchanged,66,4.982303165,22.28185621,8.585302246,1.001355096,3.893646585,0.663420429,0,0,0,0
SWALES,Uskmouth 132,Sims 132kV 203,SIMS1_&210,New,132,0.41605996,3.520075294,31.63782765,31.99404497,12.41521061,13.47765362,0,0,0,0
SWALES,Uskmouth 132,Sims 132kV 210 Bay,SIMS1_#210,New,132,0.41605996,3.520075294,31.63782765,31.99404497,12.41521061,13.47765362,62.5,78.75,25,31.5
SWALES,Uskmouth 132,St Arvans 11kV 1T0,STAR5,Unchanged,11,46.98456435,206.0836961,5.698599002,0.852595922,2.59945842,0.59035119,32.75,32.75,13.1,13.1
SWALES,Uskmouth 132,St Arvans 11kV RMU,STAR5_#3H0,Unchanged,11,46.98456435,206.0836961,5.698599002,0.852595922,2.59945842,0.59035119,32.75,32.75,13.1,13.1
SWALES,Uskmouth 132,St Arvans 11kV RMU,STAR5_1L3,Unchanged,11,46.98456435,206.0836961,5.698599002,0.852595922,2.59945842,0.59035119,0,0,0,0
SWALES,Uskmouth 132,St Arvans 11kV RMU,STAR5_2L3,Unchanged,11,46.98456435,206.0836961,5.698599002,0.852595922,2.59945842,0.59035119,0,0,0,0
SWALES,Uskmouth 132,St Arvans 33kV &1H0,STAR3_#1H0,Unchanged,33,28.98190666,55.26849601,5.073409431,1.045723606,2.871340805,0.719547951,0,0,0,0
SWALES,Uskmouth 132,St Arvans 33kV &1H0,STAR3_1L3,Unchanged,33,28.98190666,55.26849601,5.073409431,1.045723606,2.871340805,0.719547951,0,0,0,0
SWALES,Uskmouth 132,Sudbrook 11kV 3T0,SUDB5,Unchanged,11,6.092451596,55.75019682,24.57163186,6.490519304,9.618998426,2.447987951,62.5,62.5,22.89676125,18.7015235
SWALES,Uskmouth 132,Sudbrook 11kV 4T0,SUDB5,Unchanged,11,6.092451596,55.75019682,24.57163186,6.490519304,9.618998426,2.447987951,62.5,62.5,22.89676125,18.7015235
SWALES,Uskmouth 132,Sudbrook 132kV #110,SUDB1_&110,Unchanged,132,1.442254591,6.76806812,14.52392128,16.07205398,6.470428464,6.944704699,50,62.5,20,25
SWALES,Uskmouth 132,Sudbrook 132kV #210,SUDB1_&210,Unchanged,132,1.449427886,6.91333619,14.11793174,15.5780738,6.295157617,6.686847783,50,62.5,20,25
SWALES,Uskmouth 132,Sudbrook 132kV 110 Bay,SUDB1_103,Unchanged,132,1.442254591,6.76806812,14.52392128,16.07205398,6.470428464,6.944704699,0,0,0,0
SWALES,Uskmouth 132,Sudbrook 132kV 203,SUDB1_&210,Unchanged,132,1.449427886,6.91333619,14.11793174,15.5780738,6.295157617,6.686847783,0,0,0,0
SWALES,Uskmouth 132,Sudbrook 33kV 1L2,SUDB3_INTER,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,0,0,0,0
SWALES,Uskmouth 132,Sudbrook 33kV 1L5,SUDB3_MAIN1,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV 3L5,SUDB3_MAIN1,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 1,SUDB3_#1T0,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 1,SUDB3_#3H0,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_#2T0,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_#4H0,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_2L5,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_4L5,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Sudbrook 33kV Main 2,SUDB3_MAIN1,Unchanged,33,1.475477519,16.81616483,27.0713009,1.394558343,10.52741561,0.966230334,62.5,62.5,25,25
SWALES,Uskmouth 132,Traston Rd STOR 33kV Gen,TRST3_#1L5,New,33,0.630878486,10.900697,42.67848012,2.054229482,15.75166827,1.423189726,62.5,62.5,21.35511461,25
SWALES,Uskmouth 132,Uskmouth 132kV 1005 Bay,USKM1_1005,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 1005 Bay,USKM1_MAIN4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 1005 Bay,USKM1_RES4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 105 Bay,USKM1_105,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 105 Bay,USKM1_MAIN1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 105 Bay,USKM1_RES1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 1205 Bay,USKM1_1205,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 1205 Bay,USKM1_MAIN4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 1205 Bay,USKM1_RES4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 1405 Bay,USKM1_1405,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 1405 Bay,USKM1_MAIN4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 1405 Bay,USKM1_RES4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 405 Bay,USKM1_405,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 405 Bay,USKM1_MAIN2,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 405 Bay,USKM1_RES2,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 505 Bay,USKM1_505,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 505 Bay,USKM1_MAIN1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 505 Bay,USKM1_RES1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 605 Bay,USKM1_605,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 605 Bay,USKM1_MAIN2,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 605 Bay,USKM1_RES2,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 705 Bay,USKM1_705,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 705 Bay,USKM1_MAIN1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 705 Bay,USKM1_RES1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 805 Bay,USKM1_805,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 805 Bay,USKM1_MAIN4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 805 Bay,USKM1_RES4,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 905 Bay,USKM1_905,New,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,62.5,78.75,19.42276401,25.8719893
SWALES,Uskmouth 132,Uskmouth 132kV 905 Bay,USKM1_MAIN1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWALES,Uskmouth 132,Uskmouth 132kV 905 Bay,USKM1_RES1,Unchanged,132,0.143376795,2.657904695,46.4170846,61.03422917,16.4637114,22.65374166,0,0,0,0
SWEST,Abham / Exeter / Landulph,-,EXSC5_1T0,Unchanged,11,4.07746475,72.02433735,11.77727239,-,4.279355425,-,62.5,-,21.69202974,-
SWEST,Abham / Exeter / Landulph,-,EXSC5_2T0,Unchanged,11,4.07746475,72.02433735,11.82339267,-,4.297062257,-,62.5,-,21.7044367,-
SWEST,Abham / Exeter / Landulph,-,HBBP5_1T0,Unchanged,11,12.64631159,142.5631352,9.545676517,-,3.76507403,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,-,PLYM1_313,Unchanged,132,0.508282833,3.628122862,31.50950957,36.76219882,12.29072603,15.27132086,-,-,-,-
SWEST,Abham / Exeter / Landulph,-,SLAD3_#1L5,Unchanged,33,42.04880995,85.59455754,3.382387523,-,3.680986536,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,-,SLAD3_MAIN1,Unchanged,33,42.04880995,85.59455754,3.382387523,-,3.680986536,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,-,STOK3_7L9,Unchanged,33,35.44845178,73.05571427,4.032626014,-,2.172234167,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&1005,Unchanged,132,4.367679391,13.68656014,40.73856338,48.31321763,15.38150588,19.24750544,39.015,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&205,Unchanged,132,0.538318807,4.055478564,40.64353514,47.70693878,15.36413296,19.01444695,39.015,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&305,Unchanged,132,0.539116461,4.070113635,38.54624313,45.12218709,14.57906905,17.91180532,39.015,46.92,14.93958712,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&405,Unchanged,132,0.538318807,4.055478564,40.70832573,47.77477489,15.37669991,19.03891145,39.015,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&605,Unchanged,132,0.539116461,4.070113635,40.70812632,47.77310777,15.37668251,19.03868658,39.015,46.92,15.3,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_&805,Unchanged,132,0.538318807,4.055478564,37.89106133,45.32867593,14.25906718,17.96047621,39.015,46.92,14.86117034,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_105,Unchanged,132,0.539116461,4.070113635,38.03685919,44.73616559,14.37555199,17.71549245,39.015,46.92,14.94794605,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_705,Unchanged,132,0.538318807,4.055478564,38.59137678,45.23609543,14.58638157,17.95935933,39.015,46.92,14.93801633,18.4
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_MAIN1,New,132,0.538318807,4.055478564,40.73856338,48.31321763,15.38150588,12.7439999,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_MAIN1,New,132,0.539116461,4.070113635,38.54624313,45.12218709,14.57906905,9.508414412,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_MAIN1,New,132,0.539116461,4.070113635,38.03685919,44.73616559,14.37555199,9.986371218,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_MAIN2,New,132,0.538318807,4.055478564,40.73856338,48.31321763,15.38150588,12.7439999,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_MAIN2,New,132,0.538318807,4.055478564,40.73856338,48.31321763,15.38150588,12.7439999,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES1,New,132,0.538318807,4.055478564,38.59137678,45.23609543,14.58638157,9.312042698,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES1,New,132,0.538318807,4.055478564,38.59137678,45.23609543,14.58638157,9.312042698,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES1,New,132,0.539116461,4.070113635,40.73856338,48.31321763,15.38150588,12.7439999,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES1,New,132,0.539116461,4.070113635,40.73856338,48.31321763,15.38150588,12.7439999,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES2,New,132,0.538318807,4.055478564,38.59137678,45.23609543,14.58638157,9.312042698,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES2,New,132,0.538318807,4.055478564,40.64353514,47.70693878,15.36413296,11.84193554,-,-,-,-
SWEST,Abham / Exeter / Landulph,Abham Gsp ,ABHA1_RES2,New,132,0.538318807,4.055478564,37.89106133,45.32867593,14.25906718,10.56975661,-,-,-,-
SWEST,Abham / Exeter / Landulph,Adelaide Road ,ADER5_1T0,Unchanged,11,5.515694888,64.70461674,13.40648856,-,5.07317905,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Adelaide Road ,ADER5_2T0,Unchanged,11,5.515694888,64.70461674,12.49793689,-,4.97596143,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alders Way Stor ,ALDW3_#1L5,Unchanged,33,1.370885457,16.86312492,29.22843695,-,21.52178972,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_1H0,Unchanged,33,3.188996928,18.07587239,25.45389765,-,9.858379479,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_21L5,Unchanged,33,3.188996928,18.07587239,25.48012841,-,19.72193039,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_22L5,Unchanged,33,3.188996928,18.07587239,21.49455159,-,9.104200653,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_2H0,Unchanged,33,3.188996928,18.07587239,25.45418945,-,9.858408028,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN1,Unchanged,33,3.188996928,18.07587239,21.54566554,-,9.082176776,-,33.405,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2,Unchanged,33,3.188996928,18.07587239,21.47625866,-,9.102767886,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER3_MAIN2,Unchanged,33,7.567425928,17.38616107,25.48012841,-,9.860965195,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER5_1T0,Unchanged,11,5.463993599,69.52549375,13.14820655,-,4.633260928,-,32.75,-,12.19831844,-
SWEST,Abham / Exeter / Landulph,Alexandra Road ,ALER5_2T0,Unchanged,11,5.463993599,69.52549375,13.20585426,-,4.655175354,-,32.75,-,12.20503035,-
SWEST,Abham / Exeter / Landulph,Alma Road ,ALMR5_1T0,Unchanged,11,5.947619533,65.72060107,12.80966904,-,4.721289216,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Alma Road ,ALMR5_2T0,Unchanged,11,5.947619533,65.72060107,12.81088087,-,4.721622618,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Armada Street ,ARMA5_1T0,Unchanged,11,3.970796082,54.46145366,15.91229422,-,5.767743609,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Armada Street ,ARMA5_2T0,Unchanged,11,3.970796082,54.46145366,15.90052443,-,5.765471943,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ashburton ,34PL3_ZSB1,Unchanged,33,7.719124469,30.23735437,12.36236685,-,5.691871463,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,34PL3_ZSB39,Unchanged,33,7.716170716,30.27130933,11.73969686,-,5.50285852,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_1L9,Unchanged,33,7.398719908,29.56972398,11.9183173,-,5.620988868,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB3_MAIN1,Unchanged,33,16.68629522,47.77453186,6.911465872,-,3.490844835,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ashburton ,ASHB5_2T0,Unchanged,11,24.23742251,154.5814333,8.014293666,-,3.453325428,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ashcombe ,ASHC3_1M0,Unchanged,33,8.766212572,32.07381856,11.89986329,-,10.85612128,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Athelstan Road ,ATHL5_1T0,Unchanged,11,3.855489564,58.79081817,16.34490396,-,5.747659901,-,32.75,-,12.1737873,-
SWEST,Abham / Exeter / Landulph,Athelstan Road ,ATHL5_2T0,Unchanged,11,3.855489564,58.79081817,16.35914316,-,5.752582402,-,32.75,-,12.16989926,-
SWEST,Abham / Exeter / Landulph,Ayshford Court Generator ,AYSH3_MAIN1,Unchanged,33,12.66488326,34.86135766,9.809348765,-,9.584713773,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Balls Wood ,BALL3_MAIN1,Unchanged,33,4.367596544,20.01363765,19.85086193,-,17.48875442,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Barton ,BART5_1T0,Unchanged,11,4.052753767,69.70493315,12.25088328,-,4.61193864,-,32.75,-,11.4203807,-
SWEST,Abham / Exeter / Landulph,Barton ,BART5_2T0,Unchanged,11,4.052753767,69.70493315,13.54764091,-,4.756602235,-,32.75,-,11.32527202,-
SWEST,Abham / Exeter / Landulph,Barton Hill ,BAHW3_1L5,Unchanged,33,1.07613182,16.21418574,30.16143109,-,21.98921836,-,62.5,-,44.09425747,-
SWEST,Abham / Exeter / Landulph,Bidwell Dartington ,BIDW3_#1L5,Unchanged,33,1.012940261,16.0727283,30.66799805,-,22.40306868,-,62.5,-,43.08775753,-
SWEST,Abham / Exeter / Landulph,Bidwell Dartington ,BIDW3_MAIN1,Unchanged,33,1.012940261,16.0727283,30.66799805,-,22.40306868,-,62.5,-,43.08775753,-
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK3_#2H0,Unchanged,33,22.3308972,47.39732931,6.302969421,-,3.37459049,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK3_MAIN1,Unchanged,33,22.3308972,47.39732931,6.190353574,-,3.364519614,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Blackawton ,BLAK5_2T0,Unchanged,11,33.0291424,189.1876248,6.391052556,-,2.788151574,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bovey Tracey ,BOVT5_1T0,Unchanged,11,35.0237852,159.7925176,7.221092794,-,3.308839108,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bovey Tracey Primary ,BOVT3_1L3,Unchanged,33,16.82424534,47.66645189,7.001621569,-,3.505144945,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bradley Lane ,BRAL5_1T0,Unchanged,11,5.041661976,65.15188522,14.40203253,-,5.05851653,-,32.75,-,12.74268805,-
SWEST,Abham / Exeter / Landulph,Bradley Lane ,BRAL5_2T0,Unchanged,11,5.041661976,65.15188522,14.05855153,-,5.001173248,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bradley Lane Primary ,BRAL3_MAIN2,Unchanged,33,3.057740655,19.45120563,23.49023943,-,9.435526837,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,31PL3_ZAC40,Unchanged,33,15.05731321,43.40571678,7.976166552,-,7.71890827,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN1,Unchanged,33,15.00897133,43.34440829,5.990304127,-,2.909903318,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN1,Unchanged,33,15.00897133,43.34440829,7.994637807,-,3.866073098,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN1,Unchanged,33,15.00897133,43.34440829,5.098896082,-,2.599796263,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN1,Unchanged,33,15.00897133,43.34440829,7.983923084,-,3.864934809,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN2,Unchanged,33,15.00897133,43.34440829,4.837767732,-,2.563934998,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM3_MAIN2,Unchanged,33,15.00897133,43.34440829,7.983856224,-,3.864932072,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM5_1T0,Unchanged,11,18.69405829,94.85926,9.277975358,-,3.697118012,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Bridge Mills ,BRIM5_2T0,Unchanged,11,18.69405829,94.85926,9.259123592,-,3.69647587,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_2H0,New,33,9.027500569,33.22842409,10.25944695,-,4.924798343,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN1,Unchanged,33,9.56479097,33.41651021,10.83733465,-,5.096115937,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN1,Unchanged,33,9.56479097,33.41651021,9.859740467,-,4.852596202,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN1,Unchanged,33,9.56479097,33.41651021,9.859740467,-,4.852596202,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN2,Unchanged,33,9.56479097,33.41651021,11.20807268,-,5.167429438,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK3_MAIN2,Unchanged,33,9.027500569,33.22842409,10.25944695,-,4.924798343,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK5_1T0,Unchanged,11,10.02254415,80.57423915,9.389085434,-,3.713502562,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckfastleigh ,BUCK5_2T0,Unchanged,11,10.02254415,80.57423915,9.359321945,-,3.735177793,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Buckwell Street ,BUCS5_1T0,Unchanged,11,4.298146869,70.41568053,12.35162653,-,4.374620524,-,50,-,18.30323725,-
SWEST,Abham / Exeter / Landulph,Buckwell Street ,BUCS5_2T0,Unchanged,11,4.298146869,70.41568053,12.34475895,-,4.373233084,-,50,-,18.32923465,-
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,31PL3_ZEP7,Unchanged,33,3.747325817,22.15419023,18.96414152,-,7.966143185,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS3_MAIN1,Unchanged,33,8.431475243,29.65855732,12.22819018,-,5.775675041,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Budleigh Salterton ,BUDS5_1T0,Unchanged,11,16.20232697,142.8656383,9.259642655,-,3.763103732,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_#1H0,Unchanged,33,18.88803701,43.58225661,7.202402719,-,3.724541319,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_#2H0,Unchanged,33,18.88803701,43.58225661,7.337950472,-,7.473362446,-,32.75,-,26.2,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_3L3,Unchanged,33,18.88803701,43.58225661,7.337950472,-,3.736681223,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_6L3,Unchanged,33,18.90591537,43.60649381,7.332103914,-,3.734310028,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN1,Unchanged,33,18.88803701,43.58225661,6.948490077,-,3.701674896,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN1,Unchanged,33,18.88803701,43.58225661,7.083784677,-,3.713809771,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL3_MAIN2,Unchanged,33,18.88803701,43.58225661,6.948490077,-,3.701674896,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL5_1T0,Unchanged,11,29.62226633,187.3904568,6.671870169,-,2.861785894,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Burlescombe ,BURL5_2T0,Unchanged,11,29.62226633,187.3904568,7.090852569,-,5.797630395,-,32.75,-,26.2,-
SWEST,Abham / Exeter / Landulph,Burrowton Farm Pv ,BURR3_#1M0,Unchanged,33,0.925227151,15.1135855,32.60999269,-,23.91044316,-,62.5,-,38.21431448,-
SWEST,Abham / Exeter / Landulph,Bystock Farm ,BYST3_MAIN1,Unchanged,33,6.471877105,24.63261145,15.23472345,-,14.00148461,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_#2H0,Unchanged,33,8.604951893,27.12969233,13.63299406,-,6.345568597,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_1L5,Unchanged,33,8.604951893,27.12969233,9.327166838,-,4.376855751,-,40,-,16,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_2L5,Unchanged,33,8.604951893,27.12969233,11.50614475,-,5.451897752,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_3L5,Unchanged,33,8.604951893,27.12969233,9.358345152,-,4.418802646,-,40,-,16,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_3S&,Unchanged,33,8.604951893,27.12969233,13.18963336,-,6.305687298,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_3S&,Unchanged,33,8.604951893,27.12969233,13.18963336,-,6.305687298,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_4L5,Unchanged,33,8.604951893,27.12969233,13.44169772,-,6.328521679,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_5L5,Unchanged,33,8.604951893,27.12969233,13.40376567,-,6.325122171,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN1,Unchanged,33,8.604951893,27.12969233,13.63335645,-,6.345607776,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN2,Unchanged,33,8.604951893,27.12969233,10.49839892,-,4.839152871,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL3_MAIN3,Unchanged,33,8.604951893,27.12969233,9.942356032,-,4.742129358,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL5_1T0,Unchanged,11,12.64227972,75.91309705,11.60253407,-,4.463377514,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Callington ,CALL5_2T0,Unchanged,11,12.64227972,75.91309705,11.54080069,-,4.434243554,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cattedown ,CATT3_#1L5,Unchanged,33,0.925947552,12.59594233,40.20170639,-,28.89858825,-,62.5,-,45.62476811,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_#2L5,Unchanged,33,1.448508326,15.55060598,27.04727114,-,10.50889902,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_2H0,Unchanged,33,1.448508326,15.55060598,30.10751701,-,11.24872049,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_4H0,Unchanged,33,1.448508326,15.55060598,29.4898703,-,11.07054813,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_5H0,Unchanged,33,1.448508326,15.55060598,29.4898703,-,11.07054813,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN1,Unchanged,33,1.448508326,15.55060598,28.76245634,-,10.96145376,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Central Intake ,DOCC3_MAIN1,Unchanged,33,1.448508326,15.55060598,27.07498315,-,10.51544118,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chelson Generator ,CHEL3_MAIN1,Unchanged,33,2.287144765,13.63115408,31.98549246,-,26.00957546,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,34PL3_ZSF40,Unchanged,33,6.345475137,28.47912696,9.695789552,-,4.576781087,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,34PL3_ZTD31,Unchanged,33,6.850719582,29.20393251,10.55862043,-,4.834133983,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,34PL3_ZTD51,Unchanged,33,7.622966203,30.56885677,9.976876971,-,4.637533776,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHUK5_1T0,Unchanged,11,11.52796112,79.72507349,11.23570782,-,4.236678299,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton ,CHUK5_2T0,Unchanged,11,11.52796112,79.72507349,10.99597184,-,4.237904216,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_1H0,Unchanged,33,7.704193971,30.05329026,13.21051329,-,5.874341651,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_1L5,Unchanged,33,7.704193971,30.05329026,8.348468747,-,4.166691243,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN1,Unchanged,33,7.704193971,30.05329026,9.713403714,-,4.495531968,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN1,Unchanged,33,7.704193971,30.05329026,13.00719518,-,5.856243369,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN2,Unchanged,33,7.704193971,30.05329026,13.20960543,-,5.874304143,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Chudleigh Knighton Primary ,CHUK3_MAIN2,Unchanged,33,7.704193971,30.05329026,8.886231174,-,4.243619304,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Churston ,CHUS5_1T0,Unchanged,11,5.502603242,66.86103148,13.24128734,-,4.832372544,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Churston ,CHUS5_2T0,Unchanged,11,5.502603242,66.86103148,13.19447645,-,4.804254955,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_2H4,Unchanged,33,5.956215446,22.8659111,16.10858278,-,7.433716287,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_4L3,Unchanged,33,5.921565555,22.83000384,16.12096636,-,7.442833118,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_6L3,Unchanged,33,6.073378156,22.97741158,16.48690313,-,7.47695429,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_MAIN1,Unchanged,33,5.957860306,22.85971421,16.07158551,-,7.429645333,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_MAIN1,Unchanged,33,5.957860306,22.85971421,16.66196088,-,7.523608564,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH3_MAIN1,Unchanged,33,5.957860306,22.85971421,16.07212101,-,7.429891698,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH5_1T0,Unchanged,11,6.643973341,75.90606663,10.71070491,-,4.029801032,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Clyst Honiton ,CLYH5_2T0,Unchanged,11,6.643973341,75.90606663,10.71298271,-,4.032076553,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Colley End ,COLE5_1T0,Unchanged,11,6.043524361,67.12300767,13.30449251,-,4.823504125,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Colley End ,COLE5_2T0,Unchanged,11,6.043524361,67.12300767,13.30812353,-,4.827625769,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Connon Bridge Landfill ,CONN3_MAIN1,Unchanged,33,22.08360388,44.72813129,6.606304457,-,7.05355945,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Connon Bridge Landfill ,CONN3_MAIN1,Unchanged,33,22.08360388,44.72813129,6.605401035,-,3.527495515,-,85.05,85.05,31.5,31.5
SWEST,Abham / Exeter / Landulph,Coombe Farm (Woodmanton) Gen ,CMBF3_#1L5,Unchanged,33,8.599212032,28.04718996,12.7148768,-,12.15451603,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Coombe Farm (Woodmanton) Gen ,CMBF3_MAIN1,Unchanged,33,8.599212032,28.04718996,12.7148768,-,6.077258017,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Coombeshead Farm ,COOM3_MAIN1,Unchanged,33,13.09945242,44.48050063,8.118278363,-,7.656873765,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Core Hill ,31PL3_ZEF54,Unchanged,33,8.990639503,37.49815924,9.968474883,-,4.446271684,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,31PL3_ZEF57,Unchanged,33,9.292838842,38.05603363,9.717264239,-,4.402349149,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,31PL3_ZER32,Unchanged,33,8.822559959,37.17473864,9.559111333,-,4.363195771,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_1L3,Unchanged,33,16.58909113,53.52636145,5.845105822,-,2.873496395,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN1,Unchanged,33,16.58909113,53.52636145,5.845105822,-,2.873496395,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN2,Unchanged,33,18.33282804,51.71324134,4.207641324,-,2.296596717,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN2,Unchanged,33,18.33282804,51.71324134,5.322872101,-,2.703945967,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN2,Unchanged,33,18.33282804,51.71324134,5.958896918,-,2.946292683,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH3_MAIN3,Unchanged,33,15.72308468,45.76046567,6.266995045,-,3.205174218,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH5_1T0,Unchanged,11,20.2285597,118.9338168,5.977781448,-,2.380600985,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Core Hill ,CORH5_2T0,Unchanged,11,20.2285597,118.9338168,6.013345169,-,2.388848353,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Countess Wear ,COUW3T,Unchanged,33,4.342061044,18.60703419,21.13546425,-,9.340773562,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Countess Wear ,COUW5_1T0,Unchanged,11,7.73223893,91.91776351,15.13608858,-,5.915243896,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Countess Wear Tee ,COUW3T,Unchanged,33,4.342061044,18.60703419,21.38548116,-,9.36317996,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Countess Wear Tee ,COUW3T,Unchanged,33,4.342061044,18.60703419,21.13546425,-,9.340773562,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Cowley Road ,COWR5_1T0,Unchanged,11,6.657680419,71.91027197,12.98135712,-,4.6985564,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cowley Road ,COWR5_2T0,Unchanged,11,6.657680419,71.91027197,13.27326766,-,4.591315253,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Creacombe Solar ,CCMB3_#1L5,Unchanged,33,11.48404546,35.02633864,9.839770012,-,4.826852871,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Creacombe Solar ,CCMB3_#1M0,Unchanged,33,11.48404546,35.02633864,9.839770012,-,4.826852871,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_1L3,Unchanged,33,13.1511379,40.36741778,5.934243047,-,2.913345088,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_2H4,Unchanged,33,13.1511379,40.36741778,9.474017253,-,4.324567946,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_2L3,Unchanged,33,13.1511379,40.36741778,6.317001054,-,2.9667609,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN1,Unchanged,33,13.1511379,40.36741778,9.475349122,-,4.324672244,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED3_MAIN2,Unchanged,33,13.1511379,40.36741778,7.294997363,-,3.307447758,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED5_1T0,Unchanged,11,16.03590297,89.25743955,10.70172093,-,4.068096987,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Crediton ,CRED5_2T0,Unchanged,11,16.03590297,89.25743955,10.48329691,-,4.010341883,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_1H4,Unchanged,33,10.83600099,33.01729503,10.79951668,-,5.118589441,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_2H4,Unchanged,33,10.83600099,33.01729503,10.79957903,-,5.118599717,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_2L3,Unchanged,33,10.83600099,33.01729503,9.153176034,-,4.621798935,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN1,Unchanged,33,10.83600099,33.01729503,9.443125075,-,4.661943959,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL3_MAIN2,Unchanged,33,10.83600099,33.01729503,9.864597756,-,4.769407111,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL5_1T0,Unchanged,11,13.86560916,89.2307412,9.93029433,-,3.745619382,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cullompton ,CULL5_2T0,Unchanged,11,13.86560916,89.2307412,9.944896628,-,3.756752616,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Cullompton Pv ,CMPV3_MAIN1,Unchanged,33,14.87381511,40.35117301,8.320661891,-,8.20982826,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Cullompton Pv ,CMPV3_MAIN1,Unchanged,33,14.87381511,40.35117301,8.320661891,-,4.10491413,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_2L5,Unchanged,33,8.60585152,29.50085901,7.860609416,-,3.924236465,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_4L5,Unchanged,33,8.60585152,29.50085901,12.4472291,-,5.824205964,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN1,Unchanged,33,8.60585152,29.50085901,9.129138325,-,4.28112005,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN1,Unchanged,33,8.60585152,29.50085901,8.159546217,-,3.990638768,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN1,Unchanged,33,8.60585152,29.50085901,12.60231736,-,5.838093048,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN2,Unchanged,33,8.60585152,29.50085901,9.129138325,-,4.28112005,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART3_MAIN2,Unchanged,33,8.60585152,29.50085901,12.60231736,-,5.838093048,-,65.5,-,26.2,-
