﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART5_1T0,Unchanged,11,10.68118271,76.64069031,11.75510169,-,4.451192164,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dartmouth ,DART5_2T0,Unchanged,11,10.68118271,76.64069031,11.75510169,-,4.451192164,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish ,DAWL5_1T0,Unchanged,11,10.46046626,79.15853235,11.96184509,-,4.354256888,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Dawlish ,DAWL5_2T0,Unchanged,11,10.46046626,79.15853235,12.25059643,-,4.477184183,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN1,Unchanged,33,8.326445307,30.71209351,9.249427018,-,4.497342223,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN1,Unchanged,33,8.326445307,30.71209351,12.76915887,-,5.728045142,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN2,Unchanged,33,8.326445307,30.71209351,10.42978922,-,4.782106214,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN2,Unchanged,33,8.326445307,30.71209351,9.711580769,-,4.565915855,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dawlish Primary ,DAWL3_MAIN2,Unchanged,33,8.326445307,30.71209351,12.77144439,-,5.728280976,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_1H4,Unchanged,33,30.03019917,75.99442202,4.252274767,-,2.170556973,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_2H4,Unchanged,33,44.86688664,92.92380892,3.121553649,-,1.685917543,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_2L3,Unchanged,33,44.86688664,92.92380892,3.121553649,-,1.685917543,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN1,Unchanged,33,30.03019917,75.99442202,4.252274767,-,2.170556973,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK3_MAIN2,Unchanged,33,30.03019917,75.99442202,4.252274767,-,4.341113946,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK5_1T0,Unchanged,11,59.30152882,236.5834492,5.541546781,-,2.455698954,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Dunkeswell ,DUNK5_2T0,Unchanged,11,59.30152882,236.5834492,4.538805822,-,2.13856139,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_MAIN1,Unchanged,33,15.24493064,38.42942116,8.251498629,-,4.298913975,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_MAIN1,Unchanged,33,15.24493064,38.42942116,8.251498629,-,4.298913975,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_MAIN2,Unchanged,33,15.24493064,38.42942116,8.343132119,-,4.307199044,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD3_MAIN2,Unchanged,33,15.24493064,38.42942116,8.351194174,-,4.307936643,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,East Budleigh ,EBUD5_2T0,Unchanged,11,27.11435369,184.9741208,6.907810509,-,2.929676245,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Eggbuckland ,EGGB5_1T0,Unchanged,11,8.240104575,66.13755135,12.10441519,-,4.650979479,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Eggbuckland ,EGGB5_2T0,Unchanged,11,8.240104575,66.13755135,12.54421008,-,4.728417464,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#1H0,Unchanged,33,2.450343285,14.01375828,31.28697017,-,12.66896336,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_#2H0,Unchanged,33,2.450343285,14.01375828,31.28697017,-,12.66896336,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1,Unchanged,33,2.450343285,14.01375828,31.27406311,-,12.66776808,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1,Unchanged,33,2.450343285,14.01375828,28.54012833,-,11.8877323,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN1,Unchanged,33,2.450343285,14.01375828,25.83509047,-,11.69920857,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN2,Unchanged,33,2.450343285,14.01375828,28.65218896,-,11.88503545,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN2,Unchanged,33,2.450343285,14.01375828,28.47437354,-,11.87371319,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT3_MAIN2,Unchanged,33,2.450343285,14.01375828,31.27633485,-,12.66791739,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT5_1T0,Unchanged,11,7.450256925,64.01335253,12.64186475,-,4.831567341,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Elim Terrace ,ELIT5_2T0,Unchanged,11,7.450256925,64.01335253,12.64186475,-,4.831567341,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#10L5,Unchanged,33,0.564168369,15.95197346,36.61710003,-,11.53824575,-,62.5,-,16.65447683,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#11L5,Unchanged,33,0.564168369,15.95197346,36.63878118,-,11.54504407,-,62.5,-,16.65179489,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#12L5,Unchanged,33,0.564168369,15.95197346,36.69489961,-,23.09008814,-,62.5,-,33.27933341,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#14L5,Unchanged,33,0.564168369,15.95197346,36.62516134,-,11.53902946,-,62.5,-,16.65161928,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#1L5,Unchanged,33,0.564168369,15.95197346,36.68909693,-,0.873461425,-,62.5,-,16.63968922,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#1T0,Unchanged,33,0.564168369,15.95197346,23.1180893,-,11.54504407,-,62.5,-,15.95185324,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#21L5,Unchanged,33,0.564168369,15.95197346,36.69489961,-,12.34167028,-,62.5,-,33.27933341,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#22L5,Unchanged,33,0.564168369,15.95197346,36.61696623,-,11.53808175,-,62.5,-,16.64467704,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#2L5,Unchanged,33,0.564168369,15.95197346,36.68936873,-,11.54504407,-,62.5,-,16.63969107,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#2T0,Unchanged,33,0.564168369,15.95197346,23.08205559,-,11.54504407,-,62.5,-,16.67179905,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#3L5,Unchanged,33,0.564168369,15.95197346,36.56584062,-,8.122218797,-,62.5,-,16.7165501,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#4L5,Unchanged,33,0.564168369,15.95197346,36.69489961,-,19.61516964,-,62.5,-,33.27933341,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#5L5,Unchanged,33,0.564168369,15.95197346,36.69489961,-,23.09008814,-,62.5,-,33.27933341,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#6L5,Unchanged,33,0.564168369,15.95197346,36.56584062,-,11.54504407,-,62.5,-,16.7165501,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#7L5,Unchanged,33,0.564168369,15.95197346,36.61662605,-,11.54504407,-,62.5,-,16.65469794,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#8L5,Unchanged,33,0.564168369,15.95197346,36.68759684,-,11.54447623,-,62.5,-,16.64026945,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_#9L5,Unchanged,33,0.564168369,15.95197346,36.61376288,-,11.54504407,-,62.5,-,16.64487144,-
SWEST,Abham / Exeter / Landulph,Ernesettle ,ERNE3_MAIN1,Unchanged,33,0.564168369,15.95197346,32.5679465,-,11.54504407,-,62.5,-,20.04029427,-
SWEST,Abham / Exeter / Landulph,Ernesettle B&S ,BRSH5_1T0,Unchanged,11,11.58076513,160.6136316,8.822884036,-,3.384103306,-,32.75,-,12.72485708,-
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_110,Unchanged,132,0.455611633,3.761939693,30.3912666,32.47091584,11.74488745,13.55726076,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_210,Unchanged,132,0.502344868,3.926779595,28.59136649,27.59851907,11.19743937,11.70510899,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_305,Unchanged,132,0.455611633,3.761939693,25.05294179,25.04056843,0.87138628,1.108369627,78.75,78.75,30.89679664,31.5
SWEST,Abham / Exeter / Landulph,Ernesettle Bsp ,ERNE1_MAIN1,Unchanged,132,0.455611633,3.761939693,24.34420662,22.31541959,9.621864173,9.372213384,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ernesettle Lane ,ERLA3_#1L5,Unchanged,33,0.834809679,16.2758669,34.78038677,-,22.53929205,-,78.75,-,50.7365317,-
SWEST,Abham / Exeter / Landulph,Ernesettle Lane ,ERLA3_#1M0,Unchanged,33,0.834809679,16.2758669,34.78038677,-,22.53929205,-,78.75,-,50.7365317,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#11L5,Unchanged,33,1.2961336,18.95413932,28.52030783,-,9.947899394,-,78.75,-,28.4210738,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#12L5,Unchanged,33,1.2961336,18.95413932,28.54588278,-,9.949405286,-,78.75,-,28.42460065,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#13L5,Unchanged,33,1.2961336,18.95413932,28.52328571,-,9.947294595,-,78.75,-,28.42915439,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#1H0,Unchanged,33,1.2961336,18.95413932,28.55104922,-,9.949889339,-,78.75,-,28.4237347,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#1L5,Unchanged,33,1.2961336,18.95413932,28.57737958,-,19.9046525,-,78.75,-,56.83662049,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#2H0,Unchanged,33,1.2961336,18.95413932,28.5508908,-,9.949879894,-,78.75,-,28.42371975,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#3H0,Unchanged,33,1.2961336,18.95413932,28.55135648,-,9.949923153,-,78.75,-,28.42362182,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#3L5,Unchanged,33,1.2961336,18.95413932,28.52135622,-,9.947370215,-,78.75,-,28.4272517,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#4L5,Unchanged,33,1.2961336,18.95413932,28.55545635,-,9.950283834,-,78.75,-,28.42260428,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#5L5,Unchanged,33,1.2961336,18.95413932,28.57737958,-,19.9046525,-,78.75,-,56.83662049,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#7L5,Unchanged,33,1.2961336,18.95413932,28.48943863,-,9.945404666,-,78.75,-,28.42335545,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_#9L5,Unchanged,33,1.2961336,18.95413932,28.54578279,-,9.949396923,-,78.75,-,28.42462074,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_2T0,Unchanged,33,1.2961336,18.95413932,17.51397997,-,5.692059051,-,78.75,-,28.00177398,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_3T0,Unchanged,33,1.2961336,18.95413932,17.14446362,-,5.29068701,-,78.75,-,28.20716687,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,Unchanged,33,1.2961336,18.95413932,28.56435858,-,9.951044974,-,78.75,-,28.42073134,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN1,Unchanged,33,1.2961336,18.95413932,28.55552573,-,9.950288918,-,78.75,-,28.42259536,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,Unchanged,33,1.2961336,18.95413932,21.18200936,-,7.477852072,-,78.75,-,28.54249909,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN2,Unchanged,33,1.2961336,18.95413932,28.51110714,-,9.947097513,-,78.75,-,28.42242596,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,Unchanged,33,1.2961336,18.95413932,21.69209498,-,7.684252072,-,78.75,-,28.56823683,-
SWEST,Abham / Exeter / Landulph,Exeter City ,EXEC3_MAIN3,Unchanged,33,1.2961336,18.95413932,28.56413716,-,9.951042813,-,78.75,-,28.42078283,-
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_203,Unchanged,132,1.540671953,6.72518714,13.61512535,10.78430294,6.192689515,5.183028006,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_213,Unchanged,132,1.540671953,6.72518714,13.61512535,10.78430294,6.192689515,5.183028006,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter City Bsp ,EXEC1_313,Unchanged,132,1.244046718,6.386438232,15.2490049,12.75092854,6.636324056,5.898331968,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_1L5,Unchanged,33,0.761435458,14.95786657,33.24644915,-,12.04330006,-,62.5,-,17.11205279,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_1T0,Unchanged,33,0.761435458,14.95786657,19.82969978,-,7.079597254,-,62.5,-,15.75648721,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_2T0,Unchanged,33,0.761435458,14.95786657,20.08119418,-,6.392208393,-,62.5,-,15.26141243,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN1,Unchanged,33,0.761435458,14.95786657,33.4728661,-,24.19278535,-,62.5,-,34.22837528,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN2,Unchanged,33,0.761435458,14.95786657,21.97933007,-,8.093131657,-,62.5,-,17.1132985,-
SWEST,Abham / Exeter / Landulph,Exeter Main ,EXET3_MAIN2,Unchanged,33,0.761435458,14.95786657,33.24625231,-,12.04325575,-,62.5,-,17.11203654,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&105,Unchanged,132,0.323925205,3.414625153,36.29018851,46.63627417,26.77889297,36.10880408,62.5,78.75,41.5287812,27.63138003
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&205,Unchanged,132,0.323925205,3.414625153,36.1837434,45.88610347,13.37286938,17.7697301,62.5,78.75,20.78889044,27.76311117
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&605,Unchanged,132,0.323925205,3.414625153,36.26079584,45.99174801,13.38468805,17.81026766,62.5,78.75,20.77130961,27.71929926
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_&705,Unchanged,132,0.323925205,3.414625153,36.22259211,46.26374789,13.37891064,17.90979986,62.5,78.75,20.77995804,27.64272683
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_1005,Unchanged,132,0.323925205,3.414625153,36.22919851,46.39093776,13.38021437,17.95114086,62.5,78.75,20.77696126,27.60954988
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_113B,Unchanged,132,0.323925205,3.414625153,36.27823001,46.22066613,13.38750077,17.90143528,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_203A,Unchanged,132,0.323925205,3.414625153,36.15920409,46.2887959,13.36935467,17.90653513,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_213B,Unchanged,132,0.323925205,3.414625153,36.27865194,46.2291102,13.38760818,17.90738864,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_305,Unchanged,132,0.323925205,3.414625153,32.92168204,42.74014347,11.96280512,16.28716843,62.5,78.75,19.80703432,26.52195194
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_405,Unchanged,132,0.323925205,3.414625153,36.27194185,46.43990193,13.38656584,17.97239674,62.5,78.75,20.76814156,27.61256297
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_505,Unchanged,132,0.323925205,3.414625153,33.08052146,42.94322324,11.99995885,16.35597876,62.5,78.75,19.83172743,26.57042213
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_603,Unchanged,132,0.323925205,3.414625153,36.27108859,46.43550477,13.38642718,17.96775391,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_805,Unchanged,132,0.323925205,3.414625153,36.23510517,46.40790893,13.38110296,17.95827483,62.5,78.75,20.7757766,27.6110951
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_905,Unchanged,132,0.323925205,3.414625153,36.10809201,45.97885907,13.36141884,17.78751009,62.5,78.75,20.80428815,27.60704182
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN1,New,132,0.323925205,3.414625153,36.22259211,46.26374789,13.37891064,17.90713716,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN1,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN1,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN1,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN1,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN2,New,132,0.323925205,3.414625153,36.1837434,45.88610347,13.37286938,17.76700112,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN2,New,132,0.323925205,3.414625153,36.27194185,46.43990193,13.38656584,17.96975407,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN2,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_MAIN2,New,132,0.323925205,3.414625153,36.22919851,46.39093776,13.38021437,17.94849875,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES1,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES1,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES1,New,132,0.323925205,3.414625153,33.08052146,42.94322324,11.99995885,16.16158681,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES1,New,132,0.323925205,3.414625153,32.92168204,42.74014347,11.96280512,16.07252046,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES2,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES2,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES2,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exeter Main Gsp ,EXET1_RES2,New,132,0.323925205,3.414625153,36.29018851,46.64603317,13.38944648,18.05433613,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_1L3,Unchanged,33,7.888173803,29.62088145,12.34926331,-,5.648020622,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_2L3,Unchanged,33,7.888173803,29.62088145,12.20026129,-,5.625398728,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN1,Unchanged,33,7.888173803,29.62088145,12.34926331,-,5.648020622,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI3_MAIN2,Unchanged,33,7.888173803,29.62088145,13.0521993,-,5.907148844,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exminster ,EXMI5_2T0,Unchanged,11,23.38762727,183.8407829,7.273409026,-,2.995574146,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_1T0,Unchanged,33,1.928527728,19.77068771,13.42450729,-,4.976817243,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_2L5,Unchanged,33,1.928527728,19.77068771,23.82587022,-,9.076803871,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_2T0,Unchanged,33,1.928527728,19.77068771,13.71420164,-,5.093787106,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_4L5,Unchanged,33,1.928527728,19.77068771,23.83773994,-,9.078024387,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_6L5,Unchanged,33,1.928527728,19.77068771,23.65577837,-,9.0620882,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN2,Unchanged,33,1.928527728,19.77068771,15.81585426,-,6.092622724,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN2,Unchanged,33,1.928527728,19.77068771,23.8258605,-,9.076801544,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN2,Unchanged,33,1.928527728,19.77068771,23.83725111,-,9.077971537,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth ,EXMO3_MAIN2,Unchanged,33,1.928527728,19.77068771,23.58038127,-,9.055373723,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Exmouth Bsp ,EXMO1_MAIN1,Unchanged,132,1.827678794,7.439566529,11.84932458,9.248597376,5.509451105,4.503747742,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exmouth Bsp ,EXMO1_MAIN2,Unchanged,132,1.823996487,7.427860892,11.873834,9.27695506,5.519641183,4.513627371,-,-,-,-
SWEST,Abham / Exeter / Landulph,Exmouth Works ,EXMW5_1T0,Unchanged,11,5.78899468,69.14954145,12.99758468,-,4.774672307,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Exmouth Works ,EXMW5_2T0,Unchanged,11,5.78899468,69.14954145,12.81672169,-,4.691521112,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Faraday Road ,FDAY3_#1M0,Unchanged,33,0.729386056,12.40897204,41.87944656,-,29.44665082,-,62.5,-,40.83029241,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,31PL3_ZAY96,Unchanged,33,12.58934474,39.82513315,6.0864852,-,3.083215645,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,31PL3_ZBW48,Unchanged,33,12.63972938,39.91373744,6.02207169,-,3.054129353,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_#2H0,Unchanged,33,12.74786256,39.55406795,9.762013542,-,4.429433899,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN1,Unchanged,33,12.74786256,39.55406795,7.580446032,-,3.462294606,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN1,Unchanged,33,12.74786256,39.55406795,6.957261571,-,3.255591911,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN1,Unchanged,33,12.74786256,39.55406795,9.762077133,-,4.429453386,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2,Unchanged,33,12.74786256,39.55406795,7.580446032,-,3.462294606,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2,Unchanged,33,12.74786256,39.55406795,6.691753575,-,3.224968215,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2,Unchanged,33,12.74786256,39.55406795,9.607601607,-,4.415589327,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2,Unchanged,33,12.74786256,39.55406795,9.647130574,-,4.419222546,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB3_MAIN2,Unchanged,33,12.74786256,39.55406795,8.398509348,-,3.840081567,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB5_1T0,Unchanged,11,20.55663213,120.6756533,7.097230676,-,2.768029834,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Folly Bridge ,FOLB5_2T0,Unchanged,11,20.55663213,120.6756533,7.091192359,-,2.74333724,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ford Farm Generator ,FORD3_#1M0,Unchanged,33,11.22779209,32.83006408,10.45135703,-,10.20110763,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Francis Court Farm ,FRAN3_MAIN1,Unchanged,33,19.44051707,41.57160169,7.02525725,-,7.601521751,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Great Houndbeare ,HOU23_MAIN1,Unchanged,33,16.66368231,44.82697179,7.445485515,-,7.479877705,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_1H4,Unchanged,33,20.37711044,49.73033802,6.515857695,-,3.295872396,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_2H4,Unchanged,33,20.37711044,49.73033802,6.515857695,-,3.295872396,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_2L3,Unchanged,33,20.37711044,49.73033802,6.485490487,-,3.293289598,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN1,Unchanged,33,20.37711044,49.73033802,6.268003423,-,3.273719973,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN3_MAIN2,Unchanged,33,20.37711044,49.73033802,6.505035322,-,3.294026984,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN5_1T0,Unchanged,11,28.37737761,128.7311358,6.507781531,-,2.634987029,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Gunnislake ,GUNN5_2T0,Unchanged,11,28.37737761,128.7311358,6.507781531,-,2.634987029,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Hatchlands Farm ,HATC3_#1L5,Unchanged,33,8.193978726,30.41768783,12.09560682,-,11.24989364,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Hatchlands Farm ,HATC3_MAIN1,Unchanged,33,8.193978726,30.41768783,12.09560682,-,11.24989364,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5_1T0,Unchanged,11,3.491864188,57.28577794,21.56398775,-,7.482693754,-,33.405,-,13.1,-
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5_2T0,Unchanged,11,3.491864188,57.28577794,21.53088633,-,7.479233278,-,33.405,-,13.1,-
SWEST,Abham / Exeter / Landulph,Haven Road ,HAVE5_3T0,Unchanged,11,3.491864188,57.28577794,21.62002653,-,7.512529219,-,33.405,-,13.1,-
SWEST,Abham / Exeter / Landulph,Haye Lane (Callington) ,CALG3_#1M0,New,33,9.448447492,29.31947741,12.46226918,-,11.68823591,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Hazard Farm ,HAZF3_MAIN1,Unchanged,33,7.029961301,27.52721946,13.57443489,-,12.4769056,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Hazard Farm ,HAZF3_MAIN1,Unchanged,33,7.029961301,27.52721946,13.57443489,-,12.4769056,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Heathfield ,HFLF3_MAIN1,Unchanged,33,7.139548446,28.40683536,13.90794966,-,12.41336643,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Heavitree ,HEAB5_1T0,Unchanged,11,5.425314267,68.44305214,13.15911372,-,4.629081827,-,46,-,16.46853002,-
SWEST,Abham / Exeter / Landulph,Heavitree ,HEAB5_2T0,Unchanged,11,5.425314267,68.44305214,12.55087021,-,4.486159412,-,46,-,16.59138319,-
SWEST,Abham / Exeter / Landulph,Hemerdon Mine ,HEMI3_#1L5,Unchanged,33,9.759207447,28.35049763,8.951427199,-,4.744677297,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Hemerdon Mine ,HEMI3_#2L5,Unchanged,33,9.759207447,28.35049763,8.951427199,-,4.744677297,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_MAIN1,Unchanged,33,30.47981208,63.88263815,4.717237635,-,2.490190721,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_MAIN2,Unchanged,33,30.47981208,63.88263815,4.717237635,-,2.490190721,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_MAIN2,Unchanged,33,30.47981208,63.88263815,4.535549337,-,2.473976246,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY3_MAIN2,Unchanged,33,30.47981208,63.88263815,4.616715769,-,2.481288148,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hemyock ,HEMY5_2T0,Unchanged,11,38.38311268,174.3975108,6.471369634,-,2.965433202,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Higher Trevartha Gen ,HITR3_MAIN1,Unchanged,33,8.395920051,27.0625691,13.37877423,-,12.59444299,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_1H0,Unchanged,33,6.986665238,27.81810631,14.51356842,-,6.382185672,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_1L5,Unchanged,33,6.986665238,27.81810631,10.5278199,-,4.851975414,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_1S&,Unchanged,33,6.986665238,27.81810631,11.30087858,-,5.069965647,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_1S&,Unchanged,33,6.986665238,27.81810631,11.30087858,-,5.069965647,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_2H0,Unchanged,33,6.986665238,27.81810631,14.51356077,-,6.382181198,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_2L5,Unchanged,33,6.986665238,27.81810631,12.09944987,-,5.608969107,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway Primary ,TEIH3_4L5,Unchanged,33,6.986665238,27.81810631,11.44805382,-,5.230244915,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Higher Woodway T1 ,TEIH5_1T0,Unchanged,11,9.239451181,77.87286639,11.49978224,-,4.281430071,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Higher Woodway T2 ,TEIH5_2T0,Unchanged,11,9.239451181,77.87286639,11.49063721,-,4.268613256,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Hill Barton B P ,31PL3_ZEM40,Unchanged,33,6.810789905,25.98520673,12.73922401,-,5.939942284,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hill Barton B P ,31PL3_ZEM46,Unchanged,33,7.586975953,27.47471602,11.76378534,-,5.54640348,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hill Barton Business Park ,HBBP3_MAIN1,Unchanged,33,8.295517125,28.88499063,12.49834887,-,5.89802199,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Hollicombe ,HOLL5_1T0,Unchanged,11,6.338692588,67.74984799,12.37572494,-,4.674509073,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Hollicombe ,HOLL5_2T0,Unchanged,11,6.338692588,67.74984799,12.28581523,-,4.637006405,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,31PL3_ZED16,Unchanged,33,14.82530629,45.55964877,6.080582466,-,3.113129182,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,31PL3_ZED9,Unchanged,33,15.36510545,46.39032637,5.716080789,-,2.964690218,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfd ,31PL3_ZEW4,Unchanged,33,15.82240279,47.31214881,7.666316391,-,3.627566038,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_1L3,Unchanged,33,15.60435118,46.7038231,5.558749791,-,2.903913843,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN1,Unchanged,33,15.60435118,46.7038231,7.792679661,-,3.679373984,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN2,Unchanged,33,15.60435118,46.7038231,6.395770174,-,3.098644515,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN2,Unchanged,33,15.60435118,46.7038231,5.917960533,-,2.951228605,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI3_MAIN2,Unchanged,33,15.60435118,46.7038231,7.792644558,-,3.679373021,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI5_1T0,Unchanged,11,18.78581427,102.8128829,9.26307806,-,3.485741214,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Honiton Heathfield ,HONI5_2T0,Unchanged,11,18.78581427,102.8128829,9.258922076,-,3.485947389,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Howton Farm Pv ,HOPV3_MAIN1,Unchanged,33,7.267971901,25.35940756,14.41609613,-,13.45985798,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_1L3,Unchanged,33,7.744516541,27.89342522,9.290795917,-,4.40298577,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_2H4,Unchanged,33,7.744516541,27.89342522,13.5168449,-,6.216825891,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_2L3,Unchanged,33,7.744516541,27.89342522,8.916103076,-,4.349774559,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN1,Unchanged,33,7.744516541,27.89342522,13.51791821,-,6.216941771,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB3_MAIN2,Unchanged,33,7.744516541,27.89342522,10.05233324,-,4.646810866,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB5_1T0,Unchanged,11,10.79934414,77.15375437,11.86725298,-,4.468631649,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ivybridge ,IVYB5_2T0,Unchanged,11,10.79934414,77.15375437,11.66812832,-,4.375659473,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_1L3,Unchanged,33,21.90748077,75.4186933,3.533295495,-,1.808848662,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_2L3,Unchanged,33,21.86539984,75.52090452,3.531534518,-,1.810565507,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_3L3,Unchanged,33,21.90748077,75.4186933,4.999592544,-,2.287853276,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN3,Unchanged,33,21.9413179,75.44741574,4.994922619,-,2.286520793,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN3,Unchanged,33,46.08214357,87.11368421,3.120882259,-,1.78545366,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB3_MAIN3,Unchanged,33,46.08214357,87.11368421,3.120882259,-,1.78545366,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB5_1T0,Unchanged,11,19.28312389,102.4878752,7.601183477,-,2.875845312,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Kingsbridge ,KINB5_2T0,Unchanged,11,19.28312389,102.4878752,7.616624516,-,2.879869511,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_10L5,Unchanged,33,2.794379087,17.74039507,22.73442297,-,9.153783048,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_1S&,Unchanged,33,2.794379087,17.74039507,22.73982944,-,9.975210479,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_1S&,Unchanged,33,2.794379087,17.74039507,22.73982944,-,9.975210479,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_8L5,Unchanged,33,2.794379087,17.74039507,24.82107901,-,11.18584973,-,44.625,-,35,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN2,Unchanged,33,2.794379087,17.74039507,16.15917084,-,9.930344606,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN2,Unchanged,33,2.794379087,17.74039507,24.4157878,-,9.975210479,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph ,LAND3_MAIN2,Unchanged,33,2.794379087,17.74039507,23.02541737,-,9.975210479,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_105,Unchanged,132,0.309961111,3.352694356,35.05607658,41.76987986,13.03004727,16.2212705,62.5,78.75,18.78073119,24.86072898
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_205,Unchanged,132,0.309961111,3.352694356,33.75150134,39.65528124,13.25377579,16.66047536,62.5,78.75,18.52638665,24.44406234
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_210,Unchanged,132,0.309961111,3.352694356,35.48594838,41.96517426,13.14520793,16.27594713,62.5,78.75,18.8690986,25.07966499
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_605,Unchanged,132,0.309961111,3.352694356,34.48067689,40.72847166,12.76724308,15.74279814,62.5,78.75,18.72490838,24.75934547
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_MAIN1,New,132,0.309961111,3.352694356,35.81444793,42.96764741,13.27257608,16.66047536,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_MAIN2,New,132,0.309961111,3.352694356,33.75150134,39.65528124,12.52691633,15.27768016,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_MAIN2,New,132,0.309961111,3.352694356,35.48594838,41.96517426,13.16333507,16.27469221,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_MAIN2,New,132,0.309961111,3.352694356,35.81444793,42.96764741,13.27257608,16.66047536,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_RES1,New,132,0.309961111,3.352694356,27.50130358,31.09269145,10.52704245,12.39102851,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_RES1,New,132,0.309961111,3.352694356,35.05607658,41.76987986,13.04817555,16.2200144,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_RES2,New,132,0.309961111,3.352694356,27.50130358,31.09269145,10.52704245,12.39102851,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_RES2,New,132,0.309961111,3.352694356,35.81444793,42.96764741,13.27257608,16.66047536,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_RES2,New,132,0.309961111,3.352694356,35.81444793,42.96764741,13.27257608,16.66047536,-,-,-,-
SWEST,Abham / Exeter / Landulph,Landulph Gsp ,LAND1_RES2,New,132,0.309961111,3.352694356,34.48067689,40.72847166,12.77214025,15.74180581,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_MAIN1,Unchanged,33,3.456808826,21.70495694,19.53508568,-,8.139318021,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_MAIN2,Unchanged,33,3.414710069,21.57311381,19.69258639,-,8.192298883,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG3_MAIN2,Unchanged,33,3.414710069,21.57311381,20.05437166,-,8.254779523,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG5_1T0,Unchanged,11,7.748790205,73.57398812,11.6013221,-,4.30950085,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Langage ,LAGG5_2T0,Unchanged,11,7.748790205,73.57398812,11.69090042,-,4.347593159,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Langage ,LNGE3_3L3,Unchanged,33,5.918493559,23.41947901,14.88376042,-,6.984941052,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage ,LNGE3_5L3,Unchanged,33,5.988294694,23.51363795,14.75801975,-,6.941480108,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Langage Energy Centre ,LNGE3_MAIN1,Unchanged,33,6.278385577,23.88800144,15.68792054,-,7.23515339,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Langunnett Pv ,LANG3_#1M0,Unchanged,33,25.86489361,50.48827232,5.801948233,-,6.212936488,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN1,Unchanged,33,23.00647154,46.99071812,5.035871642,-,2.638600566,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN1,Unchanged,33,23.00647154,46.99071812,6.407108586,-,3.382130818,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN1,Unchanged,33,23.00647154,46.99071812,4.135349654,-,2.327843034,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN2,Unchanged,33,23.00647154,46.99071812,6.406887783,-,3.38211426,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR3_MAIN2,Unchanged,33,23.00647154,46.99071812,4.251464115,-,2.34211717,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR5_1T0,Unchanged,11,28.90666998,118.3381256,6.726175717,-,2.839460654,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lanreath ,LANR5_2T0,Unchanged,11,28.90666998,118.3381256,6.565250196,-,2.796979213,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lapford ,LAPF5_1T0,Unchanged,11,61.66695704,226.8974017,5.12491699,-,4.59952158,-,32.75,-,26.2,-
SWEST,Abham / Exeter / Landulph,Lapford ,LAPF5_2T0,Unchanged,11,61.66695704,226.8974017,4.60933494,-,2.25307635,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lawes Bridge ,LAWB5_1T0,Unchanged,11,3.900790354,64.5108808,14.1760094,-,4.810535917,-,32.75,-,11.63545918,-
SWEST,Abham / Exeter / Landulph,Lawes Bridge ,LAWB5_2T0,Unchanged,11,3.900790354,64.5108808,14.41400498,-,4.999428608,-,32.75,-,11.53626001,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN1,Unchanged,33,4.546426869,21.18998635,17.60876411,-,7.819303005,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN1,Unchanged,33,4.546426869,21.18998635,19.38618802,-,8.305115695,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN1,Unchanged,33,4.546426869,21.18998635,17.38629328,-,7.78898173,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN2,Unchanged,33,4.546426869,21.18998635,17.60876411,-,7.819303005,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN2,Unchanged,33,4.546426869,21.18998635,18.34751314,-,8.048513872,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN2,Unchanged,33,4.546426869,21.18998635,15.62081886,-,7.381092434,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW3_MAIN2,Unchanged,33,4.546426869,21.18998635,19.38632033,-,8.305128984,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW5_1T0,Unchanged,11,7.831665285,70.61499321,12.65674463,-,4.630601522,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Laywell Brixham ,LAYW5_2T0,Unchanged,11,7.831665285,70.61499321,12.68425332,-,4.641763434,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN1,Unchanged,33,42.03175072,96.0257377,3.299454444,-,1.680350283,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN1,Unchanged,33,42.03175072,96.0257377,3.310704036,-,1.68159611,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN2,Unchanged,33,42.03175072,96.0257377,3.299591211,-,1.680043201,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN2,Unchanged,33,42.03175072,96.0257377,3.075629462,-,1.660440655,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT3_MAIN2,Unchanged,33,42.03175072,96.0257377,3.301896195,-,1.680632399,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT5_1T0,Unchanged,11,46.05305313,151.4823076,5.706849759,-,2.487778169,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Lifton ,LIFT5_2T0,Unchanged,11,46.05305313,151.4823076,5.953210148,-,2.579992279,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL3_MAIN1,Unchanged,33,4.722530612,17.64479113,21.19394753,-,9.683056076,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL3_MAIN1,Unchanged,33,8.40821755,31.61826127,10.92111039,-,5.245015024,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL5_1T0,Unchanged,11,7.45153942,71.774718,12.07705934,-,4.469534167,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Linketty Lane ,LINL5_2T0,Unchanged,11,7.45153942,71.774718,11.80497002,-,4.389541099,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN1,Unchanged,33,5.817057172,22.98377459,12.32228301,-,5.778745868,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN1,Unchanged,33,5.817057172,22.98377459,17.24918628,-,7.613939716,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN1,Unchanged,33,5.817057172,22.98377459,13.15660949,-,5.87175652,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN1,Unchanged,33,5.817057172,22.98377459,15.72621678,-,7.004886005,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN2,Unchanged,33,5.817057172,22.98377459,12.32228301,-,5.778745868,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN2,Unchanged,33,5.817057172,22.98377459,16.51125288,-,7.361309537,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN2,Unchanged,33,5.817057172,22.98377459,12.63215643,-,5.949713995,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK3_MAIN2,Unchanged,33,5.817057172,22.98377459,17.24821396,-,7.61381858,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK5_1T0,Unchanged,11,8.203532101,70.148403,13.33712713,-,4.833600359,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Liskeard ,LISK5_2T0,Unchanged,11,8.203532101,70.148403,13.20950567,-,4.758505001,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Liverton Farm Pv ,31PL3_ZEJ26,Unchanged,33,8.29651542,28.69598754,12.53829467,-,5.962988267,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Liverton Farm Pv ,LIVE3_MAIN1,Unchanged,33,7.005769522,26.87343131,14.06970852,-,12.87543435,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Longbridge ,LONG5_1T0,Unchanged,11,5.436463478,69.82158774,12.08965975,-,4.408350434,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Longbridge ,LONG5_2T0,Unchanged,11,5.436463478,69.82158774,12.24359192,-,4.403530921,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_1L3,Unchanged,33,11.83436932,32.88061173,7.11256733,-,3.565655913,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN1,Unchanged,33,11.83436932,32.88061173,10.5095034,-,5.121222599,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN2,Unchanged,33,11.83436932,32.88061173,7.901584758,-,3.839583391,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN2,Unchanged,33,11.83436932,32.88061173,10.5095034,-,5.121222599,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN2,Unchanged,33,11.83436932,32.88061173,6.931849095,-,3.47946691,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN3,Unchanged,33,11.83436932,32.88061173,8.055556977,-,3.915828586,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE3_MAIN3,Unchanged,33,11.83436932,32.88061173,9.288428005,-,4.599854359,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE5_1T0,Unchanged,11,15.90387107,83.37922485,10.43880741,-,4.12435387,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Looe ,LOOE5_2T0,Unchanged,11,15.90387107,83.37922485,10.43880741,-,4.12435387,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Makro Exeter ,MAKR3_#1M0,Unchanged,33,4.377136769,22.02400137,19.66406035,-,16.34261592,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_#2H0,Unchanged,33,25.09541242,60.44230081,5.052114412,-,2.680889918,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_MAIN1,Unchanged,33,25.09541242,60.44230081,5.052114412,-,2.680889918,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL3_MAIN1,Unchanged,33,25.09541242,60.44230081,5.105877038,-,5.371537443,-,32.75,-,26.2,-
SWEST,Abham / Exeter / Landulph,Marldon ,MARL5_2T0,Unchanged,11,42.29597958,232.6490357,5.135197329,-,2.276249277,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marley Thatch Generator ,MRLY3_#1L5,Unchanged,33,9.788032017,33.81960823,10.71744174,-,10.08735835,-,200,-,160,-
SWEST,Abham / Exeter / Landulph,Marley Thatch Generator ,MRLY3_#1M0,Unchanged,33,9.788032017,33.81960823,10.71744174,-,10.08735835,-,200,-,160,-
SWEST,Abham / Exeter / Landulph,Marsh Barton ,MARB5_1T0,Unchanged,11,5.295241042,71.69544561,12.32198131,-,4.443551134,-,32.75,-,12.7045519,-
SWEST,Abham / Exeter / Landulph,Marsh Barton ,MARB5_2T0,Unchanged,11,5.295241042,71.69544561,12.46922025,-,4.507382617,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Marsh Barton Ps ,EXGN1_190,Unchanged,132,1.186010665,6.222997962,16.81991024,16.39335832,14.18612912,14.35835218,62.5,62.5,50,50
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_#1H0,Unchanged,33,16.04386827,44.65008541,7.497685253,-,3.766551177,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_1L3,Unchanged,33,16.04386827,44.65008541,7.497685253,-,3.766551177,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN2,Unchanged,33,16.04386827,44.65008541,7.597577204,-,7.551130391,-,21.75,-,17.4,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN2,Unchanged,33,21.94679589,45.07652408,6.343324035,-,3.478328605,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG3_MAIN2,Unchanged,33,21.94679589,45.07652408,6.343324035,-,3.478328605,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG5_1T0,Unchanged,11,33.2455826,216.8609353,5.835158979,-,2.490251154,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Marsh Green ,MARG5_2T0,Unchanged,11,39.15113096,217.3005222,5.512531481,-,2.430924662,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#1H0,Unchanged,33,1.572677633,17.05238631,31.14629304,-,10.69497743,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#1L5,Unchanged,33,1.572677633,17.05238631,29.27673394,-,10.41500008,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#2H0,Unchanged,33,1.572677633,17.05238631,31.14629304,-,10.69497743,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#2L5,Unchanged,33,1.572677633,17.05238631,30.95375352,-,10.67083569,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#3L5,Unchanged,33,1.572677633,17.05238631,31.17970113,-,10.69811488,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#4L5,Unchanged,33,1.572677633,17.05238631,28.60176127,-,10.12347119,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#5L5,Unchanged,33,1.572677633,17.05238631,29.18894262,-,10.40217289,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_#6L5,Unchanged,33,1.572677633,17.05238631,31.17968956,-,10.6981144,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR3_MAIN1,Unchanged,33,1.572677633,17.05238631,29.97235144,-,10.54781858,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR5_1T0,Unchanged,11,4.852548723,66.40082097,13.82702155,-,4.857231293,-,32.75,-,12.534692,-
SWEST,Abham / Exeter / Landulph,Merrivale ,MERR5_2T0,Unchanged,11,4.852548723,66.40082097,13.82702155,-,4.857231293,-,32.75,-,12.534692,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_1T0,Unchanged,33,0.842890189,14.58764763,21.21128291,-,7.276525458,-,100,-,31.14801858,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_2T0,Unchanged,33,0.842890189,14.58764763,21.34615322,-,7.326125397,-,100,-,31.13350095,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,Unchanged,33,0.842890189,14.58764763,33.89987562,-,12.0810022,-,78.75,-,25.99788032,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,Unchanged,33,0.842890189,14.58764763,33.92822959,-,12.0857324,-,78.75,-,25.93248265,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,Unchanged,33,0.842890189,14.58764763,33.93205889,-,12.08616653,-,78.75,-,25.93185676,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,Unchanged,33,0.842890189,14.58764763,33.94256063,-,12.08709927,-,78.75,-,25.92961116,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN1,Unchanged,33,0.842890189,14.58764763,33.93932689,-,12.08676612,-,78.75,-,25.9303657,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,Unchanged,33,0.842890189,14.58764763,30.29803647,-,11.23838807,-,78.75,-,28.26523015,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,Unchanged,33,0.842890189,14.58764763,33.93505827,-,12.08633752,-,78.75,-,25.93126865,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,Unchanged,33,0.842890189,14.58764763,33.94189999,-,12.08702153,-,78.75,-,25.92989178,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,Unchanged,33,0.842890189,14.58764763,33.9318152,-,12.08616733,-,78.75,-,25.93170927,-
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,Unchanged,33,0.842890189,14.58764763,33.92823931,-,12.08573312,-,78.75,-,25.93248143,-
