﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Abham / Exeter / Landulph,Milehouse ,MILE3_MAIN2,Unchanged,33,0.842890189,14.58764763,33.89937579,-,12.08093826,-,78.75,-,25.99862342,-
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_203,Unchanged,132,0.519834162,3.677098931,30.30102158,33.80935494,11.89255236,14.36109435,-,-,-,-
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_213,Unchanged,132,0.519834162,3.677098931,30.88216638,34.36973332,12.08319564,14.56405106,-,-,-,-
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN1,Unchanged,132,0.519834162,3.677098931,30.25390637,32.82795979,11.88403969,14.16678802,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN1,Unchanged,132,0.519834162,3.677098931,30.88033053,34.35777738,12.08276579,14.56045558,-,-,-,-
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN1,Unchanged,132,0.519834162,3.677098931,30.31823295,33.84789914,11.89800872,14.37486681,-,-,-,-
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN2,Unchanged,132,0.519834162,3.677098931,30.23682881,32.7929985,11.87859986,14.15292795,100,100,40,40
SWEST,Abham / Exeter / Landulph,Milehouse Bsp ,MILE1_MAIN2,Unchanged,132,0.519834162,3.677098931,25.53104941,28.18501883,10.50459496,12.42031042,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_1H0,Unchanged,33,15.18542938,42.59209234,7.785499813,-,3.931556136,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_1L9,Unchanged,33,7.117807873,27.45053784,10.47139865,-,4.973119264,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_2L9,Unchanged,33,6.844456612,27.12252822,10.91625098,-,5.181483462,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_3L9,Unchanged,33,7.267119093,27.8374264,13.616311,-,6.240333718,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB3_MAIN1,Unchanged,33,15.18542938,42.59209234,7.785499813,-,3.931556136,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Modbury ,MODB5_1T0,Unchanged,11,23.13285365,150.9326169,8.290606907,-,3.549828893,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newnham Farm Pv Gen ,NEWN3_#1M0,Unchanged,33,9.265905395,27.13891031,12.48860603,-,12.38477231,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newport Street ,NEWS5_1T0,Unchanged,11,4.685254092,67.33178656,13.12935475,-,4.844732963,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newport Street ,NEWS5_2T0,Unchanged,11,4.685254092,67.33178656,12.21565428,-,4.754575856,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5_1T0,Unchanged,11,5.69468209,48.7749521,24.4665038,-,9.213808301,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5_2T0,Unchanged,11,5.69468209,48.7749521,24.14117631,-,9.231040833,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Newton Abbot ,NEAB5_3T0,Unchanged,11,5.69468209,48.7749521,21.5299849,-,7.674658049,-,46,-,18.4,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_#110,Unchanged,132,1.069762346,5.144594099,22.01958898,20.76397377,9.520475177,9.302043719,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_103,Unchanged,132,1.069762346,5.144594099,16.25401353,17.6744836,7.077373011,6.49447174,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN1,Unchanged,132,1.069762346,5.144594099,17.34062723,16.56671252,7.484394889,7.311763536,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN2,Unchanged,132,1.069762346,5.144594099,22.01989088,20.77033318,9.52052408,9.304218196,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA1_MAIN2,Unchanged,132,1.069762346,5.144594099,15.59549553,12.61433926,6.959433401,4.969985281,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&10L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&10L5,Unchanged,33,1.245011577,17.3351677,30.47311816,-,10.89155289,-,62.5,-,23.39680216,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&1T0,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&6L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&6L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&6L5,Unchanged,33,14.68948761,24.37132889,30.49753973,-,10.89338054,-,62.5,-,23.3960377,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&8L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&8L5,Unchanged,33,1.245011577,17.3351677,30.45678257,-,10.89017529,-,62.5,-,23.3980414,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_&9L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_1H0,Unchanged,33,1.245011577,17.3351677,30.46949495,-,10.89091778,-,62.5,-,23.39881569,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_1L5,Unchanged,33,1.245011577,17.3351677,30.45258083,-,10.88928439,-,62.5,-,23.4016177,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_1T0,Unchanged,33,1.245011577,17.3351677,19.40729024,-,6.476986494,-,62.5,-,19.85146086,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_2H0,Unchanged,33,1.245011577,17.3351677,30.467581,-,10.89085863,-,62.5,-,23.39891892,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_2L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,46.7920754,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_2T0,Unchanged,33,1.245011577,17.3351677,19.43966011,-,6.488894796,-,62.5,-,19.84856578,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_3H0,Unchanged,33,1.245011577,17.3351677,30.44891367,-,10.8888337,-,62.5,-,23.4032831,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_3L5,Unchanged,33,1.245011577,17.3351677,30.46320264,-,10.89068387,-,62.5,-,23.39763886,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_4L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,46.7920754,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_5L5,Unchanged,33,1.245011577,17.3351677,30.45399113,-,10.88937217,-,62.5,-,23.40185837,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_7L5,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,46.7920754,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_9L5,Unchanged,33,1.245011577,17.3351677,30.45796948,-,10.89018451,-,62.5,-,23.39844655,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,46.7920754,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,19.40729024,-,6.476986494,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.46320264,-,10.89068387,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.44891367,-,10.8888337,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.46949495,-,10.89091778,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN1,Unchanged,33,1.245011577,17.3351677,30.45399113,-,10.88937217,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,22.72452939,-,8.411023613,-,62.5,-,22.46302391,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,30.45258083,-,10.88928439,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,30.45796948,-,10.89018451,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,30.45678257,-,10.89017529,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,30.467581,-,10.89085863,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,30.47311816,-,10.89155289,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,19.43966011,-,6.488894796,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_MAIN2,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES1,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,Unchanged,33,1.245011577,17.3351677,30.49753973,-,32.68014163,-,62.5,-,75,-
SWEST,Abham / Exeter / Landulph,Newton Abbot Bsp ,NEWA3_RES2,Unchanged,33,1.245011577,17.3351677,30.49753973,-,21.78676109,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newton Barton Pv ,NEBA3_#1M0,Unchanged,33,11.00780087,25.55240815,12.07710028,-,12.63283309,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newton Downs Farm ,NEDO3_#1L5,Unchanged,33,11.29622873,35.31991837,9.872075657,-,9.608391917,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_1L3,Unchanged,33,10.86796467,34.91333651,6.474114876,-,3.270380044,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN1,Unchanged,33,10.86796467,34.91333651,10.09228566,-,4.874951117,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN2,Unchanged,33,10.86796467,34.91333651,7.246457181,-,3.524398816,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN2,Unchanged,33,10.86796467,34.91333651,6.371283571,-,3.256924065,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN2,Unchanged,33,10.86796467,34.91333651,10.09444183,-,9.750353405,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF3_MAIN2,Unchanged,33,10.86796467,34.91333651,10.09222571,-,4.874944652,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF5_1T0,Unchanged,11,16.69146518,105.4333089,7.742722497,-,3.125062725,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Ferrers ,NEWF5_2T0,Unchanged,11,16.69146518,105.4333089,7.666121063,-,3.089627217,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_2L3,Unchanged,33,30.09681948,59.01083395,4.792953614,-,2.679474932,-,40,-,16,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN1,Unchanged,33,30.09681948,59.01083395,7.637948772,-,3.705411108,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN1,Unchanged,33,15.75856417,45.53121947,5.323817734,-,2.807796133,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN1,Unchanged,33,15.75856417,45.53121947,5.323817734,-,2.807796133,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN1,Unchanged,33,15.75856417,45.53121947,7.637948772,-,3.705411108,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP3_MAIN2,Unchanged,33,30.09681948,59.01083395,4.792953614,-,2.679474932,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP5_1T0,Unchanged,11,41.64431806,197.7230577,6.659139241,-,2.827244601,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton Poppleford ,NEWP5_2T0,Unchanged,11,41.64431806,197.7230577,5.885732731,-,2.685307477,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_1H4,Unchanged,33,10.19617658,34.27852603,10.97571315,-,5.064768114,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_1L3,Unchanged,33,10.19617658,34.27852603,8.907486722,-,4.354545862,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_2L3,Unchanged,33,10.19617658,34.27852603,9.016408774,-,4.370599283,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY3_MAIN2,Unchanged,33,10.19617658,34.27852603,9.016408774,-,4.370599283,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Newton St Cyres ,NECY5_1T0,Unchanged,11,21.75431907,182.8385255,7.331127035,-,2.985002337,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_#1L5,Unchanged,33,1.851837334,16.07913321,28.1869517,-,21.67919954,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_#2L5,Unchanged,33,1.851837334,16.07913321,28.1869517,-,21.67919954,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,North Intake ,DOCN3_MAIN2,Unchanged,33,1.851837334,16.07913321,27.17694573,-,21.20394121,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,North Wayton ,NOWA3_#1M0,Unchanged,33,3.544356542,18.45369233,22.69274626,-,19.00387645,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_1H0,Unchanged,33,7.881369182,27.88034348,13.35125318,-,6.169396667,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_1L5,Unchanged,33,7.881369182,27.88034348,10.15199579,-,5.02317171,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_2H0,Unchanged,33,7.881369182,27.88034348,13.35125318,-,6.169396667,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_2L5,Unchanged,33,7.881369182,27.88034348,10.15199579,-,5.02317171,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Noss Dart Marina ,NSMA3_MAIN2,Unchanged,33,7.881369182,27.88034348,10.15199579,-,5.02317171,-,85.05,-,31.5,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_1H4,Unchanged,33,15.96166008,48.67667859,7.476424276,-,3.528689693,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_1L3,Unchanged,33,15.96166008,48.67667859,4.966355917,-,2.449507192,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_2H4,Unchanged,33,15.96166008,48.67667859,7.476424276,-,3.528689693,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_2L3,Unchanged,33,15.96166008,48.67667859,4.784678215,-,2.42640424,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW3_MAIN1,Unchanged,33,15.96166008,48.67667859,5.421323643,-,2.609725007,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW5_1T0,Unchanged,11,24.56311328,134.7851715,6.321533598,-,2.487289,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Offwell ,OFFW5_2T0,Unchanged,11,24.56311328,134.7851715,6.321533598,-,2.487289,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Old Laira Road ,OLDL5_1T0,Unchanged,11,4.475797986,64.23575754,12.89154048,-,4.722727838,-,32.75,-,12.2939595,-
SWEST,Abham / Exeter / Landulph,Old Laira Road ,OLDL5_2T0,Unchanged,11,4.475797986,64.23575754,12.98807789,-,4.774600155,-,32.75,-,12.47110373,-
SWEST,Abham / Exeter / Landulph,Old Stone Farm Pv ,OSFA3_MAIN1,Unchanged,33,18.68931031,42.58920033,7.310212278,-,7.622558894,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Old Stone Farm Pv ,OSFA3_MAIN1,Unchanged,33,18.68931031,42.58920033,7.310212278,-,7.622558894,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_#1H0,Unchanged,33,4.287043283,28.46339517,15.95158595,-,6.375077066,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_#2H0,Unchanged,33,4.287043283,28.46339517,15.96006862,-,6.375874214,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_2L5,Unchanged,33,4.287043283,28.46339517,15.76866136,-,6.33193082,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_3L5,Unchanged,33,4.287043283,28.46339517,11.1508323,-,4.519393868,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_4L5,Unchanged,33,4.287043283,28.46339517,15.08223739,-,6.006389116,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_5L5,Unchanged,33,4.287043283,28.46339517,15.8999357,-,6.36913295,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_6L5,Unchanged,33,4.287043283,28.46339517,11.14791011,-,4.518383806,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_7L5,Unchanged,33,4.287043283,28.46339517,15.86327519,-,6.367370949,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS3_MAIN1,Unchanged,33,4.287043283,28.46339517,12.22939877,-,5.131575393,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS5_1T0,Unchanged,11,9.793424629,96.28993029,9.901225496,-,3.855603338,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Ottery St Mary ,OTTS5_2T0,Unchanged,11,9.793424629,96.28993029,10.57739687,-,3.924350491,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#8L5,Unchanged,33,1.012880034,16.52280812,30.80553869,-,11.029005,-,62.5,-,21.73302082,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_#9L5,Unchanged,33,1.012880034,16.52280812,30.80498008,-,11.02895022,-,62.5,-,21.73315048,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_11L5,Unchanged,33,1.012880034,16.52280812,30.84088593,-,22.06454187,-,62.5,-,43.4548303,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_1H0,Unchanged,33,1.012880034,16.52280812,30.82282943,-,11.03060221,-,62.5,-,21.7306215,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_1L5,Unchanged,33,1.012880034,16.52280812,30.817903,-,11.03054076,-,62.5,-,21.7284294,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_1L9,Unchanged,33,16.50886899,47.07173816,6.992984628,-,3.526874895,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_1T0,Unchanged,33,1.012880034,16.52280812,17.91851022,-,6.140530979,-,62.5,-,21.86707392,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_2H0,Unchanged,33,1.012880034,16.52280812,30.8223578,-,11.03055964,-,62.5,-,21.73070132,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_2L5,Unchanged,33,1.012880034,16.52280812,30.80196093,-,11.0287605,-,62.5,-,21.7335749,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_2L9,Unchanged,33,17.82711355,49.65029394,6.559355288,-,3.333120535,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_2T0,Unchanged,33,1.012880034,16.52280812,18.01020825,-,6.158713724,-,62.5,-,21.71851274,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_5L5,Unchanged,33,1.012880034,16.52280812,30.80197693,-,11.02876434,-,62.5,-,21.73355747,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_6L5,Unchanged,33,1.012880034,16.52280812,30.83696121,-,11.03200111,-,62.5,-,21.72740559,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_8L3A,Unchanged,33,1.012880034,16.52280812,30.81611444,-,11.03000538,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_8L3B,Unchanged,33,1.012880034,16.52280812,30.8293537,-,11.03118554,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_9L3A,Unchanged,33,1.012880034,16.52280812,30.81577697,-,11.02997203,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_9L3B,Unchanged,33,1.012880034,16.52280812,30.82913379,-,11.03116468,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,Unchanged,33,1.012880034,16.52280812,24.09670506,-,8.942925062,-,62.5,-,22.84038859,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN1,Unchanged,33,19.03218956,51.19468669,30.84088593,-,11.03227093,-,62.5,-,21.72741515,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG3_MAIN2,Unchanged,33,1.012880034,16.52280812,30.81960084,-,11.03057454,-,62.5,-,21.72871914,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG5_1T0,Unchanged,11,3.939493018,66.49233895,13.6164896,-,4.851958513,-,62.5,-,22.22507123,-
SWEST,Abham / Exeter / Landulph,Paignton ,PAIG5_2T0,Unchanged,11,3.939493018,66.49233895,13.47992404,-,4.801716372,-,62.5,-,22.25044853,-
SWEST,Abham / Exeter / Landulph,Paignton Bsp ,PAIG1_#110,Unchanged,132,1.355966808,6.338602438,16.44594002,12.88149329,7.445650844,6.123547929,100,100,40,40
SWEST,Abham / Exeter / Landulph,Paignton Bsp ,PAIG1_#210,Unchanged,132,1.40307959,6.777716267,15.59016058,11.89778594,7.055847057,5.625685998,100,100,40,40
SWEST,Abham / Exeter / Landulph,Parkview ,PAVI3T,Unchanged,33,13.69522016,41.92517748,8.104178051,-,4.009421873,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Parkview Solar ,PAVI3_MAIN1,Unchanged,33,13.89989634,42.1194659,8.241234063,-,8.009058365,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_1H0,New,33,12.39798442,34.79866267,9.743637252,-,4.792061587,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_1L3,Unchanged,33,12.39798442,34.79866267,5.638409308,-,2.928348828,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_2L3,Unchanged,33,12.39798442,34.79866267,5.737563998,-,2.939288504,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN2,Unchanged,33,12.39798442,34.79866267,6.639858608,-,3.267211772,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS3_MAIN2,Unchanged,33,12.39798442,34.79866267,9.743117922,-,4.792013511,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS5_1T0,Unchanged,11,19.20553684,110.0688522,7.428196574,-,3.008080101,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Pensilva ,PENS5_2T0,Unchanged,11,19.20553684,110.0688522,7.136651337,-,2.974539735,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Pinhoe ,PINH5_1T0,Unchanged,11,6.802264111,66.74585613,12.78466904,-,4.745439119,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Pinhoe ,PINH5_2T0,Unchanged,11,6.802264111,66.74585613,12.78601446,-,4.745574796,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Place Barton Farm Pv ,PLAB3_MAIN1,Unchanged,33,16.23339854,53.94196,6.648477423,-,6.307071379,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Place Barton Farm Pv ,PLAB3_MAIN1,Unchanged,33,16.23339854,53.94196,6.648477423,-,6.307071379,-,78.75,-,63,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#10L5,Unchanged,33,0.698965186,12.38000147,42.12410763,-,14.76397427,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#14L5,Unchanged,33,0.698965186,12.38000147,42.12269108,-,14.7638707,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#14L5,Unchanged,33,0.698965186,12.38000147,42.12360297,-,14.76391079,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#18L5,Unchanged,33,0.698965186,12.38000147,42.15073731,-,29.53287528,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#1L5,Unchanged,33,0.698965186,12.38000147,42.0956028,-,14.76135038,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#1T0,Unchanged,33,0.698965186,12.38000147,31.7583652,-,10.8542694,-,62.5,-,24.23607621,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#2L5,Unchanged,33,0.698965186,12.38000147,42.1328566,-,14.7647888,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#2L5,Unchanged,33,0.698965186,12.38000147,42.12406185,-,14.76397106,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#2T0,Unchanged,33,0.698965186,12.38000147,31.74149849,-,10.84831351,-,62.5,-,24.24165757,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#3L5,Unchanged,33,0.698965186,12.38000147,42.14522573,-,14.76602578,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#3T0,Unchanged,33,0.698965186,12.38000147,33.56201338,-,11.42808655,-,62.5,-,22.79664211,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#5L5,Unchanged,33,0.698965186,12.38000147,42.15073731,-,29.53287528,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_#5L5,Unchanged,33,0.698965186,12.38000147,42.12539971,-,14.764077,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_1L3A,Unchanged,33,0.698965186,12.38000147,42.12263178,-,14.7638666,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_1L3B,Unchanged,33,0.698965186,12.38000147,42.12366532,-,14.76391517,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_8L3A,Unchanged,33,0.698965186,12.38000147,42.12601212,-,14.76409821,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_8L3B,Unchanged,33,0.698965186,12.38000147,42.15073731,-,29.53287528,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1,Unchanged,33,0.698965186,12.38000147,37.83401904,-,13.74292205,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1,Unchanged,33,0.698965186,12.38000147,42.12539971,-,14.764077,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN1,Unchanged,33,0.698965186,12.38000147,42.13987847,-,14.76543121,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,Unchanged,33,0.698965186,12.38000147,42.10671744,-,14.76237637,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,Unchanged,33,0.698965186,12.38000147,42.13244235,-,14.76477224,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,Unchanged,33,0.698965186,12.38000147,42.14305913,-,14.76596292,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN2,Unchanged,33,0.698965186,12.38000147,42.12601212,-,14.76409821,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,Unchanged,33,0.698965186,12.38000147,39.06006103,-,13.98756549,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,Unchanged,33,0.698965186,12.38000147,42.13157717,-,14.7647117,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,Unchanged,33,0.698965186,12.38000147,42.0956024,-,14.7613504,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth ,PLYM3_MAIN3,Unchanged,33,0.698965186,12.38000147,42.14530953,-,14.76603144,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_110,Unchanged,132,0.508282833,3.628122862,31.4641645,35.76634373,12.28348105,14.95415252,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_405,Unchanged,132,0.508282833,3.628122862,27.20701295,31.68488942,10.61590757,13.13412401,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN1,Unchanged,132,0.508282833,3.628122862,31.27874035,35.92655889,12.2407909,15.04228957,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN1,Unchanged,132,0.508282833,3.628122862,28.6141441,33.12428446,11.36283292,13.97725117,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN2,Unchanged,132,0.508282833,3.628122862,30.25474256,33.0005775,11.98760026,14.26272252,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN2,Unchanged,132,0.508282833,3.628122862,28.25578651,32.52471519,10.93412398,13.43234195,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN2,Unchanged,132,0.508282833,3.628122862,31.46406974,35.76478045,12.28346638,14.95368101,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plymouth Bsp ,PLYM1_MAIN2,Unchanged,132,0.508282833,3.628122862,31.27271864,35.90682173,12.23946938,15.03615019,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_11L5,Unchanged,33,1.055224125,16.8629036,29.77829464,-,10.78879225,-,62.5,-,22.50383939,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_1L5,Unchanged,33,1.055224125,16.8629036,29.75777024,-,10.78680327,-,62.5,-,22.50768425,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_1T0,Unchanged,33,1.055224125,16.8629036,18.28467178,-,6.297152695,-,62.5,-,19.20941235,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_2L5,Unchanged,33,1.055224125,16.8629036,29.759521,-,10.78694136,-,62.5,-,22.50758507,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_2T0,Unchanged,33,1.055224125,16.8629036,18.36873036,-,6.332043007,-,62.5,-,19.30822557,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_3L5,Unchanged,33,1.055224125,16.8629036,29.77624106,-,10.78872971,-,62.5,-,22.50335324,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_4L5,Unchanged,33,1.055224125,16.8629036,29.76250573,-,10.78720588,-,62.5,-,22.50709423,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_5L5,Unchanged,33,1.055224125,16.8629036,29.76490169,-,10.78738437,-,62.5,-,22.50665544,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_6L5,Unchanged,33,1.055224125,16.8629036,29.78656859,-,10.78948306,-,62.5,-,22.50293094,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_7L5,Unchanged,33,1.055224125,16.8629036,29.78759844,-,10.78956108,-,62.5,-,22.5028748,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_8L5,Unchanged,33,1.055224125,16.8629036,29.79285818,-,21.57989656,-,62.5,-,45.00532744,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN1,Unchanged,33,1.055224125,16.8629036,29.7854923,-,10.78937125,-,62.5,-,22.50305208,-
SWEST,Abham / Exeter / Landulph,Plympton ,PLPT3_MAIN2,Unchanged,33,1.055224125,16.8629036,22.37106214,-,8.498246435,-,62.5,-,21.96082349,-
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_103,Unchanged,132,0.857629446,4.376911878,16.83100413,14.9809958,7.315695034,6.874045137,-,-,-,-
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_113,Unchanged,132,0.857629446,4.376911878,23.93161328,23.46621712,10.13734282,10.35142541,-,-,-,-
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_203,Unchanged,132,0.857629446,4.376911878,17.2731699,19.13478077,7.394584115,8.277260013,-,-,-,-
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_213,Unchanged,132,0.857629446,4.376911878,23.93457246,23.49970911,10.13777026,10.36302958,-,-,-,-
SWEST,Abham / Exeter / Landulph,Plympton Bsp ,PLPT1_MAIN1,Unchanged,132,0.857629446,4.376911878,18.35820223,18.33972327,7.764585547,8.084554089,38.25,46,15.3,18.4
SWEST,Abham / Exeter / Landulph,Plymstock South ,PLYS5_1T0,Unchanged,11,8.116080179,65.086905,14.43537236,-,5.888592255,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Portworthy Dams ,PORT3_MAIN1,Unchanged,33,11.38605712,30.33814919,10.90180291,-,11.00042134,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Prince Rock ,PRIR5_1T0,Unchanged,11,2.926315508,62.3767561,14.25852146,-,4.961090903,-,62.5,-,19.97674281,-
SWEST,Abham / Exeter / Landulph,Prince Rock ,PRIR5_2T0,Unchanged,11,2.926315508,62.3767561,14.27003995,-,4.963310193,-,62.5,-,19.91696434,-
SWEST,Abham / Exeter / Landulph,Rydon Farm Pv ,RYDO3_MAIN1,Unchanged,33,6.953838737,23.15697838,15.84707585,-,14.94988793,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3_MAIN1,Unchanged,33,58.29846282,109.9917098,2.468391191,-,1.414865096,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3T,Unchanged,33,45.02936581,86.02410044,3.176743697,-,1.812244486,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC3T,Unchanged,33,45.02936581,86.02410044,3.356138021,-,1.828156633,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Salcombe ,SALC5_2T0,Unchanged,11,67.70854285,220.5199532,4.516419332,-,2.278220538,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_#1H0,Unchanged,33,5.838771881,23.87240271,16.32792265,-,7.255739234,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_#1L5,Unchanged,33,5.838771881,23.87240271,12.03856795,-,5.426836247,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_#2L5,Unchanged,33,5.838771881,23.87240271,11.76982431,-,5.39422659,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN2,Unchanged,33,5.838771881,23.87240271,12.67295474,-,5.645200399,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT3_MAIN2,Unchanged,33,5.838771881,23.87240271,16.32792265,-,7.255739234,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT5_1T0,Unchanged,11,8.138792962,73.32319967,12.10498841,-,4.501676927,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Dunheved Road ,SALT5_2T0,Unchanged,11,8.138792962,73.32319967,12.10498841,-,4.501676927,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_#1H0,Unchanged,33,4.341549106,19.46750619,20.63858745,-,8.969714988,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_2L5,Unchanged,33,4.341549106,19.46750619,18.88595507,-,8.258210197,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_2S&,Unchanged,33,4.341549106,19.46750619,16.38377321,-,7.172397427,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_2S&,Unchanged,33,4.341549106,19.46750619,16.38377321,-,7.172397427,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_3L5,Unchanged,33,4.341549106,19.46750619,16.38377321,-,7.170280998,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN1,Unchanged,33,4.341549106,19.46750619,14.70318843,-,6.242047328,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN1,Unchanged,33,4.341549106,19.46750619,13.42486844,-,5.848154939,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN1,Unchanged,33,4.341549106,19.46750619,20.48848141,-,8.956300144,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN2,Unchanged,33,4.341549106,19.46750619,20.63858745,-,8.969714988,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN4,Unchanged,33,4.341549106,19.46750619,13.42486844,-,5.848154939,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN4,Unchanged,33,4.341549106,19.46750619,15.26272882,-,7.106963754,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX3_MAIN4,Unchanged,33,4.341549106,19.46750619,19.34554912,-,8.600382662,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX5_1T0,Unchanged,11,9.731633197,91.96782637,8.612392142,-,3.337035936,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Saltash Whity Cross ,SAWX5_2T0,Unchanged,11,9.731633197,91.96782637,8.612392142,-,3.337035936,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Sharland Farm Pv ,SHAR3_#1M0,Unchanged,33,43.81186966,80.79785002,3.569687648,-,3.834485478,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_#1L5,Unchanged,33,5.28995414,25.03576596,14.88717691,-,6.648686941,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_#2L5,Unchanged,33,5.28995414,25.03576596,14.84046117,-,6.642998199,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sherford ,SHER3_MAIN2,Unchanged,33,5.28995414,25.03576596,14.86387396,-,6.645856839,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Sidmouth Town ,SIDM5_1T0,Unchanged,11,16.59257108,83.29636606,8.164425521,-,3.450923426,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Sidmouth Town ,SIDM5_2T0,Unchanged,11,16.59257108,83.29636606,8.579761861,-,3.548025582,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Slade Farm ,34PL3_ZTR51,Unchanged,33,38.08302742,78.2073051,3.741288744,-,2.023493939,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Slade Farm ,SLAD3_6L5,Unchanged,33,41.72577115,85.329202,3.401243353,-,1.848363399,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,South Brent ,34PL3_ZTW5,Unchanged,33,8.314384108,31.09829088,11.31239081,-,5.353748309,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB3_MAIN1,Unchanged,33,13.47108119,41.08949185,8.251736474,-,4.081790769,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,South Brent ,SOUB5_1T0,Unchanged,11,24.24987546,186.0789944,6.937892572,-,2.896693187,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway ,STWR3_1H5,Unchanged,33,5.638111902,21.91646858,18.31235249,-,8.254188141,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway ,STWR3_3H5,Unchanged,33,5.638111902,21.91646858,17.51177667,-,8.144960818,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA3_MAIN1,Unchanged,33,8.309690303,32.04050387,11.00163699,-,5.267107129,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA3_MAIN2,Unchanged,33,8.301424462,32.01776401,11.0121206,-,5.271416445,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA5_1T0,Unchanged,11,7.278227573,74.78378832,12.09833584,-,4.272494409,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWA5_2T0,Unchanged,11,7.278227573,74.78378832,12.08498738,-,4.259328464,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'A' ,STWR3,Unchanged,33,5.638111902,21.91646858,17.51177667,-,8.144960818,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Southway 'B' ,STWB5_3T0,Unchanged,11,7.043235135,72.64674448,11.80552356,-,4.362911414,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Southway 'B' ,STWB5_4T0,Unchanged,11,7.043235135,72.64674448,13.0763396,-,4.570868006,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_11L5,Unchanged,33,0.875127698,15.65174638,33.0496338,-,11.68142342,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_1H0,Unchanged,33,0.875127698,15.65174638,33.26509119,-,11.70034992,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_1T0,Unchanged,33,0.875127698,15.65174638,20.5377585,-,6.989593625,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_2L5,Unchanged,33,0.875127698,15.65174638,33.2715666,-,11.70105395,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_3T0,Unchanged,33,0.875127698,15.65174638,20.38916576,-,7.006109611,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_4H0,Unchanged,33,0.875127698,15.65174638,33.12160809,-,11.68778101,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_4L5,Unchanged,33,0.875127698,15.65174638,33.27145707,-,11.70107236,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_6L5,Unchanged,33,0.875127698,15.65174638,32.00448078,-,11.17836493,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_8L5,Unchanged,33,0.875127698,15.65174638,33.29610214,-,11.70322138,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,Unchanged,33,0.875127698,15.65174638,33.2917954,-,11.70285173,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN1,Unchanged,33,0.875127698,15.65174638,33.26509119,-,11.70034992,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,Unchanged,33,0.875127698,15.65174638,24.26453494,-,8.798934695,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,Unchanged,33,0.875127698,15.65174638,33.27155004,-,11.70105289,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,Unchanged,33,0.875127698,15.65174638,33.27471573,-,11.70122383,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,Unchanged,33,0.875127698,15.65174638,33.1686938,-,11.69188198,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,Unchanged,33,0.875127698,15.65174638,33.284332,-,11.70215276,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT3_MAIN2,Unchanged,33,0.875127698,15.65174638,33.29615612,-,11.70322648,-,44.625,-,17.5,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT5_1T0,Unchanged,11,3.375092747,70.45101099,13.18577576,-,4.495992161,-,32.75,-,10.31792961,-
SWEST,Abham / Exeter / Landulph,Sowton ,SOWT5_2T0,Unchanged,11,3.375092747,70.45101099,13.18577576,-,4.495992161,-,32.75,-,10.31792961,-
SWEST,Abham / Exeter / Landulph,Sowton (Met) ,SMET5_4T0,Unchanged,11,6.955436642,126.4873975,11.47630016,-,4.310144866,-,62.5,-,21.40445786,-
SWEST,Abham / Exeter / Landulph,Sowton Bsp ,SOWT1_113,Unchanged,132,0.872304862,4.897904567,21.08163033,19.18995338,8.883246731,8.741309433,-,-,-,-
SWEST,Abham / Exeter / Landulph,Sowton Bsp ,SOWT1_313,Unchanged,132,0.663892061,4.826495284,23.01817334,22.10290035,9.173335128,9.487728665,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1L5,Unchanged,33,1.68638123,13.91517472,32.75752999,-,12.72177279,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&1L5,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2L5,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2L5,Unchanged,33,1.68638123,13.91517472,31.56990042,-,12.22831781,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2T0,Unchanged,33,1.68638123,13.91517472,20.42607628,-,12.9308849,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2T0,Unchanged,33,1.68638123,13.91517472,20.42400198,-,8.133873217,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&2T0,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&3L5,Unchanged,33,1.68638123,13.91517472,32.74017578,-,12.67518882,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&3L5,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&3L5,Unchanged,33,1.68638123,13.91517472,32.74652251,-,12.9308849,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&4L5,Unchanged,33,1.68638123,13.91517472,33.47489562,-,12.9308849,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&7L5,Unchanged,33,1.68638123,13.91517472,33.41352515,-,12.91879982,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_&7L5,Unchanged,33,1.68638123,13.91517472,33.42015641,-,12.9308849,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_1L5,Unchanged,33,1.68638123,13.91517472,32.76392276,-,2.925855242,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_1T0,Unchanged,33,1.68638123,13.91517472,22.98082091,-,12.91513005,-,45,-,17.5216371,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_2L5,Unchanged,33,1.68638123,13.91517472,31.57575722,-,12.67167227,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_5L5,Unchanged,33,1.68638123,13.91517472,33.47746111,-,12.9308849,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_6L5,Unchanged,33,1.68638123,13.91517472,33.40588572,-,12.91436239,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_8L5,Unchanged,33,1.68638123,13.91517472,33.51101869,-,25.8617698,-,45,-,36,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN1,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2,Unchanged,33,1.68638123,13.91517472,33.47081082,-,12.93146711,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_MAIN2,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1,Unchanged,33,1.68638123,13.91517472,24.84970541,-,8.132703584,-,45,-,18,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1,Unchanged,33,1.68638123,13.91517472,32.18352605,-,12.54933618,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES1,Unchanged,33,1.68638123,13.91517472,22.97399215,-,8.668049541,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,Unchanged,33,1.68638123,13.91517472,32.18352605,-,12.54933618,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,Unchanged,33,1.68638123,13.91517472,33.3992571,-,12.91803197,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,Unchanged,33,1.68638123,13.91517472,33.50437225,-,12.93456084,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Germans ,SGER3_RES2,Unchanged,33,1.68638123,13.91517472,33.46824964,-,12.93123118,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Levan Road ,SLEV5_1T0,Unchanged,11,3.857824167,62.19352652,13.86233352,-,4.754181103,-,32.75,-,11.52026916,-
SWEST,Abham / Exeter / Landulph,St Levan Road ,SLEV5_2T0,Unchanged,11,3.857824167,62.19352652,13.2858676,-,4.828818888,-,32.75,-,11.46745618,-
SWEST,Abham / Exeter / Landulph,St Neot ,ABSD3_454440,Unchanged,33,18.57451915,39.82376906,6.05015499,-,3.273920956,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,ABSD3_454441,Unchanged,33,18.24230033,39.37053256,6.028187007,-,3.319051363,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,ABSD3_454442,Unchanged,33,18.41839986,39.61061074,7.601381199,-,4.038158883,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT3_MAIN1,Unchanged,33,31.39751776,57.22197611,4.735021921,-,2.67161867,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT3_MAIN1,Unchanged,33,31.39751776,57.22197611,4.73438376,-,2.672139301,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,St Neot ,NEOT5_1T0,Unchanged,11,42.00493804,197.8138547,5.774918149,-,2.657221674,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,St Thomas ,STHO5_1T0,Unchanged,11,4.792140778,67.90463482,13.54517274,-,4.834480399,-,32.75,-,12.56294456,-
SWEST,Abham / Exeter / Landulph,St Thomas ,STHO5_2T0,Unchanged,11,4.792140778,67.90463482,13.53487901,-,4.832054121,-,32.75,-,12.57899782,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_1L4,Unchanged,33,2.067213542,25.15881569,19.20786851,-,7.134433485,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_5L5,Unchanged,33,2.067213542,25.15881569,19.18589798,-,7.132435012,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1,Unchanged,33,2.067213542,25.15881569,19.1850404,-,7.132331129,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN1,Unchanged,33,9.174436042,31.02060315,19.20786851,-,7.134433485,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN2,Unchanged,33,2.067213542,25.15881569,19.12857424,-,7.127138237,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN2,Unchanged,33,2.067213542,25.15881569,19.18503598,-,7.13232932,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN2,Unchanged,33,2.067213542,25.15881569,12.49307857,-,4.697397232,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN2,Unchanged,33,2.067213542,25.15881569,19.20786851,-,7.134433485,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN3_MAIN2,Unchanged,33,2.067213542,25.15881569,12.6936638,-,4.737962219,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN5_1T0,Unchanged,11,5.116583253,59.51763137,19.05569436,-,7.018884755,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Stentaway ,STEN5_2T0,Unchanged,11,5.116583253,59.51763137,19.0541032,-,7.016302264,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Stokenham ,BLAK3_1L3,Unchanged,33,22.36222127,47.46157841,6.236844026,-,3.364944363,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK3_1L3,Unchanged,33,45.64604966,94.22714032,3.029929549,-,1.676218052,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK3_8L9,Unchanged,33,27.83745661,58.16914934,5.007746586,-,2.731226389,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Stokenham ,STOK5_1T0,Unchanged,11,62.84748537,266.4356295,4.153029957,-,1.950783753,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Stoneshill Farm ,STFA3_MAIN1,Unchanged,33,8.13971918,28.13656729,13.14096874,-,12.14865261,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Stoneshill Farm ,STFA3_MAIN1,Unchanged,33,8.13971918,28.13656729,13.14096874,-,6.074326305,-,62.5,-,25,-
