﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_#1H0,Unchanged,33,24.33657595,57.49516067,5.464627133,-,2.815518738,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_1L5,Unchanged,33,24.33657595,57.49516067,5.443102548,-,2.813555436,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN1,Unchanged,33,24.33657595,57.49516067,5.464627133,-,2.81609497,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN2,Unchanged,33,24.33657595,57.49516067,5.464627133,-,2.81609497,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN2,Unchanged,33,24.33657595,57.49516067,5.464627133,-,2.815518738,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tamar Pumping Station ,TAMA3_MAIN2,Unchanged,33,24.33657595,57.49516067,5.486152022,-,5.634964384,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,Tamerton Bridge Stor ,TMBG3_#1L5,Unchanged,33,0.966649006,16.33482156,34.14246731,-,22.41823361,-,62.5,-,43.20885564,-
SWEST,Abham / Exeter / Landulph,Tamerton Bridge Stor ,TMBG3_MAIN1,Unchanged,33,0.966649006,16.33482156,34.14246731,-,22.41823361,-,62.5,-,43.20885564,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_2L3,Unchanged,33,16.12437002,45.17725993,4.664743466,-,2.476028079,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_4L5,Unchanged,33,31.74730516,71.96161661,4.207264054,-,4.426154599,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN1,Unchanged,33,16.12437002,45.17725993,6.034031167,-,2.870819622,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN1,Unchanged,33,16.12437002,45.17725993,7.84120158,-,3.718432608,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN1,Unchanged,33,16.12437002,45.17725993,5.175909879,-,2.540970471,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN2,Unchanged,33,16.12437002,45.17725993,7.84120158,-,3.791599422,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN3,Unchanged,33,16.12437002,45.17725993,7.881871132,-,7.445361219,-,65.5,-,52.4,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI3_MAIN3,Unchanged,33,65.43485183,141.6468238,4.207264054,-,2.2130773,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI5_1T0,Unchanged,11,21.12445169,95.17832955,9.865667983,-,3.820073841,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tavistock ,TAVI5_2T0,Unchanged,11,21.12445169,95.17832955,9.865667983,-,3.820073841,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gas Works ,TEIG5_1T0,Unchanged,11,10.81711301,77.49596102,11.29940462,-,4.332929611,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gas Works ,TEIG5_2T0,Unchanged,11,10.81711301,77.49596102,11.37738526,-,4.366012518,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_1H4,Unchanged,33,7.579674684,28.54505486,13.66208036,-,6.156905564,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_1L3,Unchanged,33,7.579674684,28.54505486,9.441042239,-,4.656849455,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_2L3,Unchanged,33,7.579674684,28.54505486,9.700368883,-,4.695162073,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN1,Unchanged,33,7.579674684,28.54505486,10.5121545,-,4.918092408,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Teignmouth Gasworks ,TEIG3_MAIN2,Unchanged,33,7.579674684,28.54505486,13.66228152,-,6.156926209,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Till House ,TILL3_MAIN1,Unchanged,33,1.48684432,15.64784699,29.94341775,-,22.97584898,-,78.75,-,60.89766203,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#1L5,Unchanged,33,1.906373418,19.81255766,24.71918696,-,9.177190573,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_#3L5,Unchanged,33,1.906373418,19.81255766,24.68630077,-,9.174649035,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_1T0,Unchanged,33,1.906373418,19.81255766,14.75144913,-,5.248625778,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_2T0,Unchanged,33,1.906373418,19.81255766,14.12846348,-,5.011096794,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1,Unchanged,33,1.906373418,19.81255766,18.52472488,-,7.230964965,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN1,Unchanged,33,1.906373418,19.81255766,24.7189926,-,9.176823051,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2,Unchanged,33,1.906373418,19.81255766,24.73728635,-,9.178831581,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2,Unchanged,33,1.906373418,19.81255766,24.71039336,-,9.176762968,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2,Unchanged,33,1.906373418,19.81255766,24.37130035,-,9.145873698,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton ,TIVE3_MAIN2,Unchanged,33,1.906373418,19.81255766,24.71890141,-,9.176814217,-,78.75,-,31.5,-
SWEST,Abham / Exeter / Landulph,Tiverton Bsp ,TIVE1_110,Unchanged,132,1.846265873,7.540888333,11.675104,8.933663443,5.428247135,4.359966987,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Tiverton Bsp ,TIVE1_210,Unchanged,132,1.769317976,7.313475855,12.15828378,9.378356646,5.624454271,4.566818991,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Tiverton Junction ,TIVE5_1T0,Unchanged,11,4.450318114,75.0448243,12.62084435,-,4.349161156,-,62.5,-,21.29235885,-
SWEST,Abham / Exeter / Landulph,Tiverton Junction ,TIVE5_2T0,Unchanged,11,4.450318114,75.0448243,12.63397076,-,4.354503804,-,62.5,-,21.30670324,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_1H4,Unchanged,33,7.648368282,33.19009416,12.33220148,-,5.297165922,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_2H4,Unchanged,33,7.648368282,33.19009416,12.33233539,-,5.297179508,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_2L3,Unchanged,33,7.648368282,33.19009416,12.34376017,-,5.298324506,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_4L3,Unchanged,33,7.648368282,33.19009416,8.681207031,-,3.847977381,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_6L3,Unchanged,33,66.19385682,122.7167912,2.241592439,-,1.258867992,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN1,Unchanged,33,7.648368282,33.19009416,9.3349844,-,4.07266272,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM3_MAIN1,Unchanged,33,7.648368282,33.19009416,8.422222955,-,3.81120798,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM5_1T0,Unchanged,11,11.46102107,87.62409052,10.17759285,-,3.842082343,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton Moorhayes ,TIVM5_2T0,Unchanged,11,11.46102107,87.62409052,10.21829658,-,3.859519973,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_1L3,Unchanged,33,7.879577145,33.13834964,8.40296226,-,3.692606811,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN1,Unchanged,33,7.879577145,33.13834964,12.20868028,-,5.297204535,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN2,Unchanged,33,7.879577145,33.13834964,9.073724456,-,3.962672842,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN2,Unchanged,33,7.879577145,33.13834964,7.927954035,-,3.738346527,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS3_MAIN2,Unchanged,33,7.879577145,33.13834964,12.20877739,-,5.297214301,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS5_1T0,Unchanged,11,10.03622248,82.12941942,12.00597525,-,4.292265402,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tiverton South ,TIVS5_2T0,Unchanged,11,10.03622248,82.12941942,12.01552436,-,4.296262954,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Topsham ,31PL3_ZEL40,Unchanged,33,10.09148197,28.13303344,11.74217632,-,5.884268488,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,31PL3_ZEL43,Unchanged,33,10.82615373,29.1624103,11.28009803,-,5.659418066,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,31PL3_ZET1,Unchanged,33,10.68906879,29.0090638,11.24976891,-,5.684472233,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS3_2L3,Unchanged,33,14.87011685,36.72324057,8.476420698,-,4.424219715,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Topsham ,TOPS5_2T0,Unchanged,11,30.01204333,191.1947232,6.516088638,-,2.801427337,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Tor Quarry ,TOQY3_1L9,Unchanged,33,5.592216144,25.26507332,13.56143905,-,6.168870618,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tor Quarry ,TOQY3_2L9,Unchanged,33,6.218533507,26.60226449,13.42153685,-,6.10721455,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Tor Quarry ,TOQY3_3L9,Unchanged,33,5.212590844,24.67223498,13.22705995,-,6.044491763,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_1H4,Unchanged,33,11.69359728,30.05839181,10.88320157,-,5.506590392,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_1L3,Unchanged,33,11.69359728,30.05839181,6.015403706,-,3.244677434,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_2L3,Unchanged,33,11.69359728,30.05839181,6.20879589,-,3.209070001,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN2,Unchanged,33,11.69359728,30.05839181,7.444343824,-,3.706362631,-,21.75,-,8.7,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA3_MAIN2,Unchanged,33,11.69359728,30.05839181,10.88335386,-,5.50660606,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA5_1T0,Unchanged,11,15.76050154,79.7922672,10.5969873,-,4.246645383,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torpoint Antony ,TORA5_2T0,Unchanged,11,15.76050154,79.7922672,10.63501211,-,4.263334217,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT3_MAIN1,Unchanged,33,13.32476786,35.25333832,9.128730653,-,4.68144936,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT3_MAIN1,Unchanged,33,13.32476786,35.25333832,9.128730653,-,4.68144936,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torpoint Town ,TORT5_1T0,Unchanged,11,25.11503937,177.1514417,7.162728758,-,3.034539596,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ1_213,Unchanged,132,1.123344051,6.288142993,18.33211601,13.34987871,7.91961693,5.225424813,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ1_MAIN1,Unchanged,132,1.122943363,6.274895215,18.33211416,13.34997062,7.919611191,5.20180693,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&1T0,Unchanged,33,1.045715803,16.18527548,17.44941711,-,6.128967133,-,43.75,-,15.18069959,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&1T0,Unchanged,33,1.045715803,16.18527548,17.44941711,-,6.128967133,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&21L5,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&21L5,Unchanged,33,1.045715803,16.18527548,30.28456213,-,11.01638504,-,43.75,-,15.24060729,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&23L5,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&23L5,Unchanged,33,1.045715803,16.18527548,30.27395154,-,11.01534741,-,43.75,-,15.24207624,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&24L5,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&24L5,Unchanged,33,1.045715803,16.18527548,30.26009202,-,11.01415755,-,43.75,-,15.24378194,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&25L5,Unchanged,33,1.045715803,16.18527548,30.2619396,-,11.01429372,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&25L5,Unchanged,33,1.045715803,16.18527548,30.2619396,-,11.01429372,-,43.75,-,15.24371244,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&26L5,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&27L5,Unchanged,33,1.045715803,16.18527548,30.25947914,-,11.01403976,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&28L5,Unchanged,33,1.045715803,16.18527548,30.28373659,-,11.01630704,-,43.75,-,15.2407161,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_&2T0,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_22L5,Unchanged,33,1.045715803,16.18527548,30.27595036,-,11.01544969,-,43.75,-,15.24172853,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_26L5,Unchanged,33,1.045715803,16.18527548,30.30302698,-,22.03619171,-,43.75,-,30.47700478,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_27L5,Unchanged,33,1.045715803,16.18527548,30.25947914,-,11.01403976,-,43.75,-,15.24334852,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_2T0,Unchanged,33,1.045715803,16.18527548,17.39578868,-,6.12370325,-,43.75,-,15.39695078,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN1,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2,Unchanged,33,1.045715803,16.18527548,21.47450031,-,7.93538696,-,43.75,-,15.53739783,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_MAIN2,Unchanged,33,1.045715803,16.18527548,30.28373659,-,11.01630704,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES1,Unchanged,33,1.045715803,16.18527548,21.47450031,-,7.93538696,-,43.75,-,15.53739783,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES1,Unchanged,33,1.045715803,16.18527548,30.26009202,-,11.01415755,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES1,Unchanged,33,1.045715803,16.18527548,30.27395154,-,11.01534741,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES1,Unchanged,33,1.045715803,16.18527548,17.39578868,-,6.12370325,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES1,Unchanged,33,1.045715803,16.18527548,30.28456213,-,11.01638504,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES1,Unchanged,33,1.045715803,16.18527548,30.27595036,-,11.01544969,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES2,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES2,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES2,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES2,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torquay Bsp ,TORQ3_RES2,Unchanged,33,1.045715803,16.18527548,30.30302698,-,11.01809586,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torwood ,TORW5_1T0,Unchanged,11,5.871145053,67.13830502,12.64616437,-,4.703480462,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torwood ,TORW5_2T0,Unchanged,11,5.871145053,67.13830502,12.4329946,-,4.61346469,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_1L3,Unchanged,33,10.59379903,29.58424316,7.014898924,-,3.853239154,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_2H4,Unchanged,33,10.59379903,29.58424316,11.40794125,-,5.678552385,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_2L3,Unchanged,33,10.59379903,29.58424316,7.278691426,-,3.890720823,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_4L5,Unchanged,33,10.59379903,29.58424316,11.41797836,-,5.679654144,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN1,Unchanged,33,10.59379903,29.58424316,11.40779459,-,5.678561009,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY3_MAIN2,Unchanged,33,10.59379903,29.58424316,8.236847287,-,4.152402237,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY5_1T0,Unchanged,11,13.12528285,79.07195401,10.98260757,-,4.319635737,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Torycombe ,TORY5_2T0,Unchanged,11,13.12528285,79.07195401,11.04439931,-,4.287548866,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_1L5,Unchanged,33,0.57825386,15.52756178,33.00785215,-,11.63712079,-,62.5,-,16.74430435,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_1T0,Unchanged,33,0.57825386,15.52756178,19.14322698,-,6.522408911,-,62.5,-,16.02521366,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_2L5,Unchanged,33,0.57825386,15.52756178,32.91128287,-,11.62799402,-,62.5,-,16.74625449,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_2T0,Unchanged,33,0.57825386,15.52756178,19.05408819,-,6.490145874,-,62.5,-,16.02858749,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_5L5,Unchanged,33,0.57825386,15.52756178,33.014782,-,11.63739322,-,62.5,-,16.74688375,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_6L5,Unchanged,33,0.57825386,15.52756178,33.03310535,-,11.63901299,-,62.5,-,16.74354709,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_8L5,Unchanged,33,0.57825386,15.52756178,33.07223754,-,11.64256275,-,62.5,-,16.73348784,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1,Unchanged,33,0.57825386,15.52756178,21.24309026,-,7.682563077,-,62.5,-,17.74444062,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN1,Unchanged,33,0.57825386,15.52756178,33.04512503,-,11.64020015,-,62.5,-,16.74000682,-
SWEST,Abham / Exeter / Landulph,Totnes ,TOTN3_MAIN2,Unchanged,33,0.57825386,15.52756178,32.91749121,-,11.62936224,-,62.5,-,16.76089266,-
SWEST,Abham / Exeter / Landulph,Totnes Bsp ,TOTN1_110,New,132,0.646702507,4.411804504,33.35863544,30.64005188,13.19563004,9.704265333,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Bsp ,TOTN1_210,Unchanged,132,0.646716296,4.424962243,33.40049047,30.83856009,13.2060128,13.82739216,78.75,78.75,31.5,31.5
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_1H4,Unchanged,33,6.298738954,27.0146615,13.4855847,-,6.224970103,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_2L3,Unchanged,33,5.42559493,25.14274947,15.74865444,-,6.921194372,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_4L3,Unchanged,33,5.42559493,25.14274947,14.94263299,-,6.75945461,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN1,Unchanged,33,6.298738954,27.0146615,14.40909593,-,6.41979393,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN1,Unchanged,33,6.298738954,27.0146615,14.3550377,-,6.414922033,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN1,Unchanged,33,6.298738954,27.0146615,13.4332475,-,6.217794952,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN2,Unchanged,33,6.298738954,27.0146615,15.74865444,-,6.921194372,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL3_MAIN2,Unchanged,33,5.42559493,25.14274947,14.94263299,-,6.75945461,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL5_1T0,Unchanged,11,6.771700085,71.47258571,12.00763175,-,4.39411649,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Totnes Local ,TOTL5_2T0,Unchanged,11,6.771700085,71.47258571,11.91666427,-,4.39941629,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Trefinnick Pv Generator ,TREF3_#1L5,Unchanged,33,15.12758694,42.69307585,8.019055537,-,7.834770587,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Trehawke Farm ,THWK3_MAIN1,Unchanged,33,4.12089596,16.26517635,23.62744127,-,21.26238711,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Trequite Pv Generator ,TREQ3_#1M0,Unchanged,33,4.224266954,17.80570764,22.00398478,-,19.54070235,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Trerule Farm ,TRER3_MAIN1,Unchanged,33,5.447970222,19.8317012,18.68390618,-,17.30470267,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Trewidland Farm Generator ,TREW3_MAIN1,Unchanged,33,10.19530619,29.40632164,11.56932683,-,11.4001727,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Upton Valley ,UPTV5_1T0,Unchanged,11,6.012568314,61.87053046,13.33221747,-,5.427483258,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Upton Valley ,UPTV5_2T0,Unchanged,11,6.012568314,61.87053046,14.67729794,-,5.566082154,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Warleigh Barton Pv ,WABA3_#1L5,Unchanged,33,1.768466257,17.35360569,29.58394281,-,20.87281133,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Warleigh Barton Pv ,WABA3_#1M0,Unchanged,33,1.768466257,17.35360569,29.58394281,-,20.87281133,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Water Lane B Gas ,WATB3_#1M0,Unchanged,33,2.073030777,19.69317047,25.72072197,-,18.92138745,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_22L3,Unchanged,33,4.137934198,16.64939204,22.72791184,-,10.13811893,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN1,Unchanged,33,4.137934198,16.64939204,22.38080899,-,10.12314711,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN1,Unchanged,33,4.137934198,16.64939204,22.72758931,-,10.13828823,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN2,Unchanged,33,4.137934198,16.64939204,22.72791184,-,10.13828823,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM3_MAIN2,Unchanged,33,4.137934198,16.64939204,22.38071814,-,10.12316394,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM5_1T0,Unchanged,11,6.046227773,63.97815918,12.9311872,-,4.846649706,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Weston Mill ,WESM5_2T0,Unchanged,11,6.046227773,63.97815918,12.87159393,-,4.886752334,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Wilton Farm Pv ,WILF3_#1L5,Unchanged,33,4.478906369,16.60554536,22.6380823,-,20.70941289,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Wilton Farm Pv ,WILF3_#1M0,Unchanged,33,4.478906369,16.60554536,22.6380823,-,20.70941289,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Wilton Wf ,WILT3_#1M0,Unchanged,33,5.03930046,17.13866087,21.24292939,-,19.8936923,-,62.5,-,50,-
SWEST,Abham / Exeter / Landulph,Winslakefoot ,WINF3,Unchanged,33,50.0344169,90.13700204,9.178716983,-,4.283009625,-,62.5,-,25,-
SWEST,Abham / Exeter / Landulph,Witheridge ,WITH3_1L3,Unchanged,33,40.12115994,87.94558258,3.385258644,-,1.805803504,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Witheridge ,WITH5_1T0,Unchanged,11,56.18838247,247.7739102,4.496004255,-,2.081598101,-,33.405,-,13.1,-
SWEST,Abham / Exeter / Landulph,Withycombe Raleigh ,WITR5_1T0,Unchanged,11,4.410795698,75.7730593,12.45116124,-,4.289565509,-,32.75,-,11.06022488,-
SWEST,Abham / Exeter / Landulph,Withycombe Raleigh ,WITR5_2T0,Unchanged,11,4.410795698,75.7730593,12.44648351,-,4.286659586,-,32.75,-,11.04103991,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_1H4,Unchanged,33,19.28712351,41.01406814,7.104623402,-,3.850453169,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_1L3,Unchanged,33,19.28712351,41.01406814,7.104623402,-,3.850453169,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_2H4,Unchanged,33,10.75038293,31.52872304,10.71468494,-,5.339704256,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_2L3,Unchanged,33,10.75038293,31.52872304,10.71468494,-,5.339704256,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY3_MAIN2,Unchanged,33,19.28712351,41.01406814,10.90862224,-,5.357023451,-,43.75,-,17.5,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY5_1T0,Unchanged,11,27.95017212,203.7260096,7.107233166,-,5.547505836,-,32.75,-,26.2,-
SWEST,Abham / Exeter / Landulph,Woodbury ,WOOY5_2T0,Unchanged,11,27.95017212,203.7260096,6.459298077,-,2.716558008,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_1H4,Unchanged,33,14.9160711,40.98488856,8.427638416,-,4.141720715,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_2H4,Unchanged,33,14.9160711,40.98488856,8.421427917,-,4.141102936,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_2L3,Unchanged,33,14.9160711,40.98488856,6.144047801,-,3.194336637,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN1,Unchanged,33,14.9160711,40.98488856,5.909045133,-,3.16624178,-,-,-,-,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV3_MAIN2,Unchanged,33,14.9160711,40.98488856,6.960073899,-,3.411403153,-,65.5,-,26.2,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV5_1T0,Unchanged,11,18.46206343,94.69561577,9.640840619,-,3.854500855,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Yelverton ,YELV5_2T0,Unchanged,11,18.46206343,94.69561577,8.972793644,-,3.772208001,-,32.75,-,13.1,-
SWEST,Abham / Exeter / Landulph,Yonder Parks Solar ,YOPA3_MAIN1,Unchanged,33,16.3533762,39.16797134,8.117311522,-,8.355323124,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,-,35PL3_ZXH63,Unchanged,33,19.69248711,48.40216407,3.862842374,-,2.044864916,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,41PL3_ZA2,Unchanged,33,8.03156673,33.45629437,12.80245684,-,5.319546306,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410015,Unchanged,33,12.60760901,32.90333801,9.985728018,-,5.033294454,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410366,Unchanged,33,8.940910491,30.60652479,11.75379234,-,5.63241148,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410605,Unchanged,33,15.58349429,38.72342496,8.243286205,-,4.240285766,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410971,Unchanged,33,12.71062874,36.07911968,9.307211175,-,4.699004561,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410995,Unchanged,33,19.96927707,43.54101172,7.064420743,-,3.697770057,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410996,Unchanged,33,19.86201794,43.396523,6.94666637,-,3.698421846,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_410997,Unchanged,33,19.96927707,43.54101172,6.915542178,-,3.684430869,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,ABSD3_417323,Unchanged,33,15.11496575,48.36184442,7.843428243,-,3.613587696,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,CLOG3_#1M0,Unchanged,33,7.880485727,32.06884862,12.68120401,-,11.17713668,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,-,GHIL3_1L5,Unchanged,33,30.41876693,69.01409841,4.558972107,-,2.344954852,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,MORH3_2L9,Unchanged,33,20.53760761,49.20810783,6.485863995,-,3.353110669,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,MORH3_3L9,Unchanged,33,23.23284772,54.41597594,5.77656921,-,3.019747828,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,MORH3DZWL106,Unchanged,33,21.04974385,49.91736257,6.456097403,-,3.307903958,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,-,MULL3_1L9,New,33,30.41876693,69.01409841,4.558972107,-,2.344954852,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Aaronsons ,AARO3_1H0,Unchanged,33,18.89746141,48.02033919,65.5,-,7.042330904,-,10.82585428,-,52.4,-
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_#150,Unchanged,132,0.332472873,4.147432856,29.19372624,35.20767363,21.53943575,27.18869884,50,62.5,29.27146245,19.84469288
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_305,Unchanged,132,0.332472873,4.147432856,27.06570204,32.94044134,9.827976906,12.50353803,50,62.5,14.15674377,19.30126344
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_405,Unchanged,132,0.332472873,4.147432856,29.12702263,34.73067546,10.75966757,13.39911541,50,62.5,14.64922609,19.84435832
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN1,New,132,0.332472873,4.147432856,18.67432818,21.76336168,7.024024057,8.403156394,50,62.5,15.28200731,20.26622034
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN1,New,132,0.332472873,4.147432856,29.02247309,34.85487638,10.7284122,13.45064973,50,62.5,14.62994307,19.82659387
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN1,New,132,0.332472873,4.147432856,29.10574417,34.43993617,10.75609916,13.27666591,50,62.5,14.6542507,19.80766975
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN2,New,132,0.332472873,4.147432856,27.16789603,32.92416482,9.943772009,12.53813663,50,62.5,14.25283465,19.36038852
SWEST,Alverdiscott / Indian Queens,Alverdiscott ,ALVE1_MAIN2,New,132,0.332472873,4.147432856,29.14997317,34.78785432,10.76305996,13.42771285,50,62.5,14.64459487,19.87242684
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASHW3_#1H0,Unchanged,33,15.47571959,39.76795664,8.078310202,-,4.173310733,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Ashwater ,ASHW5_1T0,Unchanged,11,26.3777575,187.9837266,32.75,-,2.881522087,-,20.86687529,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ashwater Pv ,ASWR3_MAIN1,Unchanged,33,14.1233622,36.81113124,8.829419935,-,9.035936904,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_113,Unchanged,132,1.244422719,6.689767651,14.67043052,11.99289427,6.3651673,5.347625748,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_213,Unchanged,132,1.459270983,7.86897285,12.19141199,10.41775971,5.324326455,4.730802828,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST1_290,Unchanged,132,1.459270983,7.86897285,13.10640588,13.33955028,5.56829465,5.776381113,100,-,40,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_9L5,Unchanged,33,1.444112446,18.58818217,26.7528781,-,9.828206279,-,43.75,-,16.65439595,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN1,Unchanged,33,1.444112446,18.58818217,43.75,-,5.56829465,-,35.46790671,-,16.93519409,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN1,Unchanged,33,1.444112446,18.58818217,43.75,-,9.831450032,-,42.57723103,-,16.97283844,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN1,Unchanged,33,1.444112446,18.58818217,26.6037945,-,9.815033803,-,43.75,-,16.65346168,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN1,Unchanged,33,1.444112446,18.58818217,26.74677265,-,9.828572213,-,43.75,-,16.65157849,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN1,Unchanged,33,1.444112446,18.58818217,26.751362,-,9.828109142,-,43.75,-,16.65439879,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN1,Unchanged,33,1.444112446,18.58818217,26.7589638,-,9.828851866,-,43.75,-,16.65446567,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2,Unchanged,33,1.444112446,18.58818217,43.75,-,5.785498127,-,37.22423013,-,16.8915331,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2,Unchanged,33,1.444112446,18.58818217,26.75214539,-,9.828427645,-,43.75,-,16.65428636,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2,Unchanged,33,1.444112446,18.58818217,26.75585452,-,9.828913715,-,43.75,-,16.65275093,-
SWEST,Alverdiscott / Indian Queens,Barnstaple ,BAST3_MAIN2,Unchanged,33,1.444112446,18.58818217,26.50149285,-,9.805566048,-,43.75,-,16.65482773,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_#1H0,Unchanged,33,9.149783806,32.60433961,62.5,-,5.353176619,-,18.80948358,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_#1L5,Unchanged,33,9.149783806,32.60433961,62.5,-,8.286948252,-,32.33741839,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_#2H0,Unchanged,33,9.149783806,32.60433961,62.5,-,5.353331526,-,18.8114816,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_#2L5,Unchanged,33,9.149783806,32.60433961,62.5,-,3.87350898,-,12.59092244,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_#3L5,Unchanged,33,9.149783806,32.60433961,62.5,-,3.938050137,-,13.34695587,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ3_MAIN2,Unchanged,33,9.149783806,32.60433961,62.5,-,4.141944268,-,14.30958517,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ5_1T0,Unchanged,11,11.65931594,88.45689817,62.5,-,3.887376611,-,17.42222599,-,25,-
SWEST,Alverdiscott / Indian Queens,Barnstaple Quay ,BARQ5_2T0,Unchanged,11,11.65931594,88.45689817,62.5,-,3.950771675,-,17.60135377,-,25,-
SWEST,Alverdiscott / Indian Queens,Batsworthy Wf ,BATS3_#1M0,Unchanged,33,31.82753115,62.68113985,62.5,-,5.05565683,-,7.455308942,-,50,-
SWEST,Alverdiscott / Indian Queens,Beaford Park Generator ,BEAF3_#1L5,Unchanged,33,48.16261379,95.73764369,62.5,-,3.2471421,-,4.988573984,-,50,-
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,43PL3_ZBE51,Unchanged,33,10.1015533,37.33635116,9.877241683,-,4.648376772,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,43PL3_ZBE52A,Unchanged,33,10.40327989,37.94180209,9.976117232,-,4.595930091,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bears Dn Wf ,ABSD3_430017,Unchanged,33,10.2591352,37.64384477,9.770875441,-,4.607520818,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bears Down Windfarm ,BEDO3_1M0,Unchanged,33,11.67305209,39.67670404,9.275859966,-,8.724051511,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_2L5,Unchanged,33,10.22027449,34.30741742,21.75,-,3.375511875,-,32.03391585,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN1,Unchanged,33,10.22027449,34.30741742,21.75,-,3.67491005,-,36.12553547,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN1,Unchanged,33,10.22027449,34.30741742,21.75,-,5.080232077,-,50.8441246,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN1,Unchanged,33,10.22027449,34.30741742,21.75,-,10.16331814,-,50.90810821,-,17.4,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN1,Unchanged,33,10.22027449,34.30741742,21.75,-,3.376635802,-,31.5641281,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN2,Unchanged,33,10.22027449,34.30741742,21.75,-,3.67491005,-,36.12553547,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN2,Unchanged,33,10.22027449,34.30741742,21.75,-,5.080232077,-,50.8441246,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE3_MAIN2,Unchanged,33,10.22027449,34.30741742,21.75,-,10.16331814,-,50.90810821,-,17.4,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE5_1T0,Unchanged,11,15.21996886,84.3049295,32.75,-,4.099377281,-,31.64810451,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bideford ,BIDE5_2T0,Unchanged,11,15.21996886,84.3049295,32.75,-,4.099377281,-,31.64810451,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,ABSD3_430033,Unchanged,33,5.471309414,26.42423595,15.3581545,-,6.649000301,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_2L5,Unchanged,33,5.343567564,26.15195401,14.14518469,-,6.255577539,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN1,Unchanged,33,5.343567564,26.15195401,14.59458878,-,6.363069105,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN1,Unchanged,33,5.343567564,26.15195401,15.59542892,-,6.725772669,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN1,Unchanged,33,5.343567564,26.15195401,14.05479845,-,6.244069295,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN3,Unchanged,33,5.343567564,26.15195401,15.59597236,-,6.725759216,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN3,Unchanged,33,5.343567564,26.15195401,15.59694482,-,6.725926891,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC3_MAIN3,Unchanged,33,5.343567564,26.15195401,15.59542892,-,6.725772669,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC5_1T0,Unchanged,11,7.643531236,73.81128809,32.75,-,4.490545863,-,35.92473875,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Blackpool ,BLAC5_2T0,Unchanged,11,7.643531236,73.81128809,32.75,-,4.490545863,-,35.92473875,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bodiniel Pv Park ,BLPP3_MAIN1,Unchanged,33,6.379383326,31.50777425,13.23581413,-,11.19383341,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_1H4,Unchanged,33,6.35097271,31.21884145,13.43515009,-,5.661217461,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_1L3A,Unchanged,33,6.35097271,31.21884145,13.46770416,-,5.664456068,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_1L5,Unchanged,33,6.35097271,31.21884145,9.418874838,-,4.143512708,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_2H4,Unchanged,33,6.35097271,31.21884145,13.43515009,-,5.661217461,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_2L5,Unchanged,33,6.35097271,31.21884145,9.155134038,-,4.211006503,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM3_MAIN2,Unchanged,33,6.35097271,31.21884145,9.983271233,-,4.379544108,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM5_1T0,Unchanged,11,8.6509989,81.21990317,50,-,4.295210809,-,24.13977716,-,20,-
SWEST,Alverdiscott / Indian Queens,Bodmin ,BODM5_2T0,Unchanged,11,8.6509989,81.21990317,50,-,4.295210809,-,24.13977716,-,20,-
SWEST,Alverdiscott / Indian Queens,Bodwen ,BDWN3_MAIN1,Unchanged,33,6.936871664,28.28925633,13.78650472,-,12.32869012,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Bradford Farm Pv ,BRPV3_MAIN1,Unchanged,33,5.900035925,18.13258041,19.26475336,-,9.252151132,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Bradford Farm Pv ,BRPV3_MAIN1,Unchanged,33,5.900035925,18.13258041,19.26475336,-,18.50426119,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Bratton Flemming ,BRAF3_1H0,New,33,30.22767818,58.59030861,62.5,-,2.689224732,-,7.75544231,-,25,-
SWEST,Alverdiscott / Indian Queens,Bratton Flemming ,BRAF5_1T0,Unchanged,11,41.899093,201.9703879,32.75,-,2.646078217,-,17.87109527,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bratton Flemming Gen ,BRAT3_#1L5,Unchanged,33,33.63077271,63.19558501,78.75,-,4.978257034,-,5.732639925,-,63,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_1H3,Unchanged,33,12.71628223,41.24144652,7.772324323,-,3.866415526,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_1L3,Unchanged,33,12.71628223,41.24144652,7.774380746,-,3.867559987,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_1L3T,Unchanged,33,7.690677662,29.5875751,11.6234919,-,5.473260971,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_2L5,Unchanged,33,9.995292709,34.61669724,62.5,-,4.542955746,-,15.52536109,-,25,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_4L3,Unchanged,33,9.995292709,34.61669724,8.668015811,-,4.279366671,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN1,Unchanged,33,9.995292709,34.61669724,62.5,-,10.09687673,-,17.83050451,-,50,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN1,Unchanged,33,12.71628223,41.24144652,62.5,-,8.351182637,-,14.32143941,-,50,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU3_MAIN2,Unchanged,33,9.995292709,34.61669724,10.20912647,-,4.82352608,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU5_1T0,Unchanged,11,12.29750097,79.9263778,32.75,-,4.024125723,-,31.54552133,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Braunton ,BRAU5_2T0,Unchanged,11,12.29750097,79.9263778,32.75,-,3.895488762,-,29.20623291,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_1H4,Unchanged,33,4.114965715,25.35271526,17.13269634,-,7.048734269,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_2L5,Unchanged,33,4.114965715,25.35271526,14.88101216,-,6.330215498,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_3H4,Unchanged,33,4.114965715,25.35271526,17.41676794,-,7.073656557,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_3S&,Unchanged,33,4.114965715,25.35271526,17.43317337,-,7.075260899,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_4L5,Unchanged,33,4.114965715,25.35271526,17.43317337,-,14.15040945,-,32.75,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN1,Unchanged,33,4.114965715,25.35271526,15.18098003,-,6.372373368,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN1,Unchanged,33,4.114965715,25.35271526,15.45260887,-,6.412433929,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN2,Unchanged,33,4.114965715,25.35271526,17.41676794,-,7.073656557,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN2,Unchanged,33,23.2027987,55.13216998,17.43317337,-,7.075204724,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN3,Unchanged,33,4.114965715,25.35271526,15.55373118,-,6.473803478,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL3_MAIN4,Unchanged,33,4.114965715,25.35271526,17.43317337,-,7.075260899,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5_1K0,Unchanged,11,6.414829584,73.0110244,20.05629786,-,15.03071937,-,32.75,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5_1T0,Unchanged,11,10.516389,123.607533,32.75,-,4.459767518,-,34.83651619,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5_2T0,Unchanged,11,6.414829584,73.0110244,32.75,-,4.628203806,-,39.11318682,-,12.73690917,-
SWEST,Alverdiscott / Indian Queens,Bugle ,BUGL5_3T0,Unchanged,11,6.414829584,73.0110244,32.75,-,4.628203806,-,39.11318682,-,12.73690917,-
SWEST,Alverdiscott / Indian Queens,Burthy ,BURT3_MAIN1,Unchanged,33,2.408727138,24.12364316,20.56348363,-,15.46897754,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_1L3,Unchanged,33,5.9813512,30.63049949,10.59006489,-,4.679201859,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_2H4,Unchanged,33,5.9813512,30.63049949,13.76284896,-,5.776709975,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN1,Unchanged,33,5.9813512,30.63049949,11.07270815,-,4.82172567,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN1,Unchanged,33,5.9813512,30.63049949,13.76269677,-,5.776694341,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY3_MAIN2,Unchanged,33,5.9813512,30.63049949,10.36375205,-,4.647985056,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY5_1T0,Unchanged,11,9.808654406,85.52754296,10.358508,-,3.881389735,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Callywith ,CALY5_2T0,Unchanged,11,9.808654406,85.52754296,10.41775542,-,3.906666149,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_203,Unchanged,132,1.818085231,7.674137762,7.663588799,9.231123203,3.70034041,4.160986186,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_213,Unchanged,132,1.818085231,7.674137762,13.03092078,13.84149162,5.711922043,6.229296788,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN1,Unchanged,132,1.818085231,7.674137762,9.008581957,9.514083932,6.252595689,2.198888431,100,100,40,40
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN1,Unchanged,132,1.818085231,7.674137762,8.07910655,9.574296095,3.775878399,4.410928101,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR1_MAIN1,Unchanged,132,1.818085231,7.674137762,13.02205822,13.58809454,5.710371509,6.128634649,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1,Unchanged,33,1.987696636,20.97596383,14.47397088,-,5.710371509,-,43.75,-,16.45304154,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1,Unchanged,33,1.987696636,20.97596383,22.87307427,-,8.494606791,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1,Unchanged,33,1.987696636,20.97596383,22.89074954,-,8.494606791,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1,Unchanged,33,1.987696636,20.97596383,22.90919048,-,11.72605268,-,43.75,-,35,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN1,Unchanged,33,1.987696636,20.97596383,22.90763283,-,8.494606791,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN2,Unchanged,33,1.987696636,20.97596383,16.03125773,-,8.494606791,-,43.75,-,16.4964217,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN2,Unchanged,33,1.987696636,20.97596383,18.89431334,-,5.629558916,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN2,Unchanged,33,1.987696636,20.97596383,22.8728484,-,8.494606791,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN2,Unchanged,33,1.987696636,20.97596383,22.80413802,-,8.494606791,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN2,Unchanged,33,21.53304609,50.27535601,22.90919048,-,3.228941542,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne ,CAOR3_MAIN2,Unchanged,33,1.987696636,20.97596383,22.90127856,-,8.494606791,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN1,Unchanged,33,4.544081034,25.19647492,16.19536334,-,6.813513854,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN1,Unchanged,33,4.544081034,25.19647492,16.87927094,-,6.943610019,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN2,Unchanged,33,4.544081034,25.19647492,16.57076319,-,6.871436413,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN2,Unchanged,33,4.544081034,25.19647492,16.87958044,-,6.943640862,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH3_MAIN2,Unchanged,33,4.544081034,25.19647492,16.4957999,-,6.856579551,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH5_1T0,Unchanged,11,7.099013169,64.30073158,14.45156896,-,5.315558431,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Camborne Holmans ,CAMH5_2T0,Unchanged,11,7.099013169,64.30073158,14.51935004,-,5.344092512,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_1L3,Unchanged,33,7.586235738,32.18460512,10.9471559,-,4.947851075,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_2L3,Unchanged,33,7.586235738,32.18460512,10.78153767,-,4.925147359,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN2,Unchanged,33,7.586235738,32.18460512,10.9471559,-,4.947806247,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT3_MAIN2,Unchanged,33,7.586235738,32.18460512,11.93695508,-,5.319346431,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Camborne Treswithian ,CAMT5_2T0,Unchanged,11,23.58649255,190.187324,6.871312215,-,2.826993313,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_303,Unchanged,132,1.997093564,7.94943093,6.130629289,6.433655386,2.887606378,2.952314238,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_MAIN1,Unchanged,132,1.997093564,7.94943093,11.57133164,10.50793254,10.70553646,10.37852392,100,100,80,40
SWEST,Alverdiscott / Indian Queens,Canworthy ,CANW1_MAIN1,Unchanged,132,1.997093564,7.94943093,6.130629289,6.750173644,2.887606378,3.162938172,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Capelands Farm ,CAPE3_MAIN1,Unchanged,33,35.78667348,66.14450858,62.5,-,4.745062793,-,6.853887606,-,50,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,ABSD3_410205,Unchanged,33,14.09823681,46.32116687,6.16299257,-,2.990813463,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,ABSD3_414524,Unchanged,33,13.97549804,46.07581949,6.245489377,-,3.024866785,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,CARL3_MAIN1,Unchanged,33,14.09608639,46.31692065,8.280340085,-,3.789243779,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Carland Cross ,CARL3_MAIN1,Unchanged,33,14.09608639,46.31692065,8.280340085,-,7.578411219,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Carn Brea ,CARN5_1T0,Unchanged,11,3.78224604,72.37025219,13.37733055,-,4.498862191,-,32.75,-,10.44068868,-
SWEST,Alverdiscott / Indian Queens,Carn Brea ,CARN5_2T0,Unchanged,11,3.78224604,72.37025219,13.3468425,-,4.484203448,-,32.75,-,10.38007402,-
SWEST,Alverdiscott / Indian Queens,Carnemough Farm ,CARF3_#1M0,Unchanged,33,9.240838701,35.89973427,11.05697452,-,9.91097651,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Causilgey Pv ,CAPV3_MAIN1,Unchanged,33,6.92012086,27.60505412,14.18072685,-,12.70206364,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Chasty ,35PL3_ZYA168,Unchanged,33,7.172518934,24.45470331,13.65070764,-,6.427128473,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Chasty ,35PL3_ZYA181,Unchanged,33,5.343097424,20.73121801,16.90904134,-,7.81287089,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Chasty ,35PL3_ZYD1,Unchanged,33,7.187094601,24.52236678,14.26521008,-,6.81663941,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Churchtown Farm Pv ,CHPV3_#1L5,Unchanged,33,8.365217462,36.85547509,10.45537934,-,9.286748072,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Cleave Farm Pv ,CLEA3_#1L5,Unchanged,33,21.54931769,48.85445815,78.75,-,6.638683452,-,8.03198764,-,63,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_1H4,Unchanged,33,36.83995747,85.12608973,3.550534061,-,1.891149471,-,-,-,-,-
