﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_2H4,Unchanged,33,40.47350663,91.17062103,3.300243225,-,1.783533505,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_2L3,Unchanged,33,40.47350663,91.17062103,3.300243225,-,1.783533505,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN1,Unchanged,33,40.47350663,91.17062103,65.5,-,1.891149471,-,5.422081681,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV3_MAIN1,Unchanged,33,36.83995747,85.12608973,3.550534061,-,1.891149471,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV5_1T0,Unchanged,11,49.88468709,229.5493761,50,-,4.692552409,-,10.97955324,-,40,-
SWEST,Alverdiscott / Indian Queens,Clovelly ,CLOV5_2T0,Unchanged,11,49.88468709,229.5493761,50,-,2.300107852,-,9.950090734,-,20,-
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,43PL3_ZR134,Unchanged,33,36.45638627,77.60470945,3.776240129,-,2.013205408,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,COLD3_#1M0,Unchanged,33,37.02754359,78.42063458,3.84053418,-,4.001748664,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Cold Northcott ,COLD3_MAIN1,Unchanged,33,37.02754359,78.42063458,3.84053418,-,2.000892837,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_MAIN1,Unchanged,33,6.700402255,25.67661148,13.81867685,-,6.341005358,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_MAIN2,Unchanged,33,6.700402255,25.67661148,13.81867685,-,6.340953083,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_MAIN2,Unchanged,33,6.700402255,25.67661148,13.66562231,-,6.318312911,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS3_MAIN2,Unchanged,33,6.700402255,25.67661148,14.89167453,-,6.743677422,-,40,-,16,-
SWEST,Alverdiscott / Indian Queens,Constantine ,CONS5_2T0,Unchanged,11,14.47565892,133.2643636,10.15389939,-,4.088861618,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Crinacott Pv ,CRPV3_MAIN1,Unchanged,33,3.417749231,15.76915318,25.46631391,-,22.00452023,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_2L3,Unchanged,33,19.45077321,52.73882648,3.939294934,-,1.995412285,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN1,Unchanged,33,19.45077321,52.73882648,4.926343144,-,2.350172166,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN1,Unchanged,33,19.45077321,52.73882648,6.635611891,-,3.19075253,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN1,Unchanged,33,19.45077321,52.73882648,3.795963486,-,1.962181542,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR3_MAIN2,Unchanged,33,19.45077321,52.73882648,6.631970601,-,3.190479007,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR5_1T0,Unchanged,11,21.268245,104.293093,9.288558225,-,3.595206396,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Dairy Crest ,DACR5_2T0,Unchanged,11,21.268245,104.293093,8.588007651,-,3.490211749,-,50,-,20,-
SWEST,Alverdiscott / Indian Queens,Darracott Moor Wf ,DARM3_MAIN1,Unchanged,33,25.33629265,61.73187705,62.5,-,5.463710582,-,8.609211621,-,50,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_2R3,Unchanged,33,20.16867856,55.4981528,5.929019689,-,2.897744827,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_2R4,Unchanged,33,18.76900484,52.51942935,6.60279373,-,3.201542242,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_MAIN1,Unchanged,33,18.76900484,52.51942935,4.278548653,-,2.127237243,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_MAIN1,Unchanged,33,18.76900484,52.51942935,6.60279373,-,3.201515641,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_MAIN1,Unchanged,33,18.76900484,52.51942935,4.054514762,-,2.099659615,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_MAIN1,Unchanged,33,18.76900484,52.51942935,6.627295353,-,3.203764751,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_REG2A,Unchanged,33,20.16867856,55.4981528,6.723467661,-,3.212447153,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI3_REG2B,Unchanged,33,20.16867856,55.4981528,5.929019689,-,2.897744827,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Davidstow ,DAVI5_1T0,Unchanged,11,34.77115351,204.5343563,6.012393762,-,2.586229714,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_#4L5,Unchanged,33,14.82244333,46.33199335,7.935684208,-,7.389299092,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_1H4,Unchanged,33,14.82244333,46.33199335,7.920873181,-,3.693103721,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_2H4,Unchanged,33,14.82244333,46.33199335,7.920627369,-,3.693071006,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_2L3,Unchanged,33,14.82244333,46.33199335,5.945751271,-,2.966445845,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_4L3,Unchanged,33,16.22298794,49.31301644,6.961659058,-,3.283534278,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN1,Unchanged,33,14.82244333,46.33199335,6.261880516,-,3.010843609,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA3_MAIN2,Unchanged,33,14.82244333,46.33199335,6.922501835,-,3.247587791,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA5_1T0,Unchanged,11,17.37368764,97.44380188,9.637836629,-,3.715280048,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Delabole ,DELA5_2T0,Unchanged,11,17.37368764,97.44380188,9.596558124,-,3.687676239,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Delabole (Rockhead) Wf ,DELW3_MAIN1,Unchanged,33,16.32808804,49.41206001,6.935549088,-,6.550835573,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Denbrook Wf ,DENB3_MAIN1,Unchanged,33,9.948780315,32.22011993,11.24190784,-,10.58327952,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Denzell Downs Wf ,DENZ3_MAIN1,Unchanged,33,11.1265052,33.51192102,10.369638,-,10.15418081,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Derriton ,DERR3_2L9,Unchanged,33,6.524411532,23.19689276,14.84923829,-,6.915466034,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Derriton ,DERR3_3L9,Unchanged,33,5.457275031,21.02251488,16.60090424,-,7.695589671,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Derriton Fields ,DERF3_MAIN1,Unchanged,33,5.912879861,18.14485443,19.2403587,-,18.48874135,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_1L3,Unchanged,33,7.660333576,31.43954106,9.539774479,-,4.542459066,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN1,Unchanged,33,7.660333576,31.43954106,12.48723514,-,5.577579946,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN2,Unchanged,33,7.660333576,31.43954106,10.1902368,-,4.701619123,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN2,Unchanged,33,7.660333576,31.43954106,9.706184559,-,4.566395464,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO3_MAIN2,Unchanged,33,7.660333576,31.43954106,12.48684861,-,5.57755527,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO5_1T0,Unchanged,11,13.61022413,102.9463743,8.349928208,-,3.199139413,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Devoran ,DEVO5_2T0,Unchanged,11,13.61022413,102.9463743,8.159159492,-,3.172664036,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_#4L5,Unchanged,33,6.080827938,30.35670923,14.36526592,-,12.02105774,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN1,Unchanged,33,6.080827938,30.35670923,14.33603271,-,6.007626337,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN1,Unchanged,33,6.080827938,30.35670923,10.275185,-,4.556555371,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2,Unchanged,33,6.080827938,30.35670923,11.06884123,-,4.781178123,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2,Unchanged,33,6.080827938,30.35670923,14.33894378,-,6.007884606,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN2,Unchanged,33,6.080827938,30.35670923,14.36526592,-,12.02105774,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN3,Unchanged,33,6.080827938,30.35670923,10.88632611,-,4.75742143,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN3,Unchanged,33,6.080827938,30.35670923,14.33931731,-,6.007924955,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN3_MAIN3,Unchanged,33,6.080827938,30.35670923,9.561929595,-,4.456234719,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_1T0,Unchanged,11,7.794291832,63.880457,19.60202181,-,7.149373807,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_2T0,Unchanged,11,7.794291832,63.880457,19.15662026,-,7.002405375,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_3T0,Unchanged,11,7.794291832,63.880457,19.2034568,-,7.025563784,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Drinnick ,DRIN5_BB_J,Unchanged,11,7.794291832,63.880457,18.83306244,-,7.05722896,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_#1L5,Unchanged,33,14.16520067,37.95140564,6.257840541,-,3.248523697,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_#2L5,Unchanged,33,14.16520067,37.95140564,6.257840541,-,3.248523697,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Dunsland Cross Wf ,DUNX3_MAIN1,Unchanged,33,14.16520067,37.95140564,8.656965682,-,8.783221369,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,East Curry ,ECUR3_1L3,Unchanged,33,18.18016555,45.92491621,7.372643519,-,3.681550568,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Curry ,ECUR5_1T0,Unchanged,11,26.06286387,153.1010812,62.5,-,3.512168481,-,13.04714978,-,25,-
SWEST,Alverdiscott / Indian Queens,East Langford Pv ,ESLA3_#1M0,Unchanged,33,17.90430961,49.04527532,6.949239633,-,3.439506979,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,East Langford Pv ,ESLA3_MAIN1,Unchanged,33,17.90430961,49.04527532,6.949239633,-,6.878975506,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_#110,Unchanged,132,0.701830455,5.789539791,19.12931352,18.48200486,7.569360562,7.773971511,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_#210,Unchanged,132,0.721021665,5.838833441,18.73333934,16.46223319,7.471197896,7.08556846,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_&203,Unchanged,132,0.721021665,5.838833441,18.73333934,16.46223319,7.471197896,7.08556846,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_&203,Unchanged,132,0.701830455,5.789539791,19.57933329,20.46473146,7.681469644,8.462586413,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_&203,Unchanged,132,0.721021665,5.838833441,18.73333934,16.46223319,7.471197896,7.08556846,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_&403,Unchanged,132,0.721021665,5.838833441,19.57933329,20.46473146,7.681469644,8.462586413,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_&403,Unchanged,132,0.701830455,5.789539791,18.72371457,16.39564961,7.468695672,7.05023448,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_&403,Unchanged,132,0.701830455,5.789539791,18.72371457,16.39564961,7.468695672,7.05023448,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_303,Unchanged,132,0.701830455,5.789539791,19.19027913,18.88739602,7.585088307,7.904895042,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_MAIN1,Unchanged,132,1.184574209,6.452731086,19.20877133,18.96761609,7.589144372,7.944637271,-,-,-,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL1_RES1,Unchanged,132,0.721021665,5.838833441,19.57933329,20.46473146,7.681469644,8.462586413,100,100,40,40
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_1L5,Unchanged,33,1.590202614,18.45287015,27.30274619,-,9.989588047,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_1T0,Unchanged,33,1.590202614,18.45287015,62.5,-,7.589144372,-,26.38590689,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_2L5,Unchanged,33,1.590202614,18.45287015,27.30550296,-,9.989829929,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_2T0,Unchanged,33,1.590202614,18.45287015,62.5,-,9.976518502,-,26.2014617,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_3L5,Unchanged,33,1.590202614,18.45287015,27.30162329,-,9.989481089,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_4L5,Unchanged,33,1.590202614,18.45287015,27.29967246,-,9.989240828,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_6L5,Unchanged,33,1.590202614,18.45287015,27.24501861,-,9.984636253,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_7L5,Unchanged,33,1.590202614,18.45287015,27.16040901,-,9.976518502,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_8L5,Unchanged,33,1.590202614,18.45287015,27.2969057,-,9.989095124,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,East Yelland ,EYEL3_MAIN1,Unchanged,33,1.590202614,18.45287015,62.5,-,5.525154761,-,32.52783386,-,25,-
SWEST,Alverdiscott / Indian Queens,East Youlstone Wind Farm ,EYWF3_#1M0,Unchanged,33,34.60621125,66.89726697,4.201714192,-,4.69434595,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Eastcombe Pv ,EAST3_#1L5,Unchanged,33,11.30494615,31.38140003,10.62331363,-,10.66868869,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Eastcombe Pv ,EAST3_MAIN1,Unchanged,33,11.30494615,31.38140003,10.62331363,-,5.33436804,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_#1H0,Unchanged,33,5.584415918,23.35291048,17.57111098,-,7.547785463,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_#2H0,Unchanged,33,5.584415918,23.35291048,17.57331268,-,7.548043555,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_1L5,Unchanged,33,5.584415918,23.35291048,13.84095956,-,6.232258045,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_2L3,Unchanged,33,5.584415918,23.35291048,13.46794604,-,6.078177147,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_3L3,Unchanged,33,5.584415918,23.35291048,15.08218502,-,6.617466688,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK3_MAIN1,Unchanged,33,5.584415918,23.35291048,13.94761315,-,6.226821514,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK5_1T0,Unchanged,11,7.944407226,70.51614742,14.10886339,-,4.831790576,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Bickland Hill ,BICK5_2T0,Unchanged,11,7.944407226,70.51614742,14.25129513,-,4.907166934,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_1H4,Unchanged,33,7.125782044,24.68584674,15.44840512,-,7.000858443,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_1L3,Unchanged,33,7.125782044,24.68584674,11.77464423,-,5.603549645,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_2H4,Unchanged,33,7.125782044,24.68584674,15.44890057,-,7.000909823,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_2L3,Unchanged,33,7.125782044,24.68584674,11.49499046,-,5.562689914,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD3_MAIN2,Unchanged,33,7.125782044,24.68584674,12.38598129,-,5.788972168,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD5_1T0,Unchanged,11,15.66323279,79.09619293,10.09212711,-,4.113717581,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Falmouth Docks ,FALD5_2T0,Unchanged,11,15.66323279,79.09619293,10.21830919,-,4.174506521,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Forestmoor Windfarm ,FORE3,Unchanged,33,23.6377879,60.19126312,5.486922604,-,2.773073018,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Four Burrows Blackdown Pv ,FBBD3_#1M0,Unchanged,33,12.11695511,36.88037627,9.394307838,-,9.208974142,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Four Burrows Pendown Pv ,FBPD3_MAIN1,Unchanged,33,12.78739834,36.17810737,9.775679295,-,9.459953924,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Four Burrows Wf ,FBUR3_MAIN1,Unchanged,33,13.26080704,33.80842756,9.883250811,-,9.920127082,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_1H4,Unchanged,33,18.85005674,52.41446778,6.400535804,-,3.19196973,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_1L3,Unchanged,33,18.85005674,52.41446778,6.404620518,-,3.192397704,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_2H4,Unchanged,33,18.85005674,52.41446778,6.400535804,-,3.19196973,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN2,Unchanged,33,18.85005674,52.41446778,6.400658815,-,3.191945139,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE3_MAIN2,Unchanged,33,18.85005674,52.41446778,6.280569159,-,3.18115365,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE5_1T0,Unchanged,11,26.85172854,131.4231002,32.75,-,2.584627387,-,19.11179855,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Fowey ,FOWE5_2T0,Unchanged,11,26.85172854,131.4231002,32.75,-,2.584627387,-,19.11179855,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Foxcombe ,FOXC3_#1L5,Unchanged,33,12.09575353,33.95640888,9.879208773,-,9.873619768,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Foxcombe ,FOXC3_MAIN1,Unchanged,33,12.09575353,33.95640888,9.879208773,-,4.936832795,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_#110,Unchanged,132,0.545790099,4.100684748,27.9109467,27.5396234,10.98941615,11.83784677,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_#210,Unchanged,132,0.402131089,4.059231856,29.6506887,29.33153207,11.18631851,12.115859,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_#310,Unchanged,132,0.321438625,4.007407477,31.04044881,31.85922505,11.39538882,12.59496952,78.75,78.75,27.6666387,31.5
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_#410,Unchanged,132,0.323991141,4.013926241,31.04218955,32.42683459,11.38969091,12.79036529,78.75,78.75,27.76389586,31.5
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_305,Unchanged,132,0.321438625,4.007407477,30.44262977,32.10353858,11.20334973,12.58835785,100,100,35.01574176,37.82946594
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD1_MAIN3,Unchanged,132,0.321438625,4.007407477,30.19460488,30.1212133,11.14139886,11.94573451,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#10L5,Unchanged,33,0.463693873,16.29332167,31.82282386,-,11.14731116,-,78.75,-,19.61207377,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#13L5,Unchanged,33,0.589811964,19.85537098,31.85789854,-,11.15020334,-,78.75,-,19.60495985,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#14L5,Unchanged,33,0.589811964,19.85537098,31.85789854,-,11.15020334,-,78.75,-,19.60495985,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#15L5,Unchanged,33,0.463693873,16.29332167,31.85789854,-,22.30040668,-,78.75,-,39.20991969,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#16L5,Unchanged,33,0.463693873,16.29332167,31.85789854,-,22.30040668,-,78.75,-,39.20991969,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#1L5,Unchanged,33,0.589811964,19.85537098,28.05668173,-,9.557092038,-,78.75,-,20.34425997,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#1T0,Unchanged,33,0.589811964,19.85537098,16.61185109,-,5.388775155,-,78.75,-,19.15016513,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#2H0,Unchanged,33,0.463693873,16.29332167,31.84644357,-,11.14908693,-,78.75,-,19.60950641,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#2L5,Unchanged,33,0.589811964,19.85537098,28.14946995,-,19.12858906,-,78.75,-,40.66006476,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#2T0,Unchanged,33,0.589811964,19.85537098,16.28482163,-,11.15020334,-,78.75,-,20.38460749,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#4T0,Unchanged,33,0.463693873,16.29332167,18.16016372,-,11.15020334,-,78.75,-,18.93352548,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#6L5,Unchanged,33,0.589811964,19.85537098,28.12514326,-,9.562421782,-,78.75,-,20.33380379,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_#8L5,Unchanged,33,0.589811964,19.85537098,28.04022542,-,9.555782023,-,78.75,-,20.34711782,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN1,Unchanged,33,0.589811964,19.85537098,27.91679207,-,9.545921821,-,78.75,-,20.36517608,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,Unchanged,33,0.589811964,19.85537098,15.56462915,-,9.564294528,-,78.75,-,19.46911315,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,Unchanged,33,0.589811964,19.85537098,28.14946995,-,19.12858906,-,78.75,-,40.66006476,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,Unchanged,33,0.589811964,19.85537098,28.11529539,-,9.561687119,-,78.75,-,20.33496857,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN2,Unchanged,33,22.89826352,60.08504348,28.14946995,-,9.564294528,-,78.75,-,20.33003238,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN3,Unchanged,33,0.463693873,16.29332167,22.55917868,-,8.310955496,-,78.75,-,21.42566431,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN3,Unchanged,33,0.463693873,16.29332167,31.84640566,-,11.14908314,-,78.75,-,19.60952368,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN3,Unchanged,33,0.463693873,16.29332167,31.83637068,-,11.14846572,-,78.75,-,19.60888084,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD3_MAIN3,Unchanged,33,0.463693873,16.29332167,18.17168864,-,11.15020334,-,78.75,-,18.94522322,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD5_1T0,Unchanged,11,2.49874092,63.90205066,14.23804225,-,5.000003166,-,62.5,-,18.89726433,-
SWEST,Alverdiscott / Indian Queens,Fraddon ,FRAD5_2T0,Unchanged,11,2.49874092,63.90205066,14.25718984,-,5.007454506,-,62.5,-,18.9096405,-
SWEST,Alverdiscott / Indian Queens,Fremington ,26PL3_ZAB21,Unchanged,33,4.537508063,23.83734486,17.04124833,-,7.267531993,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_MAIN1,Unchanged,33,4.426011459,23.61808235,43.75,-,7.570875901,-,41.21979514,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_MAIN1,Unchanged,33,4.426011459,23.61808235,18.03245172,-,7.570885225,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM3_ZAB18,Unchanged,33,4.401955219,23.56982902,17.29701241,-,7.365554089,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Fremington ,FREM5_1T0,Unchanged,11,9.922248685,102.7210717,32.75,-,5.311892453,-,40.93450903,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Fullabrook Wf ,FULL1_MAIN1,Unchanged,132,1.798058244,8.546530446,11.60688171,11.73346559,10.16825541,10.60145802,100,100,80,80
SWEST,Alverdiscott / Indian Queens,Fullabrook Wf ,FULL1_MAIN1,Unchanged,132,1.798058244,8.546530446,11.60688171,11.73346559,5.084127707,5.300729011,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_110,Unchanged,132,1.287141361,6.264259577,15.93104979,14.79457544,13.87999827,13.80513553,100,100,80,40
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_303,Unchanged,132,1.287141361,6.264259577,12.34518686,10.14527376,5.455164215,4.768112582,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Galsworthy Windfarm ,GALS1_503,Unchanged,132,1.287141361,6.264259577,12.34518686,10.75151133,5.455164215,4.972066274,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Garlenick Wf ,GARL3_MAIN1,Unchanged,33,18.28808729,46.03477331,6.86252969,-,7.130472558,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Garvinack Farm Pv ,GARV3_#1M0,Unchanged,33,10.34989661,36.99984537,9.881052951,-,9.321388115,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_#2H0,Unchanged,33,22.68879647,54.29428994,6.053243337,-,2.992235087,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_1L3,Unchanged,33,22.68879647,54.29428994,4.275919303,-,2.297109981,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN1,Unchanged,33,22.68879647,54.29428994,6.053340005,-,2.992242423,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN2,Unchanged,33,22.68879647,54.29428994,5.001191188,-,2.491747404,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV3_MAIN2,Unchanged,33,22.68879647,54.29428994,4.43510995,-,2.319005191,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV5_1T0,Unchanged,11,26.46217347,110.7918279,7.66554414,-,3.167857718,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Geevor ,GEEV5_2T0,Unchanged,11,26.46217347,110.7918279,7.619538626,-,3.15552111,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,26PL3_ZAH29,Unchanged,33,13.03453924,39.99778712,7.494901212,-,3.601646308,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,26PL3_ZAM4,Unchanged,33,13.51917945,41.00096743,8.712362677,-,4.173713869,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_1L3T,Unchanged,33,12.9072583,39.78017007,7.369244424,-,3.609501004,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR3_MAIN1,Unchanged,33,17.65408558,49.25489878,6.895714481,-,3.41721043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Georgeham ,GEOR5_2T0,Unchanged,11,25.20399429,156.0555715,32.75,-,3.406860481,-,24.23821802,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Goonhilly Solar Farm Gen ,GHIL3_MAIN1,Unchanged,33,33.41400302,71.86349629,4.256455906,-,4.457126076,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Goonhilly Wf ,GOON3_MAIN1,Unchanged,33,33.84652945,72.27587899,4.216139404,-,4.425398175,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Gover Park ,GVPK3_#1L5,Unchanged,33,19.71184332,54.42045703,5.925251019,-,6.008424846,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN1,Unchanged,33,27.97056155,67.29996814,4.948752491,-,2.541024582,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN1,Unchanged,33,30.44175415,62.14379691,4.653527287,-,2.541024582,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN1,Unchanged,33,30.44175415,62.14379691,4.653527287,-,2.541024582,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN2,Unchanged,33,27.97056155,67.29996814,4.948752491,-,2.507741239,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN2,Unchanged,33,27.97056155,67.29996814,50,-,2.480389269,-,9.298650714,-,20,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN2,Unchanged,33,27.97056155,67.29996814,4.948752491,-,2.507741239,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR3_MAIN2,Unchanged,33,27.97056155,67.29996814,4.648331651,-,2.480389269,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR5_1T0,Unchanged,11,34.89001004,172.1228865,32.75,-,3.10943721,-,21.23357723,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Great Torrington ,TORR5_2T0,Unchanged,11,34.89001004,172.1228865,32.75,-,6.150559466,-,21.23357723,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_2L3,Unchanged,33,13.65212278,36.18768185,6.87221003,-,3.479132012,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN1,Unchanged,33,13.65212278,36.18768185,7.47818751,-,3.729242582,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN1,Unchanged,33,13.65212278,36.18768185,9.276729364,-,4.628240854,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN1,Unchanged,33,13.65212278,36.18768185,5.894059891,-,2.983428973,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN1,Unchanged,33,13.65212278,36.18768185,7.084104765,-,3.572634634,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH3_MAIN2,Unchanged,33,13.65212278,36.18768185,9.278913847,-,4.628492526,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH5_1T0,Unchanged,11,21.78770114,118.2745356,32.75,-,2.777427093,-,20.75077856,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hatherleigh ,HATH5_2T0,Unchanged,11,21.78770114,118.2745356,32.75,-,2.85598689,-,22.15591176,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_203,Unchanged,132,1.669414903,7.517041424,9.171682776,8.404213012,4.153090018,3.898150103,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_213,Unchanged,132,1.669414903,7.517041424,13.66527019,14.48320661,5.881009102,6.402060012,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN1,Unchanged,132,1.669414903,7.517041424,10.48178017,10.48442356,10.42771599,3.808850033,27.25,27.25,10.9,10.9
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN1,Unchanged,132,1.669414903,7.517041424,9.718846739,11.20155119,4.256228869,4.927402006,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL1_MAIN1,Unchanged,132,1.669414903,7.517041424,13.66527019,14.48320661,5.881009102,6.402060012,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_5L5,Unchanged,33,2.028927285,21.20695666,23.28520261,-,6.656081426,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN1,Unchanged,33,2.028927285,21.20695666,15.64081706,-,8.538751469,-,62.5,-,23.77711328,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN1,Unchanged,33,2.028927285,21.20695666,17.61418093,-,8.538751469,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN1,Unchanged,33,2.028927285,21.20695666,23.35107412,-,10.67536063,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN1,Unchanged,33,2.028927285,21.20695666,23.25817945,-,8.538751469,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN1,Unchanged,33,2.028927285,21.20695666,23.29862092,-,8.538751469,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN1,Unchanged,33,2.028927285,21.20695666,23.31898661,-,8.538751469,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2,Unchanged,33,2.028927285,21.20695666,15.64081706,-,8.538751469,-,62.5,-,23.77711328,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2,Unchanged,33,2.028927285,21.20695666,23.3064438,-,8.538751469,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle ,HAYL3_MAIN2,Unchanged,33,2.028927285,21.20695666,23.31871273,-,8.538751469,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,41PL3_ZBY2,Unchanged,33,10.32608956,40.88718421,5.761182505,-,2.779857862,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,41PL3_ZF2,Unchanged,33,10.30387834,40.87445497,5.85370974,-,2.812950093,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,ABSD3_411510,Unchanged,33,10.30387834,40.87445497,9.117811533,-,4.155773293,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_21L4,New,33,2.178255136,21.42270361,22.83478864,-,8.433307931,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_22L4,New,33,2.178255136,21.42270361,22.83504782,-,8.433323634,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_2H4,New,33,2.178255136,21.42270361,22.83478864,-,8.433307931,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL3_MAIN1,Unchanged,33,2.178255136,21.42270361,22.83504782,-,8.433323634,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL5_1T0,Unchanged,11,4.537800389,59.67570536,16.24911939,-,5.700608711,-,62.5,-,24.06196779,-
SWEST,Alverdiscott / Indian Queens,Hayle Local ,HYLL5_2T0,Unchanged,11,4.537800389,59.67570536,16.20374295,-,5.695608387,-,62.5,-,24.27774177,-
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_#11L5,New,33,10.31729916,40.88023446,23.33082862,-,8.534204552,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_#13L5,New,33,10.31729916,40.88023446,5.801419138,-,2.795298022,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_MAIN2,New,33,10.31729916,40.88023446,5.801419138,-,2.795298022,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_MAIN2,New,33,2.034667124,21.21689837,23.33082498,-,8.534203854,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Hayle Switching Station ,HYSS3_MAIN2,New,33,10.31729916,40.88023446,5.801419138,-,2.795298022,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Hayle Wavehub ,HWAV3_MAIN1,Unchanged,33,2.091647732,21.28188818,23.1617205,-,8.501835572,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heanton ,HEAN3_4L3,Unchanged,33,9.341722183,33.29483203,10.57754065,-,5.019941739,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_1H3,Unchanged,33,16.77063256,41.59116875,7.8637495,-,4.020971616,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_1L3,Unchanged,33,16.77063256,41.59116875,5.636899183,-,3.135416811,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_2L3,Unchanged,33,16.77063256,41.59116875,5.723494986,-,3.146733547,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN1,Unchanged,33,16.77063256,41.59116875,62.5,-,3.146733547,-,9.159476982,-,25,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX3_MAIN2,Unchanged,33,16.77063256,41.59116875,7.94826795,-,4.028610198,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Heddon Cross ,HEDX5_1T0,Unchanged,11,26.43906681,187.5032179,32.75,-,2.89135715,-,21.03319195,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_#1H0,Unchanged,33,7.166154959,26.3829161,14.8314547,-,6.618565705,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_#2H0,Unchanged,33,7.166154959,26.3829161,14.83971789,-,6.619437998,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_1S&,Unchanged,33,7.166154959,26.3829161,11.03627166,-,5.059878112,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_1S&,Unchanged,33,7.166154959,26.3829161,11.03627166,-,5.059878112,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_2L5,Unchanged,33,7.166154959,26.3829161,14.73809206,-,6.61090481,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_4L5,Unchanged,33,7.166154959,26.3829161,13.71160151,-,6.189627667,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN1,Unchanged,33,7.166154959,26.3829161,10.34297128,-,4.835384561,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN2,Unchanged,33,7.166154959,26.3829161,9.605873029,-,4.727232293,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN3,Unchanged,33,7.166154959,26.3829161,9.605873029,-,4.727232293,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS3_MAIN3,Unchanged,33,7.166154959,26.3829161,10.55764931,-,4.923553114,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS5_1T0,Unchanged,11,9.657316256,77.56273551,12.33765678,-,4.391470606,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Helston ,HELS5_2T0,Unchanged,11,9.657316256,77.56273551,13.00362549,-,4.632928453,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hewas Pv Park ,HWAS3_#1L5,Unchanged,33,17.69942702,49.47520835,6.655845262,-,6.73319262,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Hewas Pv Park ,HWAS3_MAIN1,Unchanged,33,17.69942702,49.47520835,6.655845262,-,3.366633874,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Higher North Beer Farm Gen ,HNBF3_MAIN1,Unchanged,33,19.81445543,50.46147365,6.871009869,-,6.734754961,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Higher Tregarne Generator ,HTRE3_MAIN1,Unchanged,33,8.373693026,26.3670846,13.56328636,-,12.85984265,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Higher Trenhayle ,HGRT3_#1M0,Unchanged,33,11.34020099,35.25101477,10.11655359,-,4.76513471,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Higher Trenhayle ,HGRT3_MAIN1,Unchanged,33,11.34020099,35.25101477,10.11655359,-,9.530179763,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS3_1L3,Unchanged,33,7.939261555,26.29324642,12.97111241,-,6.29620191,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS3_2L3,Unchanged,33,8.252485372,27.00543313,12.55562546,-,6.112344374,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS5_1T0,Unchanged,11,8.656438803,71.59221148,32.75,-,4.359448642,-,34.66669238,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Holsworthy ,HOLS5_2T0,Unchanged,11,8.656438803,71.59221148,32.75,-,4.272220801,-,34.18783675,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Hope Pv Generator ,HOPE3_MAIN1,Unchanged,33,9.696456959,38.4115446,9.693658662,-,8.840521354,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Horsacott ,HORS3_MAIN1,Unchanged,33,7.192699823,28.96572146,62.5,-,12.10446677,-,21.64755633,-,50,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_1H3,Unchanged,33,18.09730751,46.94441567,7.332024137,-,3.588585193,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_1L5,Unchanged,33,18.09730751,46.94441567,62.5,-,2.164550806,-,6.698506712,-,25,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_1L9,Unchanged,33,18.08100349,45.92213267,4.427731998,-,2.454086454,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_2H3,Unchanged,33,18.09730751,46.94441567,7.33101905,-,3.588472979,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_2L5,Unchanged,33,18.09730751,46.94441567,62.5,-,2.216658375,-,7.346720221,-,25,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_4L5,Unchanged,33,18.09730751,46.94441567,62.5,-,7.183017025,-,11.7765561,-,50,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR3_MAIN2,Unchanged,33,18.09730751,46.94441567,62.5,-,2.568045643,-,8.718782676,-,25,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR5_1T0,Unchanged,11,20.68236906,103.0871321,32.75,-,3.534425809,-,28.22792835,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ilfracombe ,ILFR5_2T0,Unchanged,11,20.68236906,103.0871321,32.75,-,3.488736396,-,27.94906842,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&1005,Unchanged,132,0.210876221,3.220607089,39.77465379,48.85710931,14.10541825,18.40118352,54.75,65.75,20.9564196,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&205,Unchanged,132,0.210876221,3.220607089,40.65152125,49.60031079,14.41767206,18.74324293,54.75,65.75,21.11385037,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&305,Unchanged,132,0.210876221,3.220607089,40.54711507,49.5688068,14.40218009,18.69550148,54.75,65.75,21.12867612,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&405,Unchanged,132,0.210876221,3.220607089,40.62305952,49.37070075,14.41350738,18.65211328,54.75,65.75,21.11787124,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&505,Unchanged,132,0.210876221,3.220607089,38.96895813,48.39962868,13.70094281,18.11652224,54.75,65.75,20.69557335,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&605,Unchanged,132,0.210876221,3.220607089,40.65124923,49.93677106,14.41682633,18.85099246,54.75,65.75,21.11676719,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&705,Unchanged,132,0.210876221,3.220607089,38.78276304,48.05233811,13.67689968,18.00120188,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&705,Unchanged,132,0.210876221,3.220607089,38.78276304,48.05233811,13.67689968,18.00120188,54.75,65.75,20.7078825,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_&905,Unchanged,132,0.210876221,3.220607089,40.70305054,49.93387263,28.85019449,37.8597512,54.75,65.75,42.21472416,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_105,Unchanged,132,0.210876221,3.220607089,40.62876315,49.68612752,14.41430252,18.753879,54.75,65.75,21.11803368,26.3
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN1,Unchanged,132,0.210876221,3.220607089,40.70305054,50.35924757,14.42509725,19.0058428,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN1,Unchanged,132,0.210876221,3.220607089,40.70305054,50.35924757,14.42509725,19.0058428,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN1,Unchanged,132,0.210876221,3.220607089,40.54711507,49.5688068,14.40218009,18.69550148,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN1,Unchanged,132,0.210876221,3.220607089,40.62876315,49.68612752,14.41430252,18.753879,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_MAIN2,New,132,0.210876221,3.220607089,40.65152125,49.60031079,14.41767206,18.74324293,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES1,New,132,0.210876221,3.220607089,40.57977924,48.89516317,14.40684575,18.47894329,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES1,New,132,0.210876221,3.220607089,40.70305054,49.93387263,14.42509725,18.85390839,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES1,New,132,0.210876221,3.220607089,38.96895813,48.39962868,13.70094281,18.11652224,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES1,New,132,0.210876221,3.220607089,40.70305054,50.35924757,14.42509725,19.0058428,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES1,New,132,0.210876221,3.220607089,40.70305054,50.35924757,14.42509725,19.0058428,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES2,New,132,0.210876221,3.220607089,40.57977924,48.89516317,14.40684575,18.47894329,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Indian Queens ,INDQ1_RES2,New,132,0.210876221,3.220607089,40.70305054,50.35924757,14.42509725,19.0058428,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Isles Of Scilly ,ISLE3_1H0,Unchanged,33,196.1811385,135.8162022,1.048257582,-,0.703581148,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Isles Of Scilly ,ISLE5_1T0,Unchanged,11,202.5176159,245.917141,2.286941889,-,1.470302671,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Kerriers Pv ,KERR3_#1L5,Unchanged,33,17.43018525,46.10806905,7.084775034,-,7.140348395,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Kerriers Pv ,KERR3_#1M0,Unchanged,33,17.43018525,46.10806905,7.084775034,-,3.570203685,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Kingsland Barton Pv Farm ,KING3_MAIN1,Unchanged,33,14.69137043,44.80721068,62.5,-,7.704227276,-,12.96928799,-,50,-
SWEST,Alverdiscott / Indian Queens,Knockworthy Generator ,KNOK3_MAIN1,Unchanged,33,22.04278271,56.1804403,62.5,-,6.039413175,-,9.612457716,-,50,-
SWEST,Alverdiscott / Indian Queens,Laneast ,43PL3_ZR108,Unchanged,33,44.07651698,87.95028198,3.228091689,-,1.760417702,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Laneast ,43PL3_ZR92,Unchanged,33,48.57993151,94.06046338,3.07622555,-,1.64660052,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Laneast ,LANE3_MAIN1,Unchanged,33,48.5655819,95.64991355,2.948174854,-,1.618450694,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Laneast ,LANE5_1T0,Unchanged,11,63.74029666,246.6749481,4.434089709,-,2.09634966,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lanner ,ABSD3_410390,Unchanged,33,8.96761173,25.80250923,13.46293024,-,6.522287178,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,ABSD3_411624,Unchanged,33,8.937825199,25.76238735,8.50592416,-,4.446343728,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_1H4,Unchanged,33,8.937581482,25.76168486,13.47754745,-,6.532393224,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_2H4,Unchanged,33,8.937581482,25.76168486,13.47793911,-,6.532435598,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN1,Unchanged,33,8.937581482,25.76168486,8.407723685,-,4.407066623,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN2,Unchanged,33,8.937581482,25.76168486,9.398149841,-,4.700424652,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN3_MAIN2,Unchanged,33,8.937581482,25.76168486,8.526828645,-,4.45558598,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN5_1T0,Unchanged,11,13.11994644,78.20931273,10.99797881,-,4.252285106,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lanner ,LANN5_2T0,Unchanged,11,13.11994644,78.20931273,11.08199551,-,4.291425518,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_1H4,Unchanged,33,95.24202561,160.7494908,1.730288987,-,0.944072723,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_1L3,Unchanged,33,95.24202561,160.7494908,1.730288987,-,0.944072723,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_2H4,Unchanged,33,48.7387356,87.90518353,3.082581978,-,1.737709635,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_2L3,Unchanged,33,48.7387356,87.90518353,3.082581978,-,1.737709635,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lapford ,LAPF3_MAIN2,Unchanged,33,95.24202561,160.7494908,3.257914015,-,1.753105655,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_1H4,Unchanged,33,31.51881452,84.05122267,4.337097197,-,2.049380372,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_2L5,Unchanged,33,31.51881452,84.05122267,21.75,-,4.10316876,-,20.04133313,-,17.4,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_3H4,Unchanged,33,31.51881452,84.05122267,4.344527323,-,2.050120293,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN1B,Unchanged,33,31.51881452,84.05122267,3.895248188,-,2.010142893,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN2A,Unchanged,33,31.51881452,84.05122267,21.75,-,2.050107211,-,19.97934719,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN2A,Unchanged,33,31.51881452,84.05122267,4.344527323,-,2.050120293,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN3A,Unchanged,33,31.51881452,84.05122267,21.75,-,2.050107211,-,19.97934719,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN3B,Unchanged,33,31.51881452,84.05122267,4.779515625,-,2.298977499,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN3B,Unchanged,33,24.67401431,72.7710704,4.551642103,-,2.278309764,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN3_MAIN3B,Unchanged,33,24.67401431,72.7710704,4.551012029,-,2.278755776,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5_1T0,Unchanged,11,34.28851725,128.9042518,32.75,-,3.410872226,-,25.65442438,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5_2T0,Unchanged,11,34.28851725,128.9042518,32.75,-,3.606980924,-,26.86592687,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5_3T0,Unchanged,11,34.28851725,128.9042518,32.75,-,3.606980924,-,26.86592687,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Launceston ,LAUN5J,Unchanged,11,34.28851725,128.9042518,32.75,-,4.03851974,-,29.0684734,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Little Trevease Farm ,LITT3_MAIN1,Unchanged,33,2.249518406,17.05719826,27.13599454,-,21.05907802,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Little Trevease Farm ,LITT3_MAIN1,Unchanged,33,2.249518406,17.05719826,27.13599454,-,10.52958722,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_#1H0,Unchanged,33,24.72654908,49.3690279,6.099178688,-,3.210614585,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_#2H0,Unchanged,33,24.72654908,49.3690279,6.09878215,-,3.210569093,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_1S&,Unchanged,33,24.72654908,49.3690279,6.098352375,-,3.211247247,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_1S&,Unchanged,33,24.72654908,49.3690279,6.098352375,-,3.211247247,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_2L5,Unchanged,33,24.72654908,49.3690279,6.110300131,-,6.423726558,-,21.75,-,17.4,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_4L5,Unchanged,33,24.72654908,49.3690279,3.445758871,-,1.866675351,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN1,Unchanged,33,24.72654908,49.3690279,6.109473667,-,3.212496008,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN3,Unchanged,33,24.72654908,49.3690279,5.84263482,-,3.188598017,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN3,Unchanged,33,24.72654908,49.3690279,3.406101383,-,1.834257728,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST3_MAIN4,Unchanged,33,40.98781393,95.48111256,6.110300131,-,3.211863279,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST5_1T0,Unchanged,11,27.92000965,98.32031399,8.61909549,-,3.653054604,-,32.75,-,13.1,-
