﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Alverdiscott / Indian Queens,Lostwithiel ,LOST5_2T0,Unchanged,11,27.92000965,98.32031399,8.547424652,-,3.612995814,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Luscott Barton Pv ,LUSC3_#1M0,Unchanged,33,13.07727871,38.12419062,62.5,-,8.874237655,-,14.51426494,-,50,-
SWEST,Alverdiscott / Indian Queens,Luxulyan Pv ,LUXU3_#1M0,Unchanged,33,6.582139019,29.26748115,13.57393062,-,11.96008289,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_1H3,Unchanged,33,70.40014573,120.9404104,21.75,-,2.469535531,-,9.851353379,-,17.4,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_1L3,Unchanged,33,70.40014573,120.9404104,21.75,-,2.469535531,-,9.851353379,-,17.4,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_2H3,Unchanged,33,64.21170202,105.8016214,21.75,-,1.450272099,-,11.35669316,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_2L3,Unchanged,33,64.21170202,105.8016214,21.75,-,1.450272099,-,11.35669316,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT3_MAIN2,Unchanged,33,70.40014573,120.9404104,21.75,-,1.458817082,-,11.8020641,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT5_1T0,Unchanged,11,74.79462543,245.6031115,32.75,-,4.303452253,-,13.99274261,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Lynton ,LYNT5_2T0,Unchanged,11,74.79462543,245.6031115,32.75,-,2.123858935,-,13.05668372,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Manor Pv Farm ,MANR3_#1L5,Unchanged,33,6.571361393,28.31468197,13.83813858,-,12.31359062,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Marazion ,ABSD3_411470,Unchanged,33,11.93315624,36.36987358,7.904680179,-,4.028659743,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,ABSD3_411471,Unchanged,33,8.278917352,33.24895998,9.04566483,-,4.291556189,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,ABSD3_411475,Unchanged,33,6.551295233,29.4487272,12.24188993,-,5.478070649,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,ABSD3_411554,Unchanged,33,13.32645102,43.28697821,10.04454849,-,4.560937923,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_1H4,Unchanged,33,13.27953467,43.19434243,8.590832254,-,3.940421897,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_1L3,Unchanged,33,13.27953467,43.19434243,5.829718036,-,2.752366355,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_2L3,Unchanged,33,13.27953467,43.19434243,5.585064426,-,2.722310299,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN1,Unchanged,33,13.27953467,43.19434243,6.635696139,-,3.043720183,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA3_MAIN2,Unchanged,33,13.27953467,43.19434243,8.594375168,-,3.94080631,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA5_1T0,Unchanged,11,17.98119394,97.03551308,8.891241749,-,3.737673162,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Marazion ,MARA5_2T0,Unchanged,11,17.98119394,97.03551308,9.591109243,-,3.825491951,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN1,Unchanged,33,8.564983099,32.39790507,8.812933511,-,4.138016675,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN1,Unchanged,33,8.564983099,32.39790507,11.63277527,-,5.332235464,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN1,Unchanged,33,8.564983099,32.39790507,8.03429738,-,3.892891767,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN2,Unchanged,33,8.564983099,32.39790507,7.860109366,-,3.874130053,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA3_MAIN2,Unchanged,33,8.564983099,32.39790507,11.63283323,-,5.332242001,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA5_1T0,Unchanged,11,13.2822139,87.93091246,32.75,-,3.785262584,-,29.37904863,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Mevagissey ,MEVA5_2T0,Unchanged,11,13.2822139,87.93091246,32.75,-,3.805667767,-,29.51506836,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_#1H0,Unchanged,33,42.93039671,87.58659537,3.544479786,-,1.87511387,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_4L4,Unchanged,33,42.93039671,87.58659537,3.393543497,-,1.861570797,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_MAIN1,Unchanged,33,42.93039671,87.58659537,3.312540916,-,1.854290112,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_REG2B,Unchanged,33,44.33153937,90.56933492,3.086993993,-,1.694452916,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB3_REG2B,Unchanged,33,42.93039671,87.58659537,3.625727666,-,1.88240073,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Middle Barlington ,MIDB5_1T0,Unchanged,11,54.7785369,230.7217196,32.75,-,2.280827373,-,15.14990998,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Middle Trewarder Generator ,MIDT3_MAIN1,Unchanged,33,11.36148493,35.52849954,10.06661511,-,9.537116043,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Moretonhampstead ,MORH3_1L3,Unchanged,33,35.60188045,78.34905831,3.846250725,-,2.073523308,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Moretonhampstead ,MORH5_1T0,Unchanged,11,53.12183882,252.6740263,32.75,-,2.112413674,-,14.15026922,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW3_1L3,Unchanged,33,21.65597466,56.94871656,5.717709592,-,2.936681405,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW3_1L9,Unchanged,33,7.295375708,28.86488353,13.63097601,-,6.089820891,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Morwenstow ,MORW5_1T0,Unchanged,11,27.43857067,156.9568558,32.75,-,3.423751884,-,23.79069145,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,41PL3_ZAW4,Unchanged,33,14.61411601,44.37576326,8.298387083,-,3.828135069,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,41PL3_ZB49,Unchanged,33,14.12213815,43.4453458,7.963370914,-,3.739920307,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,41PL3_ZB52,Unchanged,33,14.51576298,44.12937103,7.811096184,-,3.66463152,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,MOUS3_MAIN1,Unchanged,33,20.45122973,55.79095471,6.100046864,-,2.963523859,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mousehole ,MOUS5_1T0,Unchanged,11,31.902602,199.1551833,6.234391496,-,2.657432593,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL3_2H4,Unchanged,33,30.46574042,69.105439,4.390517396,-,2.327445796,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL3_MAIN2,Unchanged,33,30.46574042,69.105439,4.390517396,-,2.327445796,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Mullion ,MULL5_2T0,Unchanged,11,36.66469823,183.6058093,6.468577227,-,2.896688744,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Nancrossa Pv ,NANC3_MAIN1,Unchanged,33,1.56762751,15.877872,30.75389587,-,22.81152103,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Nanteague Solar Farm Gen ,NANT3_#1M0,Unchanged,33,6.637657605,23.96791785,15.3838995,-,14.33011401,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_2H4,Unchanged,33,13.06561996,43.10217368,8.649066196,-,3.96332188,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN1,Unchanged,33,13.06561996,43.10217368,9.058920657,-,4.109314339,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN1,Unchanged,33,12.79879513,41.61912201,9.058920657,-,4.109353728,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL3_MAIN2,Unchanged,33,13.06561996,43.10217368,8.649066196,-,3.96332188,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newlyn ,NEWL5_2T0,Unchanged,11,23.78455592,186.494703,7.075409184,-,2.902869856,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newlyn Tee ,ABSD3_416003,Unchanged,33,7.956680434,33.37588742,12.89032692,-,5.338576042,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trencreek ,NETK3_2H4,Unchanged,33,11.05851991,39.80624828,9.912934424,-,4.481668332,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trencreek ,NETK5_2T0,Unchanged,11,16.00524094,133.5797409,10.16464913,-,4.124622772,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newquay Trev ,ABSD3_412353,Unchanged,33,8.515491797,35.25754224,11.98659726,-,5.16997377,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trev Pole ,ABSD3_411813,Unchanged,33,8.500713413,35.22865653,8.574384989,-,3.751860151,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_#1H0,Unchanged,33,8.497235785,35.22274178,12.24648613,-,5.196884766,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_1L3,Unchanged,33,8.497235785,35.22274178,8.272062687,-,3.711959826,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_2H4,Unchanged,33,8.497235785,35.22274178,12.24648281,-,5.196929783,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_2L5,Unchanged,33,8.497235785,35.22274178,11.07868991,-,4.810738537,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_3L3,Unchanged,33,8.497235785,35.22274178,9.010093338,-,3.937940229,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN1,Unchanged,33,8.497235785,35.22274178,8.272062687,-,3.711922416,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR3_MAIN2,Unchanged,33,8.497235785,35.22274178,9.68190016,-,4.168596763,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR5_1T0,Unchanged,11,11.69234408,84.18253888,12.46080506,-,4.401532281,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Newquay Trevemper ,NETR5_2T0,Unchanged,11,11.69234408,84.18253888,12.46062139,-,4.401434227,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Ninnis Pv ,NINS3_MAIN1,Unchanged,33,8.178723726,30.81579526,12.14589253,-,11.18983778,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW1_113,Unchanged,132,2.595774277,10.37375232,8.389884054,5.635807647,3.909277165,2.574263234,-,-,-,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_#2H0,Unchanged,33,4.623056421,27.1544465,16.09498583,-,6.529526399,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN1,Unchanged,33,4.623056421,27.1544465,78.75,-,4.94775823,-,15.89504334,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN1,Unchanged,33,4.623056421,27.1544465,15.77310234,-,6.405256202,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN1,Unchanged,33,4.623056421,27.1544465,14.75635819,-,5.946803874,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN1,Unchanged,33,4.623056421,27.1544465,16.09498583,-,6.529526399,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN2,Unchanged,33,4.623056421,27.1544465,15.6362398,-,6.356277684,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW3_MAIN2,Unchanged,33,4.623056421,27.1544465,16.09883095,-,13.05983807,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW5_1T0,Unchanged,11,8.672777468,86.65232152,62.5,-,3.771409705,-,15.96775439,-,25,-
SWEST,Alverdiscott / Indian Queens,North Tawton ,NTAW5_2T0,Unchanged,11,8.672777468,86.65232152,62.5,-,3.771409705,-,15.96775439,-,25,-
SWEST,Alverdiscott / Indian Queens,Northam ,NORT3_2H0,Unchanged,33,9.543796113,30.15744134,32.75,-,5.657852953,-,35.68459432,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Northam ,NORT3_4L3,Unchanged,33,9.543796113,30.15744134,32.75,-,5.657852953,-,35.68459432,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Northam ,NORT5_2T0,Unchanged,11,13.94851937,130.7157596,32.75,-,4.171068106,-,31.49266442,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_110,Unchanged,132,1.980573839,7.863868426,11.66563769,10.35130583,10.81242482,10.36916637,100,100,80,40
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_303,Unchanged,132,1.980573839,7.863868426,6.709888376,6.905169474,3.210583626,3.205475992,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Northmoor ,NOMO1_503,Unchanged,132,1.980573839,7.863868426,6.709888376,6.346890788,3.210583626,2.936059054,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_#1H0,Unchanged,33,10.13414377,31.79283582,11.47010016,-,5.398458048,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_#2H0,Unchanged,33,10.13414377,31.79283582,11.47010016,-,5.398458048,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_3L3,Unchanged,33,10.13414377,31.79283582,9.962633087,-,4.661437305,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_5L5,Unchanged,33,10.13414377,31.79283582,8.129842689,-,4.075784613,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN1,Unchanged,33,10.13414377,31.79283582,9.509466482,-,4.521633046,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN1,Unchanged,33,10.13414377,31.79283582,10.3183445,-,4.972669243,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN2,Unchanged,33,10.13414377,31.79283582,11.47010016,-,5.398478684,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN2,Unchanged,33,10.13414377,31.79283582,8.900728736,-,4.142680561,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH3_MAIN3,Unchanged,33,10.13414377,31.79283582,11.47010016,-,5.398478684,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH5_1T0,Unchanged,11,14.24484813,80.85660696,32.75,-,4.300275444,-,34.00165797,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Okehampton ,OKEH5_2T0,Unchanged,11,14.24484813,80.85660696,32.75,-,4.300275444,-,34.00165797,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_MAIN1,Unchanged,132,1.872691572,7.730658078,7.138653541,6.004315392,3.294837538,2.857638063,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_MAIN1,Unchanged,132,1.872691572,7.730658078,12.16365188,10.25645555,11.08777585,10.16297544,100,100,80,40
SWEST,Alverdiscott / Indian Queens,Otterham Wf ,OTHM1_MAIN1,Unchanged,132,1.872691572,7.730658078,7.138653541,6.397582347,3.294837538,2.929922019,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Outlands Pv Farm ,OUTL3_#1M0,Unchanged,33,6.162027179,31.28153097,13.44675882,-,11.29660029,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_1H4,Unchanged,33,18.19633334,52.97498526,6.649971656,-,3.227233378,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_2L5,Unchanged,33,18.19633334,52.97498526,6.350078243,-,3.200528473,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN1,Unchanged,33,18.19633334,52.97498526,6.649971656,-,3.227233378,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN1,Unchanged,33,31.3159133,73.84605516,6.665762199,-,3.228937752,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS3_MAIN2,Unchanged,33,18.19633334,52.97498526,6.650308679,-,3.227269273,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS5_1T0,Unchanged,11,22.09370943,107.2163531,62.5,-,3.403050504,-,13.88512063,-,25,-
SWEST,Alverdiscott / Indian Queens,Padstow ,PADS5_2T0,Unchanged,11,22.09370943,107.2163531,62.5,-,3.426490086,-,13.96394518,-,25,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH3_1H0,Unchanged,33,7.508369888,29.67007445,12.89249377,-,5.840691896,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH3_2H0,Unchanged,33,7.440054669,29.5191609,12.98487995,-,5.874346098,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH5_1T0,Unchanged,11,8.91360383,74.71471866,32.75,-,4.513376234,-,37.14411772,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Par Harbour ,PARH5_2T0,Unchanged,11,8.91360383,74.71471866,32.75,-,4.519233265,-,37.15900338,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_#1H0,Unchanged,33,10.19579712,34.22933008,62.5,-,5.093216661,-,17.72892885,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_1L3,Unchanged,33,10.19579712,34.22933008,7.190388628,-,3.525328513,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN2,Unchanged,33,10.19579712,34.22933008,62.5,-,3.744529184,-,12.57341656,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN2,Unchanged,33,10.19579712,34.22933008,62.5,-,5.093187585,-,17.72923534,-,25,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL3_MAIN2,Unchanged,33,10.19579712,34.22933008,6.813427393,-,3.464723961,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL5_1T0,Unchanged,11,13.94528457,94.86698186,32.75,-,3.651748367,-,30.23241981,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Park Lane ,PARL5_2T0,Unchanged,11,13.94528457,94.86698186,32.75,-,3.631541294,-,30.34081286,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Penare Farm ,PENA3_MAIN1,Unchanged,33,3.87396164,21.3389429,19.59008432,-,16.52960996,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Pencoose Farm ,PENF3_MAIN1,Unchanged,33,9.716844538,26.33556375,12.75639508,-,12.63866986,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Penhale Generator ,PNHL3_MAIN1,Unchanged,33,24.9669114,62.06025167,5.067374765,-,5.224806225,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Penn Hill ,26PL3_ZAF29,Unchanged,33,6.216688601,27.47527694,12.61884173,-,5.774468182,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penn Hill ,26PL3_ZAF35,Unchanged,33,6.720086778,28.49047991,12.29132761,-,5.559719638,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_1H4,Unchanged,33,5.993239522,24.14796068,16.67822854,-,7.257210256,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_1L3,Unchanged,33,5.993239522,24.14796068,11.42466582,-,5.375172489,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_2L3,Unchanged,33,5.993239522,24.14796068,11.16964103,-,5.342544825,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN1,Unchanged,33,5.993239522,24.14796068,12.13464598,-,5.568733405,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR3_MAIN2,Unchanged,33,5.993239522,24.14796068,16.6754499,-,7.256948132,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR5_1T0,Unchanged,11,10.33974249,80.99533886,11.14338571,-,4.192728316,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penryn ,PENR5_2T0,Unchanged,11,10.33974249,80.99533886,10.32059464,-,4.101832244,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Causewayhead ,PENC5_1T0,Unchanged,11,14.0113078,136.5514036,10.11143364,-,3.996358763,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#1H0,Unchanged,33,7.935728304,33.32529744,12.90693887,-,5.346527824,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#1L5,Unchanged,33,7.935728304,33.32529744,11.32222796,-,4.821377671,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#2H0,Unchanged,33,7.935728304,33.32529744,12.90684689,-,5.346518238,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#2L5,Unchanged,33,7.935728304,33.32529744,11.10607279,-,4.653331425,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#3L5,Unchanged,33,7.935728304,33.32529744,12.90145054,-,5.346287151,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#4L5,Unchanged,33,7.935728304,33.32529744,11.84771073,-,4.974367377,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#5L5,Unchanged,33,7.935728304,33.32529744,12.76618889,-,5.334110037,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#6L5,Unchanged,33,7.935728304,33.32529744,12.69200129,-,5.327540069,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#7L5,Unchanged,33,7.935728304,33.32529744,10.7070683,-,4.501231967,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_#8L5,Unchanged,33,7.935728304,33.32529744,12.85441792,-,5.342595281,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH3_MAIN2,Unchanged,33,7.935728304,33.32529744,10.53616077,-,4.516070965,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH5_1T0,Unchanged,11,10.49315398,72.53182826,13.04694026,-,4.931375284,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Penzance Heamoor ,PENH5_2T0,Unchanged,11,10.49315398,72.53182826,13.01514767,-,4.917640718,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_1L3,Unchanged,33,18.67381077,44.73684846,7.00059999,-,3.7145945,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_2H4,Unchanged,33,18.67381077,44.73684846,7.502265987,-,3.759264807,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN1,Unchanged,33,18.67381077,44.73684846,7.502496056,-,3.759275919,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN2,Unchanged,33,18.67381077,44.73684846,7.438090691,-,3.752376198,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR3_MAIN2,Unchanged,33,18.67381077,44.73684846,7.325109396,-,3.743760164,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR5_1T0,Unchanged,11,22.5211875,96.29384141,9.412964076,-,3.765604363,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Perranporth ,PERR5_2T0,Unchanged,11,22.5211875,96.29384141,9.375595953,-,3.761089816,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Pitworthy Pv ,PITW3_MAIN1,Unchanged,33,9.113423055,21.18688592,14.62561507,-,7.628186483,-,85.05,-,31.5,-
SWEST,Alverdiscott / Indian Queens,Pitworthy Pv ,PITW3_MAIN1,Unchanged,33,9.113423055,21.18688592,14.62561507,-,15.25631726,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_1L3,Unchanged,33,16.48982518,41.31690597,4.762664705,-,2.658758503,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_2L3,Unchanged,33,16.48982518,41.31690597,5.022496009,-,2.69126458,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN1,Unchanged,33,16.48982518,41.31690597,5.883184259,-,2.972458806,-,65.5,-,26.2,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN1,Unchanged,33,16.48982518,41.31690597,7.933899873,-,3.984362333,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ3_MAIN2,Unchanged,33,16.48982518,41.31690597,7.934682142,-,3.984401252,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ5_1T0,Unchanged,11,20.86179818,94.13886428,9.012588275,-,3.67960285,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Polzeath ,POLZ5_2T0,Unchanged,11,20.86179818,94.13886428,9.205217723,-,3.698728189,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_1H4,Unchanged,33,11.98982428,43.30244937,9.0977798,-,4.105488526,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_1L5,Unchanged,33,11.98982428,43.30244937,7.431811584,-,3.463586557,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_2L5,Unchanged,33,11.98982428,43.30244937,7.079077447,-,3.414434413,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_3L3,Unchanged,33,11.98982428,43.30244937,9.227065391,-,4.116955844,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_4L3,Unchanged,33,11.98982428,43.30244937,9.221047475,-,4.116652743,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB3_MAIN1,Unchanged,33,11.98982428,43.30244937,7.595688218,-,3.570247472,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Probus ,PROB5_1T0,Unchanged,11,22.48836307,180.8896461,7.422310734,-,3.029737084,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,35PL3_ZWH0A,Unchanged,33,2.197047742,14.67166512,30.0839515,-,12.03720957,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,35PL3_ZXA1MA,Unchanged,33,2.144043116,14.57348986,30.39786247,-,12.12372838,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_#210,Unchanged,132,1.820526649,7.461428473,12.87997018,14.59481571,5.807939502,6.529343476,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_#310,Unchanged,132,1.820526649,7.461428473,12.87908453,14.57603864,5.807688823,6.521468937,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_#410,Unchanged,132,1.820526649,7.461428473,12.87997018,14.59481571,5.807939502,6.529343476,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN2,Unchanged,132,1.820526649,7.461428473,9.727379882,9.952113527,4.321434268,4.362945923,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN2,Unchanged,132,1.820526649,7.461428473,7.655899689,8.07647331,3.623146675,4.889428601,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN4,Unchanged,132,1.820526649,7.461428473,10.01990027,11.61907307,4.410868137,5.06530112,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO1_MAIN4,Unchanged,132,1.820526649,7.461428473,8.522290773,10.82922617,3.846022529,4.889428601,38.25,46,15.3,18.4
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#2T0,Unchanged,33,2.091630627,14.48851619,26.32137865,-,2.810473608,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#3T0,Unchanged,33,2.091630627,14.48851619,26.238065,-,5.559690507,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#42L5,Unchanged,33,2.091630627,14.48851619,30.18886378,-,12.15589638,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#46L5,Unchanged,33,2.091630627,14.48851619,30.38531642,-,12.099305,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#48L5,Unchanged,33,2.091630627,14.48851619,30.70404393,-,24.40464861,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_#4T0,Unchanged,33,2.091630627,14.48851619,26.32137865,-,6.729092438,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN2,Unchanged,33,2.091630627,14.48851619,26.89715731,-,5.61850072,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN2,Unchanged,33,2.091630627,14.48851619,30.41656301,-,12.10830471,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN2,Unchanged,33,2.091630627,14.48851619,30.65734694,-,12.19839196,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3,Unchanged,33,2.091630627,14.48851619,30.70404393,-,24.40464861,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3,Unchanged,33,2.091630627,14.48851619,30.04701544,-,11.95111252,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN3,Unchanged,33,2.091630627,14.48851619,30.65990028,-,12.19860821,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Pyworthy ,PYWO3_MAIN4,Unchanged,33,2.091630627,14.48851619,25.68270739,-,7.831246962,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_203,Unchanged,132,0.71174364,5.446902906,17.8654613,20.39584377,7.096485261,8.457517651,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_213,Unchanged,132,0.71174364,5.446902906,21.62638516,23.5944568,8.377740904,9.674563228,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_303,Unchanged,132,0.71174364,5.446902906,18.59646892,21.37815016,7.278972142,8.739339034,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_313,Unchanged,132,0.71174364,5.446902906,21.62760622,23.63302574,8.377846832,9.677901782,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN1,Unchanged,132,0.71174364,5.446902906,15.75778364,18.20703158,6.28242825,7.518139619,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN1,Unchanged,132,0.71174364,5.446902906,21.62638516,23.5944568,8.377740904,9.674563228,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN2,Unchanged,132,0.71174364,5.446902906,16.52795783,17.78331729,6.551834605,7.333044309,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME1_MAIN2,Unchanged,132,0.71174364,5.446902906,19.12875336,20.81855982,7.469378061,8.498079361,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#11L5,Unchanged,33,1.052196425,14.91351647,34.22971599,-,12.2167748,-,62.5,-,23.09968776,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#1L5,Unchanged,33,1.052196425,14.91351647,34.29040315,-,12.2214292,-,62.5,-,23.09795516,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#2L5,Unchanged,33,1.052196425,14.91351647,34.30312069,-,12.22233455,-,62.5,-,23.09786153,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#2T0,Unchanged,33,1.052196425,14.91351647,26.94867908,-,9.409507537,-,62.5,-,22.42902024,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#4L5,Unchanged,33,1.052196425,14.91351647,34.28983856,-,12.22133676,-,62.5,-,23.0984136,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#5L5,Unchanged,33,1.052196425,14.91351647,34.32097653,-,12.22379687,-,62.5,-,23.0969365,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#6L5,Unchanged,33,1.052196425,14.91351647,34.32070691,-,12.22377454,-,62.5,-,23.09695311,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#7L5,Unchanged,33,1.052196425,14.91351647,34.32841072,-,24.44869522,-,62.5,-,46.19342439,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#8L5,Unchanged,33,1.052196425,14.91351647,34.28713759,-,12.22112816,-,62.5,-,23.09851903,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_#9L5,Unchanged,33,1.052196425,14.91351647,34.28855677,-,12.22128399,-,62.5,-,23.09802358,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1,Unchanged,33,1.052196425,14.91351647,26.94867908,-,9.409507537,-,62.5,-,22.42902024,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN1,Unchanged,33,1.052196425,14.91351647,30.29907167,-,11.200263,-,62.5,-,23.70752658,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN2,Unchanged,33,1.052196425,14.91351647,29.85856235,-,10.95411401,-,62.5,-,22.52461234,-
SWEST,Alverdiscott / Indian Queens,Rame ,RAME3_MAIN3,Unchanged,33,1.052196425,14.91351647,27.2537258,-,9.439441069,-,62.5,-,21.42175725,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_1H4,Unchanged,33,5.483044621,28.32760173,14.71326687,-,6.154821069,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_2H4,Unchanged,33,5.483044621,28.32760173,14.71282133,-,6.154775999,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN1,Unchanged,33,5.483044621,28.32760173,12.35027311,-,5.317949798,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN1,Unchanged,33,5.483044621,28.32760173,11.52535823,-,5.141465606,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR3_MAIN2,Unchanged,33,5.483044621,28.32760173,12.00723445,-,5.206765831,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR5_1T0,Unchanged,11,8.038147202,67.45291606,14.42307661,-,5.208460385,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Redruth ,REDR5_2T0,Unchanged,11,8.038147202,67.45291606,14.36922376,-,5.185478222,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rew Farm Pv Generator ,REWF3_#1L5,Unchanged,33,36.67861856,69.54266079,4.039705901,-,4.551575787,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Rexon Cross Pv Farm ,RCPV3_#1L5,Unchanged,33,19.89631106,48.53506119,6.51596927,-,6.79524098,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_MAIN1,Unchanged,33,19.75019999,48.29911407,6.557272245,-,3.416042188,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_MAIN1,Unchanged,33,19.75019999,48.29911407,6.557272245,-,10.24807031,-,62.5,-,75,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_MAIN1,Unchanged,33,19.75019999,48.29911407,3.853292357,-,2.073875835,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_MAIN2,Unchanged,33,19.75019999,48.29911407,6.557272245,-,3.416042188,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_MAIN2,Unchanged,33,19.75019999,48.29911407,6.557272245,-,10.24807031,-,62.5,-,75,-
SWEST,Alverdiscott / Indian Queens,Roadford ,ROAD3_MAIN2,Unchanged,33,19.75019999,48.29911407,3.9076011,-,2.079763301,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Rock Park ,ROCP5_1T0,Unchanged,11,5.586275703,74.6471677,32.75,-,4.312730036,-,35.84271918,-,10.86396454,-
SWEST,Alverdiscott / Indian Queens,Rock Park ,ROCP5_2T0,Unchanged,11,5.586275703,74.6471677,32.75,-,4.460236182,-,39.33552324,-,10.7447218,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE3_2L3,Unchanged,33,37.0002369,82.4180277,3.359146616,-,1.829618545,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE3_MAIN1,Unchanged,33,61.38458671,89.86089649,2.364727007,-,1.473843634,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE5_1T0,Unchanged,11,40.85598786,145.974359,5.253766673,-,2.201768932,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Roseland ,ROSE5_2T0,Unchanged,11,40.85598786,145.974359,4.621551807,-,2.123491323,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Roskrow Barton ,ROSK3_#1M0,Unchanged,33,6.662549286,24.85663888,15.51638349,-,13.94004876,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_#2H0,New,33,5.424716093,25.24825611,62.5,-,6.937318811,-,25.0746,-,25,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_&1H0,New,33,4.466786521,24.55079876,62.5,-,7.207121141,-,27.07031133,-,25,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_MAIN1,Unchanged,33,4.466786521,24.55079876,16.9178434,-,7.207129657,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN3_MAIN2,Unchanged,33,5.424716093,25.24825611,15.67037448,-,6.937329684,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN5_1T0,Unchanged,11,5.729854844,77.37366786,62.5,-,3.999971042,-,18.81134041,-,24.01363693,-
SWEST,Alverdiscott / Indian Queens,Roundswell ,ROUN5_2T0,Unchanged,11,5.729854844,77.37366786,62.5,-,4.148122819,-,19.05386628,-,23.89049071,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_#1H0,Unchanged,33,3.191733009,21.22566285,20.9616723,-,8.432083596,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN1,Unchanged,33,3.191733009,21.22566285,20.27789409,-,8.290651176,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN2,Unchanged,33,3.191733009,21.22566285,20.53792935,-,8.327877224,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN2,Unchanged,33,3.191733009,21.22566285,20.96178821,-,8.432095481,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR3_MAIN2,Unchanged,33,3.191733009,21.22566285,20.4456499,-,8.311724174,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR5_1T0,Unchanged,11,6.261550805,77.74529326,62.5,-,4.112001999,-,18.09581484,-,23.86825377,-
SWEST,Alverdiscott / Indian Queens,Sawles Road ,SAWR5_2T0,Unchanged,11,6.261550805,77.74529326,62.5,-,4.134441477,-,18.18486707,-,23.89999811,-
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB3_1H0,Unchanged,33,25.665397,57.83183907,5.232772019,-,2.813579762,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB3_1L3,Unchanged,33,25.665397,57.83183907,5.232772019,-,2.813579762,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Shebbear ,SHEB5_1T0,Unchanged,11,33.66461026,221.8262164,32.75,-,2.450045996,-,17.41187159,-,13.1,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_#2L5,Unchanged,33,16.22202051,46.188959,62.5,-,7.436743449,-,12.41905683,-,50,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN1,Unchanged,33,16.22202051,46.188959,62.5,-,2.908765091,-,9.898880072,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN1,Unchanged,33,114.1406702,178.5959067,62.5,-,3.718371725,-,12.41905683,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN1,Unchanged,33,16.22202051,46.188959,5.329923589,-,2.556339392,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN1,Unchanged,33,16.22202051,46.188959,7.751982481,-,3.717478921,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN2,Unchanged,33,16.22202051,46.188959,62.5,-,2.529165646,-,8.157965274,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL3_MAIN2,Unchanged,33,16.22202051,46.188959,62.5,-,3.717473884,-,12.40522139,-,25,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL5_1T0,Unchanged,11,20.93192508,95.81798026,32.75,-,3.788210494,-,28.39226706,-,13.1,-
SWEST,Alverdiscott / Indian Queens,South Molton ,SMOL5_2T0,Unchanged,11,20.93192508,95.81798026,32.75,-,3.790725622,-,28.2115514,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAG5_2T0,Unchanged,11,31.8323283,166.6804375,7.224611711,-,3.211139026,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_1L3,Unchanged,33,19.71979429,54.94920678,5.888725172,-,2.979015161,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_2H4,Unchanged,33,26.67918035,60.39366056,5.175351838,-,2.728626404,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_2L3,Unchanged,33,26.67918035,60.39366056,5.175351838,-,2.728626404,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Agnes ,STAJ3_MAIN2,Unchanged,33,19.71979429,54.94920678,5.888725172,-,2.979015161,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS1_MAIN1,Unchanged,132,1.130528344,5.706115712,17.07159472,14.50554282,7.478709737,6.662190272,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS1_MAIN2,Unchanged,132,1.113926858,5.653735767,17.27902656,14.69528574,7.557969985,6.745415465,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_#1H0,Unchanged,33,0.942883912,17.55649844,29.48328656,-,10.42557993,-,62.5,-,21.04374935,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_#2H0,Unchanged,33,0.942883912,17.55649844,29.48309356,-,10.42557345,-,62.5,-,21.04368464,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_1T0,Unchanged,33,0.942883912,17.55649844,18.06826432,-,6.16529584,-,62.5,-,20.92936685,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_24L5,Unchanged,33,0.942883912,17.55649844,29.50374636,-,10.42753769,-,62.5,-,21.03895081,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_3L5,Unchanged,33,0.942883912,17.55649844,29.50307164,-,10.42750616,-,62.5,-,21.03877625,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_6L5,Unchanged,33,0.942883912,17.55649844,29.51517216,-,20.8568815,-,62.5,-,42.07565229,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_7L5,Unchanged,33,0.942883912,17.55649844,29.51517216,-,20.8568815,-,62.5,-,42.07565229,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_9L5,Unchanged,33,0.942883912,17.55649844,29.48077325,-,10.42571383,-,62.5,-,21.04011197,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,Unchanged,33,0.942883912,17.55649844,29.50454866,-,10.42761652,-,62.5,-,21.03868533,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN1,Unchanged,33,0.942883912,17.55649844,29.50597863,-,10.42771599,-,62.5,-,21.03839628,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,Unchanged,33,0.942883912,17.55649844,16.24145963,-,7.557969985,-,62.5,-,21.15615701,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,Unchanged,33,0.942883912,17.55649844,24.38588736,-,9.060319407,-,62.5,-,23.06978001,-
SWEST,Alverdiscott / Indian Queens,St Austell ,SAUS3_MAIN2,Unchanged,33,0.942883912,17.55649844,29.46100921,-,10.42414869,-,62.5,-,21.04294091,-
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP3_T1,Unchanged,33,1.898927157,19.44178591,24.58597701,-,9.299006835,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP5_1T0,New,11,6.83867378,74.61608574,32.75,-,4.299939717,-,36.15360192,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Austell Primary ,SAUP5_2T0,New,11,6.83867378,74.61608574,32.75,-,4.301347453,-,36.02841589,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_2L5,Unchanged,33,5.325516719,26.00449814,15.82320704,-,6.79356353,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_3L5,Unchanged,33,5.325516719,26.00449814,11.20911009,-,5.111122615,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN1,Unchanged,33,5.325516719,26.00449814,15.92655394,-,6.802624186,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN2,Unchanged,33,5.325516719,26.00449814,11.82661011,-,5.289035923,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN2,Unchanged,33,5.325516719,26.00449814,15.92660536,-,6.802631211,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Blazey ,STBL3_MAIN2,Unchanged,33,5.325516719,26.00449814,10.7680308,-,5.044334047,-,78.75,-,31.5,-
SWEST,Alverdiscott / Indian Queens,St Breock ,ABSD3_433184,Unchanged,33,19.01100605,50.66623223,6.426291608,-,3.224617082,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Breock ,BREO3_#1M0,Unchanged,33,26.50003569,61.53838288,4.96171603,-,5.210570782,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,St Breock ,BREO3_MAIN1,Unchanged,33,26.50003569,61.53838288,4.96171603,-,2.60530836,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Breok ,ABSD3_433189,Unchanged,33,18.29414196,49.26429488,6.643487302,-,3.320037429,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_2H4,Unchanged,33,18.60085417,50.80265291,6.998693993,-,3.292666869,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN1,Unchanged,33,18.6561761,50.86979536,6.981892479,-,3.287149784,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN2,Unchanged,33,18.60085417,50.80265291,5.80585322,-,2.863278585,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN3,Unchanged,33,18.60085417,50.80265291,6.276749257,-,2.987209948,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN3,Unchanged,33,18.60085417,50.80265291,6.361006695,-,2.997743065,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU3_MAIN3,Unchanged,33,18.60085417,50.80265291,6.876239204,-,3.281048775,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU5_1T0,Unchanged,11,24.43458654,120.7972655,6.901916172,-,2.836640282,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Buryan ,STBU5_2T0,Unchanged,11,24.43458654,120.7972655,7.186610254,-,2.902179576,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_1H4,Unchanged,33,4.562487082,27.26816029,15.9112234,-,6.576248654,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_2H4,Unchanged,33,4.562487082,27.26816029,15.91109941,-,6.57623612,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_2L5,Unchanged,33,4.562487082,27.26816029,11.03914071,-,4.799206811,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_3L5,Unchanged,33,4.562487082,27.26816029,15.92491542,-,13.1550378,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_4L5,Unchanged,33,4.562487082,27.26816029,15.61312247,-,6.549873422,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN1,Unchanged,33,4.562487082,27.26816029,10.46037902,-,4.729480347,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO3_MAIN2,Unchanged,33,4.562487082,27.26816029,11.46173991,-,4.993830736,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO5_1T0,Unchanged,11,8.527815292,78.98803636,32.75,-,4.282082637,-,35.02446606,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Columb Major ,STCO5_2T0,Unchanged,11,8.527815292,78.98803636,32.75,-,4.265434717,-,34.91099901,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Day Landfill ,STDA3_#1L5,Unchanged,33,16.27242268,38.98221577,8.054932899,-,8.37321021,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,St Dennis ,STDE1_MAIN1,Unchanged,132,0.323608681,3.446076486,35.94168541,42.63327864,26.64904215,34.47707364,100,100,74.33181289,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_103,Unchanged,132,2.566106161,10.36501601,6.719680262,4.805729438,3.272772193,2.437581341,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_110,Unchanged,132,2.566106161,10.36501601,6.719680262,4.805729438,3.272772193,2.437581341,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN1,Unchanged,132,1.125666114,5.590283057,18.03665384,17.29113948,4.298501134,3.694548504,100,100,80,80
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN2,Unchanged,132,1.125666114,5.590283057,16.43616924,13.63443574,7.282154041,6.474853081,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Germans ,SGER1_MAIN2,Unchanged,132,1.125666114,5.590283057,16.44560149,13.63959635,7.760193054,7.70854287,100,100,40,40
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN1,Unchanged,33,8.207438216,38.35664176,8.157399569,-,3.543474831,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN1,Unchanged,33,8.207438216,38.35664176,10.99956111,-,4.593594711,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN2,Unchanged,33,8.207438216,38.35664176,8.986193733,-,3.793946158,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN2,Unchanged,33,8.207438216,38.35664176,11.00535167,-,4.594128354,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN3,Unchanged,33,8.207438216,38.35664176,9.096768229,-,3.809197886,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN3,Unchanged,33,8.207438216,38.35664176,8.491092051,-,3.591061404,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN3,Unchanged,33,8.207438216,38.35664176,10.99881221,-,4.593540122,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN4,Unchanged,33,8.207438216,38.35664176,8.157399569,-,3.543474831,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV3_MAIN4,Unchanged,33,8.207438216,38.35664176,8.157399569,-,3.543474831,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5_1T0,Unchanged,11,11.98205018,88.37361107,12.94283423,-,4.894620078,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5_2T0,Unchanged,11,11.98205018,88.37361107,12.59029374,-,4.840157585,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Ives ,STIV5_3T0,Unchanged,11,11.98205018,88.37361107,12.45248239,-,4.734899502,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_1L5,Unchanged,33,15.47426157,39.56613941,5.710771266,-,2.835513781,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN1,Unchanged,33,15.47426157,39.56613941,8.517234387,-,4.203940038,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN1,Unchanged,33,15.47426157,39.56613941,8.360159774,-,4.189925139,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN2,Unchanged,33,15.47426157,39.56613941,6.465249649,-,3.155801563,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN2,Unchanged,33,15.47426157,39.56613941,8.517309203,-,4.203948798,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV3_MAIN2,Unchanged,33,15.47426157,39.56613941,5.341200466,-,2.791700264,-,21.75,-,8.7,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV5_1T0,Unchanged,11,19.36327847,96.22581238,8.816029246,-,3.528016145,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Keverne ,SKEV5_2T0,Unchanged,11,19.36327847,96.22581238,8.851912943,-,3.54560171,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,ABSD3_411876,Unchanged,33,4.107024861,25.64385253,13.61963611,-,5.939866829,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,ABSD3_411899,Unchanged,33,3.796930378,24.61360118,14.86537714,-,6.44014484,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,ABSD3_411900,Unchanged,33,4.104437041,25.50497177,16.84771217,-,7.005301795,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,ABSD3_412239,Unchanged,33,8.088434456,28.41143487,12.84931346,-,6.080121817,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,STMA3_MAIN1,Unchanged,33,32.23106845,46.02596575,5.218031497,-,3.163489824,-,47.75,-,19.1,-
SWEST,Alverdiscott / Indian Queens,St Mawgan ,STMA5_1T0,Unchanged,11,39.92972495,148.9179092,47.75,-,3.534960541,-,15.31412194,-,19.1,-
SWEST,Alverdiscott / Indian Queens,St Stephen Pv ,STST3_#1M0,Unchanged,33,6.863413505,30.59847009,13.46448738,-,11.73642257,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN1,Unchanged,132,1.228144235,6.601152448,11.96223421,8.487412116,5.062134043,3.875474615,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN1,Unchanged,132,1.228144235,6.601152448,15.74936714,15.04494816,6.66587758,6.549807725,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN2,Unchanged,132,1.228144235,6.601152448,13.42491965,12.41741436,5.559089681,1.052487227,27.5,27.5,11,11
