﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN2,Unchanged,132,1.228144235,6.601152448,12.46517757,13.52075654,5.14694692,5.679606431,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD1_MAIN2,Unchanged,132,1.228144235,6.601152448,15.74903849,15.03601287,6.665822,6.546327004,27.5,27.5,11,11
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_#1H0,Unchanged,33,1.587883841,20.26266812,24.63441844,-,8.960945271,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_#2H0,Unchanged,33,1.587883841,20.26266812,24.633799,-,8.961351806,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1T0,Unchanged,33,1.587883841,20.26266812,16.05752266,-,5.504101137,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&1T0,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2L5,Unchanged,33,1.587883841,20.26266812,24.61917094,-,8.961351806,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2T0,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&2T0,Unchanged,33,1.587883841,20.26266812,16.01564018,-,5.486779956,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&4L5,Unchanged,33,1.587883841,20.26266812,24.61609169,-,8.959654852,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&4L5,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&4L5,Unchanged,33,1.587883841,20.26266812,24.61609169,-,8.961351806,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&5L5,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&5L5,Unchanged,33,1.587883841,20.26266812,24.61032818,-,8.959047137,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_&5L5,Unchanged,33,1.587883841,20.26266812,24.61032818,-,8.961351806,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_1L5,Unchanged,33,1.587883841,20.26266812,24.52029404,-,8.951978475,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_1P&,Unchanged,33,1.587883841,20.26266812,24.53612912,-,8.953052375,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_1P&,Unchanged,33,1.587883841,20.26266812,24.53612912,-,8.953052375,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_1T0,Unchanged,33,1.587883841,20.26266812,16.05752266,-,8.961351806,-,42.5,-,14.94229985,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_2T0,Unchanged,33,1.587883841,20.26266812,16.01564018,-,0.738121619,-,62.5,-,21.93873036,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_3L5,Unchanged,33,1.587883841,20.26266812,24.57156082,-,8.961351806,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_7L5,Unchanged,33,1.587883841,20.26266812,24.59290746,-,8.957918518,-,42.5,-,17,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1,Unchanged,33,1.587883841,20.26266812,19.40154328,-,2.63384181,-,42.5,-,16.42195426,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1,Unchanged,33,1.587883841,20.26266812,24.633799,-,8.960936777,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN1,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2,Unchanged,33,1.587883841,20.26266812,24.61917094,-,8.959871962,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_MAIN2,Unchanged,33,1.587883841,20.26266812,24.57156082,-,8.956140864,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,Unchanged,33,1.587883841,20.26266812,24.59290746,-,8.957946637,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES1,Unchanged,33,1.587883841,20.26266812,24.63441844,-,8.960973523,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2,Unchanged,33,1.587883841,20.26266812,24.52029404,-,8.952006766,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD3_RES2,Unchanged,33,1.587883841,20.26266812,24.63856688,-,8.961380043,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD5_1T0,Unchanged,11,4.536180214,75.69070305,11.59728569,-,4.140675122,-,32.75,-,10.11081064,-
SWEST,Alverdiscott / Indian Queens,St Tudy ,STUD5_2T0,Unchanged,11,4.536180214,75.69070305,11.10211117,-,4.085015428,-,32.75,-,10.17453434,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_2L5,Unchanged,33,6.458975389,27.31048564,10.12724987,-,4.46957457,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN1,Unchanged,33,6.458975389,27.31048564,10.60422933,-,4.667474685,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN1,Unchanged,33,6.458975389,27.31048564,14.86433111,-,6.480120515,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN1,Unchanged,33,6.458975389,27.31048564,9.93986942,-,4.386967114,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN1,Unchanged,33,6.458975389,27.31048564,14.90255361,-,12.96804098,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN2,Unchanged,33,6.458975389,27.31048564,10.60422933,-,4.667474685,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN2,Unchanged,33,6.458975389,27.31048564,14.86433111,-,6.480120515,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA3_MAIN2,Unchanged,33,6.458975389,27.31048564,14.4992798,-,6.44789323,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA5_1T0,Unchanged,11,8.614049646,83.06183511,32.75,-,4.15241142,-,36.04697102,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Stratton ,STRA5_2T0,Unchanged,11,8.614049646,83.06183511,32.75,-,4.15241142,-,36.04697102,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_1H3,Unchanged,33,71.20870385,127.0505694,2.220909769,-,1.22144567,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_2L3,Unchanged,33,71.20870385,127.0505694,2.348701381,-,1.232705597,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_4L3,Unchanged,33,72.60550528,130.0219389,2.238325513,-,1.176559023,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_4L4,Unchanged,33,71.20870385,127.0505694,2.348701381,-,1.232705597,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN1,Unchanged,33,71.20870385,127.0505694,2.11762466,-,1.21230061,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN2,Unchanged,33,71.20870385,127.0505694,62.5,-,1.223550781,-,3.593047224,-,25,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX3_MAIN2,Unchanged,33,71.20870385,127.0505694,2.245071422,-,1.223550781,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX5_1T0,Unchanged,11,81.9786294,271.66898,32.75,-,1.924754045,-,12.07757268,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Tinkers Cross ,TINX5_2T0,Unchanged,11,82.015992,272.670367,32.75,-,1.915653453,-,12.12031939,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Trebal ,ABSD3_413242,Unchanged,33,4.269516374,26.48936044,13.78003094,-,5.827104252,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Trebal ,ABSD3_432243,Unchanged,33,4.35718859,26.67645142,13.6078728,-,5.745935051,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Trebal ,TREB3_MAIN1,Unchanged,33,4.384584249,26.73281017,16.07081283,-,6.650389404,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Trebal ,TREB5_1T0,Unchanged,11,12.38361997,147.1904686,32.75,-,3.710813957,-,28.99232936,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Tregassow ,TSOW3_#1M0,Unchanged,33,16.93558502,50.94732041,7.258117335,-,3.403309303,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Tregassow ,TSOW3_MAIN1,Unchanged,33,16.93558502,50.94732041,7.258117335,-,6.806547846,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Trekenning ,TREK3_MAIN1,Unchanged,33,14.56766781,37.73025963,8.710777556,-,8.900947177,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_&1L5,Unchanged,33,19.90105849,46.86898285,3.787623612,-,2.139086571,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_1S&,Unchanged,33,19.90105849,46.86898285,3.78726427,-,2.139332929,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_1S&,Unchanged,33,19.90105849,46.86898285,3.78726427,-,2.139332929,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_2L5,Unchanged,33,19.90105849,46.86898285,3.78726427,-,2.139308027,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_3L3,Unchanged,33,19.90105849,46.86898285,6.686341928,-,3.526112889,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Treningle ,TREN3_MAIN2,Unchanged,33,11.31117106,40.38879851,9.174383725,-,4.237368552,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Trenouth Pv ,TRNH3_#1L5,Unchanged,33,15.8216275,46.86207851,7.511451357,-,7.293316932,-,78.75,-,63,-
SWEST,Alverdiscott / Indian Queens,Trenouth Pv ,TRNH3_MAIN1,Unchanged,33,15.8216275,46.86207851,7.511451357,-,3.646695433,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_103,Unchanged,132,0.692178033,5.709153634,15.62915158,16.9094757,6.210511189,6.858599674,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_113,Unchanged,132,0.692178033,5.709153634,20.40762588,20.58010397,7.921820279,8.389006468,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN1,Unchanged,132,0.692178033,5.709153634,16.30610992,15.67130465,6.442419761,6.367415034,78.75,78.75,31.5,31.5
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN2,Unchanged,132,0.692178033,5.709153634,15.28153317,12.67209985,6.146279625,5.291566509,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR1_MAIN2,Unchanged,132,0.692178033,5.709153634,20.4033489,20.28930771,7.921169976,8.293924672,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_1L5,Unchanged,33,0.964128801,18.5713382,27.26832226,-,9.751745125,-,65.5,-,21.64021822,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN1,Unchanged,33,0.964128801,18.5713382,17.73611775,-,9.752938745,-,65.5,-,18.72442328,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN1,Unchanged,33,0.964128801,18.5713382,21.54808714,-,6.118688798,-,78.75,-,25.79551806,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN1,Unchanged,33,0.964128801,18.5713382,27.2835711,-,19.50587749,-,65.5,-,43.27780917,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN1,Unchanged,33,0.964128801,18.5713382,27.27394116,-,9.752187018,-,65.5,-,21.63979913,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN1,Unchanged,33,0.964128801,18.5713382,26.78933221,-,9.708870779,-,65.5,-,21.67842669,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN2,Unchanged,33,0.964128801,18.5713382,16.31614783,-,7.921169976,-,65.5,-,18.94509059,-
SWEST,Alverdiscott / Indian Queens,Truro ,TRUR3_MAIN2,Unchanged,33,0.964128801,18.5713382,27.27291975,-,9.752123677,-,65.5,-,21.63977424,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_1H4,Unchanged,33,16.82837965,52.00474165,7.39335105,-,3.379993682,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_1L5,Unchanged,33,16.82837965,52.00474165,4.550017567,-,2.111052299,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_2H4,Unchanged,33,16.82837965,52.00474165,7.39335105,-,3.379993682,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_2L5,Unchanged,33,16.82837965,52.00474165,19.57698107,-,7.661771898,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_2S&,Unchanged,33,16.82837965,52.00474165,4.238411519,-,2.039973255,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_2S&,Unchanged,33,16.82837965,52.00474165,4.238411519,-,2.039973255,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_3L5,Unchanged,33,16.82837965,52.00474165,4.238418245,-,2.039949971,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_4L5,Unchanged,33,16.82837965,52.00474165,18.82490156,-,7.432273941,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS3_MAIN1,Unchanged,33,16.82837965,52.00474165,5.520795458,-,2.497180218,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS5_1T0,Unchanged,11,19.12831856,99.50551316,10.38346485,-,3.853693786,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Truro Shortlanesend ,TRUS5_2T0,Unchanged,11,19.12831856,99.50551316,10.38346485,-,3.853693786,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_1L3,Unchanged,33,3.537274024,23.38810212,15.03961376,-,6.451757449,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_5L5,Unchanged,33,3.537274024,23.38810212,18.26323916,-,7.469944131,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN1,Unchanged,33,3.537274024,23.38810212,15.30322586,-,6.51683688,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN1,Unchanged,33,3.537274024,23.38810212,18.96359236,-,7.652238755,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN2,Unchanged,33,3.537274024,23.38810212,15.31562447,-,6.49881396,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT3_MAIN2,Unchanged,33,3.537274024,23.38810212,18.96359236,-,7.652186764,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT5_1T0,Unchanged,11,5.837129028,71.04661596,13.47496336,-,4.739572817,-,62.5,-,23.64977462,-
SWEST,Alverdiscott / Indian Queens,Truro Treyew Road ,TRUT5_2T0,Unchanged,11,5.837129028,71.04661596,13.47496336,-,4.739572817,-,62.5,-,23.64977462,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_1H4,Unchanged,33,8.4137634,32.96849051,11.73746237,-,5.303467257,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_1L3,Unchanged,33,18.6407221,44.70231567,6.990808772,-,3.649771453,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_2L3,Unchanged,33,8.4137634,32.96849051,7.620362495,-,3.772672105,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_3L3,Unchanged,33,8.4137634,32.96849051,7.873012247,-,3.804850922,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN2,Unchanged,33,8.4137634,32.96849051,8.662119955,-,4.043925554,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN2,Unchanged,33,8.4137634,32.96849051,11.73747514,-,5.303467879,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN3,Unchanged,33,8.4137634,32.96849051,7.620362495,-,3.772634029,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN4,Unchanged,33,8.4137634,32.96849051,11.7470048,-,10.60883007,-,43.75,-,35,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL3_MAIN4,Unchanged,33,8.4137634,32.96849051,11.7470048,-,10.60883007,-,43.75,-,35,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL5_1T0,Unchanged,11,11.73163355,84.33050144,10.6800848,-,4.071785479,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Twelveheads ,TWEL5_2T0,Unchanged,11,11.73163355,84.33050144,10.68438512,-,4.071863307,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Ventonteague Wf ,VTNG3_#1M0,Unchanged,33,15.36310893,48.66879276,7.753564896,-,3.584378817,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_#3L5,Unchanged,33,12.0060666,36.72415652,9.694531726,-,9.212943607,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_2H4,Unchanged,33,12.0060666,36.72415652,9.682513898,-,4.605281781,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_2S&,Unchanged,33,12.0060666,36.72415652,8.052478411,-,3.938622464,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_2S&,Unchanged,33,12.0060666,36.72415652,8.052478411,-,3.938622464,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_3L3,Unchanged,33,13.40629686,39.7054294,8.630797931,-,4.157981082,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_3R2,Unchanged,33,12.0060666,36.72415652,9.694531726,-,4.606505954,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_3R4,Unchanged,33,12.0060666,36.72415652,9.694531726,-,4.606505954,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_4L5,Unchanged,33,12.0060666,36.72415652,8.050647987,-,3.937623245,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN1,Unchanged,33,12.0060666,36.72415652,8.517976536,-,4.101448879,-,62.5,-,25,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN1,Unchanged,33,12.0060666,36.72415652,7.804404966,-,3.90616167,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_MAIN1,Unchanged,33,12.0060666,36.72415652,9.682745156,-,4.605315338,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE3_REG2B,Unchanged,33,13.40629686,39.7054294,8.630797931,-,4.157981082,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE5_1T0,Unchanged,11,20.87413669,93.84176889,8.664614064,-,3.588018686,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Wadebridge ,WADE5_2T0,Unchanged,11,20.87413669,93.84176889,8.60570092,-,3.544200974,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Walland Farm ,WALL3_#1M0,Unchanged,33,29.69839385,72.33934775,62.5,-,4.50273097,-,6.897736062,-,50,-
SWEST,Alverdiscott / Indian Queens,"Week Farm, Great Torrington ",WEEK3_#1L5,Unchanged,33,31.94940211,63.56653044,78.75,-,4.938016471,-,5.697906927,-,63,-
SWEST,Alverdiscott / Indian Queens,West Carclaze ,WCAR3_#1M0,Unchanged,33,2.25332133,18.80306517,24.72256805,-,19.16860434,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,West Hill Farm Pv ,WSTH3_MAIN1,Unchanged,33,17.48547716,45.77697921,62.5,-,7.289814452,-,11.68957065,-,50,-
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH3_&1L5,Unchanged,33,31.44589346,59.11827971,4.679321671,-,2.622445577,-,43.75,-,17.5,-
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH3_MAIN1,Unchanged,33,31.44589346,59.11827971,4.679321671,-,2.62247496,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Wheal Reeth ,WHRH5_2T0,Unchanged,11,42.16803726,202.5246493,5.741317886,-,2.623853202,-,32.75,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_1H4,Unchanged,33,14.62643797,41.01253206,8.518809136,-,4.130324852,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_1L5,Unchanged,33,14.62643797,41.01253206,32.75,-,4.121671733,-,25.71775557,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_2H4,Unchanged,33,14.62643797,41.01253206,8.518516233,-,4.13030846,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_2L3,Unchanged,33,14.62643797,41.01253206,6.067809984,-,2.96369596,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_3L4,Unchanged,33,14.62643797,41.01253206,5.808886938,-,2.929974557,-,-,-,-,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID3_MAIN1,Unchanged,33,14.62643797,41.01253206,32.75,-,3.180607221,-,20.36025605,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID5_1T0,Unchanged,11,20.59302134,112.8682907,32.75,-,2.973904997,-,22.84390749,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Whiddon Down ,WHID5_2T0,Unchanged,11,20.59302134,112.8682907,32.75,-,2.958844134,-,22.42506047,-,13.1,-
SWEST,Alverdiscott / Indian Queens,Willsland Pv ,WILL3_#1L5,Unchanged,33,15.34623893,39.29864866,8.355946812,-,8.466616294,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Winnards Perch Pv ,WIPE3_#1M0,Unchanged,33,8.802289193,34.23210267,11.25894978,-,10.22959229,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Woodland Barton Pv ,WDBN3_MAIN1,Unchanged,33,20.21384992,48.3798284,6.519069995,-,6.850836156,-,62.5,-,50,-
SWEST,Alverdiscott / Indian Queens,Woodland Barton Wf (Victoria) ,WBAR3_MAIN1,Unchanged,33,9.018569609,30.01650523,12.06763089,-,11.38945105,-,62.5,-,50,-
SWEST,Axminster kV,-,25PL3_ZFS15,Unchanged,33,11.87763565,35.22906734,6.829954597,-,3.59164483,-,-,-,-,-
SWEST,Axminster kV,-,25PL3_ZFS24,Unchanged,33,12.07378221,36.19719905,6.404604926,-,3.36388462,-,-,-,-,-
SWEST,Axminster kV,Axe View Way ,AXEV3_MAIN1,Unchanged,33,6.862651307,24.94024738,15.05111304,-,14.02524168,-,62.5,-,50,-
SWEST,Axminster kV,Axminster ,AXMI1_&105,Unchanged,132,0.137330181,4.515031835,29.11443637,35.69101584,10.29682219,13.13511666,50,62.5,13.69716413,18.26124294
SWEST,Axminster kV,Axminster ,AXMI1_&205,Unchanged,132,0.137330181,4.515031835,29.11442873,35.69055034,10.29682124,13.13507681,50,62.5,13.69716552,18.26285144
SWEST,Axminster kV,Axminster ,AXMI1_MAIN2,New,132,0.137330181,4.515031835,29.11453507,35.69812573,10.29683479,13.13572257,-,-,-,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN1,Unchanged,33,4.48503928,20.51187864,14.33078328,-,6.743643432,-,-,-,-,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN1,Unchanged,33,4.48503928,20.51187864,14.49137687,-,6.506246764,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN1,Unchanged,33,4.48503928,20.51187864,18.68990631,-,8.299429248,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN1,Unchanged,33,4.48503928,20.51187864,19.94787132,-,8.715436581,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN2,Unchanged,33,4.48503928,20.51187864,14.33078328,-,6.743643432,-,-,-,-,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN2,Unchanged,33,4.48503928,20.51187864,13.58045611,-,6.533498841,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN3_MAIN2,Unchanged,33,4.48503928,20.51187864,19.94787132,-,8.715436581,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN5_1T0,Unchanged,11,9.485268607,71.49236654,11.46593935,-,4.466108469,-,32.75,-,13.1,-
SWEST,Axminster kV,Axminster ,AXMN5_2T0,Unchanged,11,9.485268607,71.49236654,11.46593935,-,4.466108469,-,32.75,-,13.1,-
SWEST,Axminster kV,Beaminster ,BEAM3_MAIN1,Unchanged,33,14.71992976,52.87398771,6.804597375,-,3.275746626,-,-,-,-,-
SWEST,Axminster kV,Beaminster ,BEAM5_1T0,Unchanged,11,20.72139069,166.9273791,7.81187282,-,3.246804335,-,32.75,-,13.1,-
SWEST,Axminster kV,Beechgrove Farm Pv ,BEPV3_MAIN1,Unchanged,33,1.1135771,13.6517871,36.60330886,-,27.19697945,-,62.5,-,46.94161365,-
SWEST,Axminster kV,Beechgrove Farm Pv ,BEPV3_MAIN1,Unchanged,33,1.1135771,13.6517871,36.60330886,-,13.59848972,-,-,-,-,-
SWEST,Axminster kV,Beechgrove Fm ,25PL3_ZFD4,Unchanged,33,1.149349084,13.85287463,35.71277128,-,13.33321434,-,-,-,-,-
SWEST,Axminster kV,Bridport ,BRID3_1H3,Unchanged,33,24.17204607,58.14827403,5.802702674,-,2.901042419,-,-,-,-,-
SWEST,Axminster kV,Bridport ,BRID3_1L5,Unchanged,33,24.17204607,58.14827403,5.335115725,-,2.859851351,-,32.75,-,13.1,-
SWEST,Axminster kV,Bridport ,BRID3_2H3,Unchanged,33,24.17204607,58.14827403,5.771423484,-,2.898059953,-,-,-,-,-
SWEST,Axminster kV,Bridport ,BRID3_2L5,Unchanged,33,24.17204607,58.14827403,5.829075813,-,5.80795613,-,62.5,-,50,-
SWEST,Axminster kV,Bridport ,BRID3_MAIN2,Unchanged,33,24.17204607,58.14827403,5.771423484,-,2.898056529,-,62.5,-,25,-
SWEST,Axminster kV,Bridport ,BRID5_1T0,Unchanged,11,28.1811075,104.4673655,9.923561495,-,4.025976401,-,50,-,20,-
SWEST,Axminster kV,Bridport ,BRID5_2T0,Unchanged,11,28.1811075,104.4673655,8.516165003,-,3.796886827,-,50,-,20,-
SWEST,Axminster kV,Chard ,CHAR3_MAIN1,Unchanged,33,9.528514555,34.36554059,9.851811654,-,4.7471083,-,-,-,-,-
SWEST,Axminster kV,Chard ,CHAR3_MAIN2,Unchanged,33,14.5660515,42.3668174,6.816656412,-,3.608712607,-,-,-,-,-
SWEST,Axminster kV,Chard ,CHAR5_1T0,Unchanged,11,9.906477819,78.32754817,10.01824273,-,3.8407691,-,32.75,-,13.1,-
SWEST,Axminster kV,Chard ,CHAR5_2T0,Unchanged,11,9.906477819,78.32754817,11.05131733,-,4.004711473,-,32.75,-,13.1,-
SWEST,Axminster kV,Coker ,COKE3_1L3,Unchanged,33,11.69472399,35.52155463,9.773948931,-,4.746079544,-,-,-,-,-
SWEST,Axminster kV,Coker ,COKE3_2L3,Unchanged,33,11.13521696,34.45904241,8.607796982,-,4.279760463,-,-,-,-,-
SWEST,Axminster kV,Coker ,COKE3_3L3,Unchanged,33,11.73421279,35.57343949,8.216966064,-,4.07991514,-,-,-,-,-
SWEST,Axminster kV,Coker ,COKE5_1T0,Unchanged,11,18.71542502,175.7471987,7.554787164,-,3.05863406,-,32.75,-,13.1,-
SWEST,Axminster kV,Colyford ,COLY3_1H3,Unchanged,33,11.14473036,33.29153853,10.64258632,-,5.166998558,-,-,-,-,-
SWEST,Axminster kV,Colyford ,COLY3_2H3,Unchanged,33,11.14473036,33.29153853,10.64238798,-,5.166978134,-,-,-,-,-
SWEST,Axminster kV,Colyford ,COLY3_2L3,Unchanged,33,11.14473036,33.29153853,7.127422403,-,3.552977243,-,-,-,-,-
SWEST,Axminster kV,Colyford ,COLY3_MAIN1,Unchanged,33,11.14473036,33.29153853,6.738701727,-,3.502590979,-,-,-,-,-
SWEST,Axminster kV,Colyford ,COLY3_MAIN2,Unchanged,33,11.14473036,33.29153853,8.109871349,-,3.916951506,-,62.5,-,25,-
SWEST,Axminster kV,Colyford ,COLY5_1T0,Unchanged,11,13.33175572,83.13416234,11.16015688,-,4.216456576,-,32.75,-,13.1,-
SWEST,Axminster kV,Colyford ,COLY5_2T0,Unchanged,11,13.33175572,83.13416234,11.12942034,-,4.203367286,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW3_1H3,Unchanged,33,26.63263891,60.11519256,5.349613694,-,2.760951875,-,-,-,-,-
SWEST,Axminster kV,Crewkerne ,CREW3_2L3,Unchanged,33,26.63263891,60.11519256,5.008606044,-,2.73089218,-,-,-,-,-
SWEST,Axminster kV,Crewkerne ,CREW3_MAIN1,Unchanged,33,26.63263891,60.11519256,5.372113769,-,2.763425326,-,-,-,-,-
SWEST,Axminster kV,Crewkerne ,CREW3_MAIN2,Unchanged,33,26.63263891,60.11519256,5.349913969,-,2.760976949,-,32.75,-,13.1,-
SWEST,Axminster kV,Crewkerne ,CREW3_MAIN2,Unchanged,33,26.63263891,60.11519256,5.349613694,-,2.760951875,-,-,-,-,-
SWEST,Axminster kV,Crewkerne ,CREW5_1T0,Unchanged,11,29.88342779,110.1204314,8.399897608,-,3.439420948,-,62.5,-,25,-
SWEST,Axminster kV,Crewkerne ,CREW5_2T0,Unchanged,11,29.88342779,110.1204314,8.399897608,-,3.439420948,-,62.5,-,25,-
SWEST,Axminster kV,Crewkerne Solar Park ,CREK3_#1L5,Unchanged,33,31.07246343,66.97669493,4.646631515,-,2.441600939,-,-,-,-,-
SWEST,Axminster kV,Crewkerne Solar Park ,CREK3_MAIN1,Unchanged,33,31.07246343,66.97669493,4.646631515,-,2.441600939,-,-,-,-,-
SWEST,Axminster kV,Cricket St Thomas ,CSPV3_#1L5,Unchanged,33,12.16830397,36.23477556,9.635964995,-,9.43333027,-,62.5,-,50,-
SWEST,Axminster kV,Cricket St Thomas ,CSPV3_MAIN1,Unchanged,33,12.16830397,36.23477556,9.635964995,-,4.716665135,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,25PL3_ZFM1,Unchanged,33,12.41638911,38.08479032,5.24457964,-,2.723575536,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,25PL3_ZFS52,Unchanged,33,12.40371422,37.99629776,5.30243617,-,2.786726243,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,25PL3_ZMA1,Unchanged,33,12.74338568,38.48502475,9.183442139,-,4.456631273,-,-,-,-,-
SWEST,Axminster kV,Cudworth ,25PL3_ZMA2B,Unchanged,33,13.03126806,38.87618201,9.038846967,-,4.403563198,-,-,-,-,-
SWEST,Axminster kV,Dillington ,DLTR3_3R2,Unchanged,33,19.50372724,48.46676219,7.098546639,-,3.654355092,-,-,-,-,-
SWEST,Axminster kV,Dillington ,DLTR3_REG2A,Unchanged,33,19.50372724,48.46676219,6.531090858,-,3.380335555,-,-,-,-,-
SWEST,Axminster kV,Dillington ,DLTR3_REG2B,Unchanged,33,18.10356775,45.48702433,7.098546639,-,3.654355092,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,25PL3_ZFV94,Unchanged,33,8.606951478,33.05671854,8.105812439,-,3.921586718,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_1H3,Unchanged,33,12.06223583,37.95744371,9.578707833,-,4.560403087,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_2H3,Unchanged,33,12.06223583,37.95744371,9.578707833,-,4.560403087,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_MAIN1,Unchanged,33,12.06223583,37.95744371,7.234904629,-,3.358963602,-,65.5,-,26.2,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_MAIN1,Unchanged,33,12.06223583,37.95744371,6.144004775,-,2.924286624,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF3_MAIN2,Unchanged,33,12.06223583,37.95744371,5.808239879,-,2.883033008,-,-,-,-,-
SWEST,Axminster kV,Dowlish Ford ,DOWF5_1T0,Unchanged,11,14.36691356,85.45583856,10.81456848,-,4.158588136,-,32.75,-,13.1,-
SWEST,Axminster kV,Dowlish Ford ,DOWF5_2T0,Unchanged,11,14.36691356,85.45583856,10.81456848,-,4.158588136,-,32.75,-,13.1,-
SWEST,Axminster kV,East Chinnock ,ECHI3_1H3,Unchanged,33,15.30535637,41.96269555,7.892772045,-,3.946392835,-,-,-,-,-
SWEST,Axminster kV,East Chinnock ,ECHI3_1S&,Unchanged,33,15.30535637,41.96269555,5.710088713,-,2.955430552,-,-,-,-,-
SWEST,Axminster kV,East Chinnock ,ECHI3_1S&,Unchanged,33,15.30535637,41.96269555,5.710088713,-,2.955430552,-,-,-,-,-
SWEST,Axminster kV,East Chinnock ,ECHI3_MAIN1,Unchanged,33,15.30535637,41.96269555,5.804785171,-,2.967212252,-,62.5,-,25,-
SWEST,Axminster kV,East Chinnock ,ECHI3_MAIN2,Unchanged,33,36.34673852,77.91650336,7.984366578,-,3.954681732,-,62.5,-,25,-
SWEST,Axminster kV,East Chinnock ,ECHI3_MAIN2,Unchanged,33,15.30535637,41.96269555,5.710088713,-,2.955428012,-,62.5,-,25,-
SWEST,Axminster kV,East Chinnock ,ECHI5_1T0,Unchanged,11,26.01611251,185.1670792,6.794892906,-,2.864423667,-,32.75,-,13.1,-
SWEST,Axminster kV,Higher Berechapel ,HIBE3_MAIN1,Unchanged,33,15.42288162,38.88725373,8.483018435,-,8.650264012,-,62.5,-,50,-
SWEST,Axminster kV,Hurcott Pv ,HURC3_#1M0,Unchanged,33,24.48354243,54.94596592,5.481691454,-,5.860430149,-,62.5,-,50,-
SWEST,Axminster kV,Martock ,25PL3_ZEC53M,Unchanged,33,17.4689784,45.00008836,4.279741767,-,2.218238603,-,-,-,-,-
SWEST,Axminster kV,Martock ,25PL3_ZEE60,Unchanged,33,17.02623996,44.63428806,4.595021907,-,2.401215294,-,-,-,-,-
SWEST,Axminster kV,Martock ,MART5_1T0,Unchanged,11,29.50796366,169.6589879,7.042923177,-,3.096273254,-,32.75,-,13.1,-
SWEST,Axminster kV,Montacute ,MONT3_1H4,Unchanged,33,12.58116598,37.56736163,9.360114577,-,4.498159628,-,-,-,-,-
SWEST,Axminster kV,Montacute ,MONT3_1L3,Unchanged,33,12.58116598,37.56736163,7.631361955,-,3.754054739,-,-,-,-,-
SWEST,Axminster kV,Montacute ,MONT3_2L3,Unchanged,33,12.58116598,37.56736163,7.386603854,-,3.719323682,-,-,-,-,-
SWEST,Axminster kV,Montacute ,MONT3_MAIN1,Unchanged,33,12.58116598,37.56736163,8.297729945,-,4.0002953,-,62.5,-,25,-
SWEST,Axminster kV,Montacute ,MONT3_MAIN2,Unchanged,33,12.58116598,37.56736163,9.365244835,-,4.498626319,-,-,-,-,-
SWEST,Axminster kV,Montacute ,MONT5_1T0,Unchanged,11,16.32148165,89.54128051,9.713755683,-,4.013527224,-,50,-,20,-
SWEST,Axminster kV,Montacute ,MONT5_2T0,Unchanged,11,16.32148165,89.54128051,10.42338356,-,4.112754444,-,50,-,20,-
SWEST,Axminster kV,Newlands Farm Gen ,NELF3_MAIN1,Unchanged,33,3.765221876,17.6182262,23.18143215,-,10.14737288,-,-,-,-,-
SWEST,Axminster kV,Newlands Farm Gen ,NELF3_MAIN1,Unchanged,33,3.765221876,17.6182262,23.18143215,-,10.14737288,-,-,-,-,-
SWEST,Axminster kV,Parsonage Barn Pv ,PARB3_#1M0,Unchanged,33,25.24534686,55.38576649,5.380231658,-,5.789385423,-,62.5,-,50,-
SWEST,Axminster kV,Penn Cross ,PENX3_2L3,Unchanged,33,6.726502426,24.85039056,12.42105539,-,6.086733426,-,-,-,-,-
SWEST,Axminster kV,Penn Cross ,PENX3_MAIN1,Unchanged,33,7.81976377,27.17211515,12.55244309,-,6.142210034,-,-,-,-,-
SWEST,Axminster kV,Penn Cross ,PENX3_MAIN2,Unchanged,33,6.726502426,24.85039056,13.3977285,-,6.339252477,-,62.5,-,25,-
SWEST,Axminster kV,Penn Cross ,PENX3_MAIN2,Unchanged,33,6.726502426,24.85039056,14.37164342,-,6.833575086,-,-,-,-,-
SWEST,Axminster kV,Penn Cross ,PENX3_MAIN3,Unchanged,33,6.726502426,24.85039056,13.3977285,-,6.339252477,-,-,-,-,-
SWEST,Axminster kV,Penn Cross ,PENX5_1T0,Unchanged,11,9.03281607,74.02212113,10.38162436,-,4.074591215,-,32.75,-,13.1,-
SWEST,Axminster kV,Penn Cross ,PENX5_2T0,Unchanged,11,9.03281607,74.02212113,10.11743614,-,4.008556514,-,32.75,-,13.1,-
SWEST,Axminster kV,Stonebarrow Farm ,STON3_MAIN1,Unchanged,33,1.058337079,13.04717951,38.45882317,-,28.50086477,-,62.5,-,46.61841742,-
SWEST,Axminster kV,Waterlake ,WATE3_#1H0,Unchanged,33,21.52821101,44.05533102,6.5551636,-,3.635829078,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE3_1L3,Unchanged,33,11.23834195,34.89729941,8.955866431,-,4.581388902,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_1S&,Unchanged,33,21.52821101,44.05533102,6.616326572,-,3.641358878,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_1S&,Unchanged,33,10.17308253,30.88039202,11.3940669,-,5.555922225,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_3L3,Unchanged,33,11.23834195,34.89729941,8.955866431,-,4.581388902,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_5L3,Unchanged,33,21.52821101,44.05533102,6.5551636,-,3.635831752,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN2,Unchanged,33,10.17308253,30.88039202,8.912164331,-,4.613626391,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN2,Unchanged,33,10.17308253,30.88039202,9.01812046,-,4.628438411,-,-,-,-,-
SWEST,Axminster kV,Waterlake ,WATE3_MAIN2,Unchanged,33,10.17308253,30.88039202,11.29351913,-,5.546823526,-,21.75,-,8.7,-
SWEST,Axminster kV,Waterlake ,WATE5_1T0,Unchanged,11,30.83819587,152.1864966,7.683391631,-,3.470511416,-,32.75,-,13.1,-
SWEST,Axminster kV,Waterlake ,WATE5_2T0,Unchanged,11,19.59181574,141.672338,9.038614986,-,3.794414009,-,32.75,-,13.1,-
SWEST,Axminster kV,Weycroft Tee ,25PL3_ZFJ7,Unchanged,33,5.936353726,23.07341966,16.60372075,-,7.617944517,-,-,-,-,-
SWEST,Axminster kV,Woodcote ,WOCO1_213,Unchanged,132,0.142064387,4.525730976,28.89058606,35.36298866,10.24601142,13.07045866,-,-,-,-
SWEST,Axminster kV,Woodcote ,WOCO1_MAIN1,Unchanged,132,0.142064387,4.525730976,28.89296066,35.33795416,10.24682942,13.0686703,78.75,78.75,22.02345739,23.73977001
SWEST,Axminster kV,Woodcote ,WOCO1_MAIN1,Unchanged,132,0.142064387,4.525730976,28.89755551,35.37361881,10.24759787,13.07251762,-,-,-,-
SWEST,Axminster kV,Woodcote ,WOCO1_MAIN3,Unchanged,132,0.142064387,4.525730976,28.88926201,35.32603211,10.24617905,13.06484634,78.75,78.75,22.02327856,23.76490756
SWEST,Axminster kV,Woodcote ,WOCO3_1T0,Unchanged,33,0.733042566,12.67804448,30.96619371,-,11.18250146,-,62.5,-,21.6225209,-
SWEST,Axminster kV,Woodcote ,WOCO3_2L5,Unchanged,33,0.733042566,12.67804448,41.10899941,-,14.74128101,-,62.5,-,19.64027733,-
SWEST,Axminster kV,Woodcote ,WOCO3_2T0,Unchanged,33,0.733042566,12.67804448,30.88748087,-,11.15368767,-,62.5,-,21.618055,-
SWEST,Axminster kV,Woodcote ,WOCO3_3L5,Unchanged,33,0.733042566,12.67804448,40.71758932,-,14.70540467,-,62.5,-,19.65138613,-
SWEST,Axminster kV,Woodcote ,WOCO3_4L5,Unchanged,33,0.733042566,12.67804448,41.12027623,-,14.74216249,-,62.5,-,19.63973511,-
SWEST,Axminster kV,Woodcote ,WOCO3_5L5,Unchanged,33,0.733042566,12.67804448,41.13972544,-,14.74367843,-,62.5,-,19.63842904,-
SWEST,Axminster kV,Woodcote ,WOCO3_6L5,Unchanged,33,0.733042566,12.67804448,41.15340307,-,14.74482051,-,62.5,-,19.63706469,-
SWEST,Axminster kV,Woodcote ,WOCO3_7L5,Unchanged,33,0.733042566,12.67804448,41.14906104,-,14.74441812,-,62.5,-,19.63784683,-
SWEST,Axminster kV,Woodcote ,WOCO3_8L5,Unchanged,33,0.733042566,12.67804448,41.10152436,-,14.74022715,-,62.5,-,19.64433133,-
SWEST,Axminster kV,Woodcote ,WOCO3_9L5,Unchanged,33,0.733042566,12.67804448,40.97774355,-,14.72921214,-,62.5,-,19.64295402,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN1,Unchanged,33,0.733042566,12.67804448,41.14940344,-,14.74459667,-,62.5,-,19.63680618,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2,Unchanged,33,0.733042566,12.67804448,33.89738035,-,12.73842554,-,62.5,-,22.42321394,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN2,Unchanged,33,0.733042566,12.67804448,40.82402171,-,14.7151781,-,62.5,-,19.64891976,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN3,Unchanged,33,0.733042566,12.67804448,33.09879648,-,11.39613119,-,62.5,-,17.58470181,-
SWEST,Axminster kV,Woodcote ,WOCO3_MAIN3,Unchanged,33,0.733042566,12.67804448,35.07638781,-,12.59805098,-,62.5,-,18.34140141,-
SWEST,Axminster kV,Wyld Meadow Solar Park ,WYMD3_MAIN1,Unchanged,33,2.079353958,14.0173409,32.19767353,-,26.07302387,-,62.5,-,50,-
SWEST,Axminster kV,Yeovil ,YEOV1_113,Unchanged,132,1.253249744,8.271698959,9.303085794,11.10130818,3.885077972,4.682999279,-,-,-,-
SWEST,Axminster kV,Yeovil ,YEOV1_213,Unchanged,132,1.253249744,8.271698959,9.295186045,11.48838638,3.882346509,4.917964525,-,-,-,-
SWEST,Axminster kV,Yeovil ,YEOV3,Unchanged,33,1.513522275,16.20392082,27.32379422,-,9.470294782,-,62.5,-,25,-
SWEST,Axminster kV,Yeovil ,YEOV3,Unchanged,33,1.513522275,16.20392082,27.12905426,-,9.364863136,-,62.5,-,25,-
SWEST,Axminster kV,Yeovil ,YEOV3,Unchanged,33,1.513522275,16.20392082,27.62842527,-,9.600043098,-,62.5,-,25,-
SWEST,Axminster kV,Yeovil ,YEOV3,Unchanged,33,1.513522275,16.20392082,32.55927974,-,11.68221627,-,-,-,-,-
SWEST,Axminster kV,Yeovil ,YEOV3,Unchanged,33,1.513522275,16.20392082,32.54407666,-,11.68106657,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN1,Unchanged,33,15.59256405,48.02977504,8.011205592,-,3.869829555,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN1,Unchanged,33,14.62613919,44.14753854,6.691941156,-,3.508243607,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN1,Unchanged,33,14.62613919,44.14753854,6.691941156,-,3.508243607,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN2,Unchanged,33,15.59256405,48.02977504,6.002876799,-,3.15082321,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO3_MAIN2,Unchanged,33,15.59256405,48.02977504,6.002876799,-,3.15082321,-,-,-,-,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO5_1T0,Unchanged,11,15.44295466,71.41131094,12.35192096,-,5.133498261,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Alcombe ,ALCO5_2T0,Unchanged,11,15.44295466,71.41131094,12.36112198,-,5.096417185,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Aller Court ,ACPV3_#1L5,Unchanged,33,11.73209393,36.64871502,9.581461712,-,9.301900262,-,78.75,-,63,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_1H3,Unchanged,33,2.425509458,21.25425428,22.0431208,-,8.587438681,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_3H3,Unchanged,33,2.425509458,21.25425428,22.0431208,-,8.587438681,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN1,Unchanged,33,2.425509458,21.25425428,16.79776736,-,6.925941333,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN1,Unchanged,33,2.425509458,21.25425428,17.26060656,-,7.041657166,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN2,Unchanged,33,2.425509458,21.25425428,16.94349929,-,6.967042066,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN2,Unchanged,33,2.425509458,21.25425428,21.4897543,-,8.539084103,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR3_MAIN3,Unchanged,33,2.425509458,21.25425428,16.79776736,-,6.925941333,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR5_1T0,Unchanged,11,6.161465777,73.91109502,11.89840435,-,4.501044153,-,32.75,-,11.69639159,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR5_2T0,Unchanged,11,6.84160037,122.4632783,12.0992626,-,4.592602844,-,32.75,-,11.66203925,-
SWEST,Bridgwater / Taunton,Bath Road ,BATR5_3T0,Unchanged,11,6.161465777,73.91109502,11.89840435,-,4.501044153,-,32.75,-,11.69639159,-
SWEST,Bridgwater / Taunton,Blackditch ,BLAD3_1H0,Unchanged,33,11.06912378,34.77586618,10.46280642,-,9.929891011,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Bommertown Farm ,BOMF3_#1M0,Unchanged,33,87.82966803,142.5651171,1.816971203,-,2.093813969,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX1_MAIN1,Unchanged,132,1.90945562,8.018376987,10.83301696,8.067906414,5.137963894,3.966913924,-,-,-,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX1_MAIN2,Unchanged,132,1.909365376,8.018188962,10.8333174,8.068386484,5.138074004,3.967035262,-,-,-,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_#3L5,Unchanged,33,1.402621402,18.33927483,26.06639756,-,9.865822041,-,78.75,-,30.47214715,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,Unchanged,33,1.402621402,18.33927483,26.10608362,-,19.73851684,-,78.75,-,60.93534769,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,Unchanged,33,1.402621402,18.33927483,25.9307064,-,9.853608939,-,78.75,-,30.47317604,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,Unchanged,33,1.402621402,18.33927483,26.10608362,-,19.73851684,-,78.75,-,60.93534769,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,Unchanged,33,1.402621402,18.33927483,26.10608362,-,19.73851684,-,78.75,-,60.93534769,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN1,Unchanged,33,1.402621402,18.33927483,14.68228958,-,5.461983495,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,21.51392438,-,8.529795865,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,26.10608362,-,19.73851684,-,78.75,-,60.93534769,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,26.10608362,-,19.73851684,-,78.75,-,60.93534769,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,26.04117744,-,9.863863405,-,78.75,-,30.47314982,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,26.05645646,-,9.864871542,-,78.75,-,30.46980095,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,26.0662482,-,9.865766922,-,78.75,-,30.47247221,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX3_MAIN2,Unchanged,33,1.402621402,18.33927483,14.64900569,-,5.448516666,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX5_1T0,Unchanged,11,4.920832654,69.7518187,11.57419895,-,4.458433887,-,32.75,-,12.4583576,-
SWEST,Bridgwater / Taunton,Bowhays Cross ,BOWX5_2T0,Unchanged,11,4.920832654,69.7518187,11.57419895,-,4.458433887,-,32.75,-,12.4583576,-
SWEST,Bridgwater / Taunton,Bradon Farm ,BRFM3_#1M0,Unchanged,33,53.49167399,101.5432447,2.82734107,-,3.100953001,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Bradon Farm ,BRFM3_1M4A,Unchanged,33,53.49167399,101.5432447,2.82734107,-,1.5504765,-,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_&205,Unchanged,132,0.283236369,3.496864534,29.3721912,35.56329131,11.261706,14.38377104,100,100,32.91956775,34.72814864
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_105,Unchanged,132,0.283236369,3.496864534,33.40304988,39.60013714,12.65967507,15.95627553,100,100,34.42642883,36.17281284
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_110,Unchanged,132,0.283236369,3.496864534,33.4273565,39.34978518,12.66230667,15.90825192,100,100,34.42721794,36.78158471
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_210,Unchanged,132,0.283236369,3.496864534,33.42742837,39.35037616,12.66231488,15.90825264,100,100,34.4271976,36.77407815
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_213A,Unchanged,132,0.293390545,3.513703839,33.1426279,38.32442098,12.59771117,15.73466786,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_310,Unchanged,132,0.283236369,3.496864534,33.43606007,39.39711791,12.66377475,15.92348413,100,100,34.42339775,36.78361509
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_410,New,132,0.283236369,3.496864534,33.47581016,40.11676733,25.33958306,32.22816799,100,100,68.82318233,72.38134982
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_605,Unchanged,132,0.283236369,3.496864534,33.47581016,40.11676733,25.33958306,32.22816799,100,100,68.82318233,72.38134982
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_705,Unchanged,132,0.283236369,3.496864534,29.41361121,35.62124286,11.26564855,14.40563706,100,100,32.94656703,34.75639249
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_GT1,Unchanged,132,0.292169562,3.511673616,33.17653001,38.44453082,12.60543393,15.75544808,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_GT3,Unchanged,132,0.304017359,3.546332095,32.73286464,37.7258977,12.48050937,15.353827,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_MAIN1,New,132,0.283236369,3.496864534,33.47581016,40.11676733,12.66979153,16.114084,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_RES1,New,132,0.283236369,3.496864534,29.41361121,35.62124286,11.26564855,14.40563706,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_RES1,New,132,0.283236369,3.496864534,33.47581016,40.11676733,12.66979153,16.114084,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_RES1,New,132,0.283236369,3.496864534,33.47581016,40.11676733,12.66979153,16.114084,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_RES1,New,132,0.283236369,3.496864534,33.4273565,39.34978518,12.66230667,15.90825192,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_RES2,New,132,0.283236369,3.496864534,33.47581016,40.11676733,12.66979153,16.114084,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA1_RES2,New,132,0.283236369,3.496864534,33.42742837,39.35037616,12.66231488,15.90825264,-,-,-,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#10L5,New,33,0.666510401,16.48273558,31.91109766,-,22.45300908,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#11L5,New,33,0.666510401,16.48273558,31.91109766,-,11.22650454,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#12L5,New,33,0.666510401,16.48273558,31.91109766,-,22.45300908,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#18L5,New,33,0.669601574,16.49242068,31.87505623,-,11.21896367,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#19L5,New,33,2.103405188,21.30833592,20.98381536,-,8.136737715,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#1L5,New,33,0.666510401,16.48273558,31.88327786,-,11.224103,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#20L5,New,33,0.669601574,16.49242068,31.65053116,-,11.19906922,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#21L5,New,33,2.103405188,21.30833592,31.91109766,-,11.22650454,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#22L5,New,33,0.669601574,16.49242068,31.88423875,-,11.21972122,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#23L5,New,33,2.103405188,21.30833592,21.91541764,-,16.90864682,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#25L5,New,33,2.103405188,21.30833592,21.91541764,-,16.90864682,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#26L5,New,33,0.669601574,16.49242068,31.88424674,-,22.43944579,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#27L5,New,33,2.103405188,21.30833592,21.91541764,-,16.90864682,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#28L5,New,33,0.669601574,16.49242068,31.88424674,-,22.43944579,-,85.05,-,63,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#2L5,New,33,0.666510401,16.48273558,31.65479592,-,11.20346036,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#3L5,New,33,0.666510401,16.48273558,31.91109766,-,11.22650454,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#4T0,New,33,0.669601574,16.49242068,31.88424674,-,11.21972289,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#6L5,New,33,0.666510401,16.48273558,31.61662197,-,11.19998258,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#7L5,New,33,0.666510401,16.48273558,31.90283442,-,11.2258595,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_#8L5,New,33,0.666510401,16.48273558,31.88657081,-,11.22438761,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,Unchanged,33,0.666510401,16.48273558,18.95587339,-,6.403513863,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,Unchanged,33,0.666510401,16.48273558,19.64400581,-,7.099318964,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,Unchanged,33,0.666510401,16.48273558,31.91109766,-,11.22650454,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,Unchanged,33,0.666510401,16.48273558,31.86291304,-,11.22242356,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN1,Unchanged,33,0.666510401,25.15881569,31.91109766,-,11.22650454,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,New,33,0.666510401,16.48273558,18.95800189,-,6.403961242,-,85.05,-,31.5,-
