﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,New,33,0.666510401,16.48273558,31.85825521,-,11.22216708,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2A,New,33,0.666510401,16.48273558,31.91109766,-,11.22650454,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,New,33,2.103405188,21.30833592,16.04988868,-,5.919576546,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,New,33,2.103405188,21.30833592,20.31350279,-,7.836495013,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN2B,New,33,2.103405188,21.30833592,20.38850629,-,7.909893144,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,Unchanged,33,2.103405188,21.30833592,31.88424674,-,11.21972289,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,Unchanged,33,0.669601574,16.49242068,31.8842479,-,11.21972373,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater ,BRWA3_MAIN3,Unchanged,33,0.669601574,16.49242068,31.83430026,-,11.21539856,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL3_#1H0,Unchanged,33,6.649715828,24.1983159,14.8119897,-,7.07967439,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL3_MAIN2,Unchanged,33,5.537591083,23.13273299,16.33207564,-,7.511866922,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL5_1T0,Unchanged,11,6.532843866,69.17040413,11.21068742,-,4.537080374,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Bridgwater Local ,BRIL5_2T0,Unchanged,11,6.532843866,69.17040413,11.21068742,-,4.537080374,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_MAIN1,Unchanged,33,21.83453659,55.35928406,6.308760164,-,3.06070596,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_MAIN1,Unchanged,33,31.65307586,75.36913892,4.008766112,-,2.12520704,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_MAIN1,Unchanged,33,31.65307586,75.36913892,4.008766112,-,2.12520704,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_MAIN2,Unchanged,33,21.83453659,55.35928406,6.308760164,-,3.06070596,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_MAIN2,Unchanged,33,21.83453659,55.35928406,5.869785307,-,3.021914999,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN3_MAIN2,Unchanged,33,21.83453659,55.35928406,5.869785307,-,3.021914999,-,-,-,-,-
SWEST,Bridgwater / Taunton,Burnham ,BURN5_1T0,Unchanged,11,26.98410746,134.9367278,10.17120917,-,8.117335655,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,Burnham ,BURN5_2T0,Unchanged,11,26.98410746,134.9367278,8.741055758,-,3.930343526,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Cobbs Cross Pv Park Gen ,COBB3_MAIN1,Unchanged,33,11.48018933,34.13519495,10.19511849,-,10.0146145,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Cobbs Cross Pv Park Gen ,COBB3_MAIN1,Unchanged,33,11.48018933,34.13519495,10.19511849,-,5.007307252,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_2L3,Unchanged,33,3.337657073,22.4751152,19.5638526,-,8.018117506,-,-,-,-,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_MAIN1,Unchanged,33,2.895835451,20.20250644,21.76507584,-,8.900598611,-,-,-,-,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL3_MAIN3,Unchanged,33,3.348447636,21.25293199,20.14310453,-,8.408215017,-,-,-,-,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5_1T0,Unchanged,11,4.039807048,71.74091347,11.59882523,-,4.41821571,-,50,-,18.3201676,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5_2T0,Unchanged,11,7.71274095,133.3062433,10.7216499,-,8.135370586,-,50,-,35.9540951,-
SWEST,Bridgwater / Taunton,Colley Lane ,COLL5_3T0,Unchanged,11,4.039807048,71.74091347,11.59882523,-,4.41821571,-,50,-,18.3201676,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_1H3,Unchanged,33,26.04779997,56.53935463,4.285692255,-,2.49207721,-,-,-,-,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_1L3,Unchanged,33,26.04779997,56.53935463,4.285692255,-,2.49207721,-,-,-,-,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_2H3,Unchanged,33,25.37986516,61.14517115,4.023374033,-,2.284748565,-,-,-,-,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_2L3,Unchanged,33,25.37986516,61.14517115,4.023374033,-,2.284748565,-,-,-,-,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE3_MAIN1,Unchanged,33,25.37986516,61.14517115,5.64965457,-,2.892956272,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE5_1T0,Unchanged,11,20.27332078,90.45144798,7.605230948,-,3.257839164,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Creech St Michael ,CREE5_2T0,Unchanged,11,20.27332078,90.45144798,7.863271024,-,3.360761222,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Culmhead ,CULM3_MAIN1,Unchanged,33,25.02369082,48.98387478,5.689060726,-,3.201035106,-,-,-,-,-
SWEST,Bridgwater / Taunton,Culmhead ,CULM5_1T0,Unchanged,11,45.62634831,332.0001235,3.850258743,-,1.629936425,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Curry Mallet ,21PL3_ZDY36,Unchanged,33,53.03867749,101.0121613,2.756448021,-,1.552542924,-,-,-,-,-
SWEST,Bridgwater / Taunton,Curry Mallet ,CURM3_MAIN1,Unchanged,33,59.19597595,109.3704852,2.499737887,-,1.42208959,-,-,-,-,-
SWEST,Bridgwater / Taunton,Curry Mallet ,CURM5_1T0,Unchanged,11,70.05390416,256.5654186,4.108991672,-,1.994423673,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_1L5,Unchanged,33,7.929446963,32.5257985,8.530627964,-,4.125028506,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_2H3,Unchanged,33,7.929446963,32.5257985,11.94464777,-,5.371422487,-,-,-,-,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_2L5,Unchanged,33,7.929446963,32.5257985,8.78461477,-,4.163279567,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA3_3L5,Unchanged,33,7.929446963,32.5257985,11.99014024,-,5.375461023,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Edgarley ,EDGA5_2T0,Unchanged,11,17.3196116,142.5265478,9.196430413,-,3.77930332,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_#1H0,Unchanged,33,60.10388602,104.8392084,2.644948322,-,1.472545272,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_#1L5,Unchanged,33,60.11374399,104.8503923,2.649405957,-,2.945836219,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_#1R0,Unchanged,33,60.11374399,104.8503923,2.649405957,-,2.945836219,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_#2H0,Unchanged,33,60.10388602,104.8392084,2.644921912,-,1.472542566,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_#2L5,Unchanged,33,60.10388602,104.8392084,2.491464419,-,1.458993392,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_#2R0,Unchanged,33,60.10388602,104.8392084,2.649794019,-,2.9461903,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN1,Unchanged,33,60.10388602,104.8392084,2.649794019,-,2.9461903,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB3_MAIN3,Unchanged,33,60.10388602,104.8392084,2.645066873,-,1.472557278,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB5_1T0,Unchanged,11,64.5349364,160.2015261,5.057170953,-,2.37539987,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Exebridge ,EXEB5_2T0,Unchanged,11,64.5349364,160.2015261,5.052612612,-,2.372817326,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Fideoak Battery ,FIDO3_#1L5,Unchanged,33,0.475480542,11.81649979,43.78295332,-,15.48865626,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Fideoak Battery ,FIDO3_MAIN1,Unchanged,33,0.475480542,11.81649979,43.78295332,-,15.48865626,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Fitzwarren (Montys) Farm Pv ,FITZ3_MAIN1,Unchanged,33,6.868609044,21.87102492,15.86212518,-,15.51916519,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Grange Farm ,GRAN3_MAIN1,Unchanged,33,9.086187888,28.2371461,12.40785714,-,12.02582166,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Halse Farm Pv Gen ,HALS3_MAIN1,Unchanged,33,9.051898579,27.35031156,12.43882099,-,12.34451481,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Hawkers ,HAWK3_1L9,Unchanged,33,32.95436789,73.45528602,4.007336583,-,2.174323977,-,-,-,-,-
SWEST,Bridgwater / Taunton,Hawkers ,HAWK3_2L9,Unchanged,33,32.46073067,72.7834503,4.056424899,-,2.196954584,-,-,-,-,-
SWEST,Bridgwater / Taunton,Hawkers Farm ,HAWK3_MAIN1,Unchanged,33,32.87381428,73.32833014,4.120531449,-,4.375469129,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_#1L5,Unchanged,33,0.909731986,12.03275206,40.58116794,-,15.11403341,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_#2L5,Unchanged,33,0.909731986,12.03275206,40.58116794,-,15.11403341,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Hele Manor Stor ,HLMR3_MAIN1,Unchanged,33,0.909731986,12.03275206,40.70640257,-,15.12735286,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Higher Bye Farm ,HIBY3_MAIN1,Unchanged,33,4.649062443,23.52936993,17.16641117,-,15.03305053,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Holford ,HOLF3_MAIN1,Unchanged,33,28.31056446,53.57491218,5.142377128,-,2.942045383,-,-,-,-,-
SWEST,Bridgwater / Taunton,Holford ,HOLF5_2T0,Unchanged,11,39.06646805,197.9576069,5.940129888,-,2.680015565,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Huntworth ,21PL3_ZDQ1,Unchanged,33,2.410914629,20.94361538,22.14462891,-,8.683929147,-,-,-,-,-
SWEST,Bridgwater / Taunton,Huntworth ,COLL3T,Unchanged,33,2.391478039,20.90343124,21.95381885,-,8.67912687,-,-,-,-,-
SWEST,Bridgwater / Taunton,Huntworth Generator ,HUNT3_MAIN1,Unchanged,33,3.804820132,22.99024516,18.74501827,-,15.63624056,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Luckwell Bridge ,LUCB3_MAIN1,Unchanged,33,33.38382452,70.10936988,4.166122576,-,2.293198642,-,-,-,-,-
SWEST,Bridgwater / Taunton,Luckwell Bridge ,LUCB5_1T0,Unchanged,11,44.14469907,214.7109874,5.401235767,-,2.449176978,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_2L3,Unchanged,33,22.9297533,56.44388072,5.497322889,-,2.930211755,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN1,Unchanged,33,22.9297533,56.44388072,7.553081223,-,3.951816895,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN1,Unchanged,33,16.81940272,41.64315919,7.421538333,-,3.940026517,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN1,Unchanged,33,16.81940272,41.64315919,7.421538333,-,3.940026517,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS3_MAIN2,Unchanged,33,22.9297533,56.44388072,5.497322889,-,2.930211755,-,-,-,-,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS5_1T0,Unchanged,11,34.02080635,213.8547887,5.806644553,-,2.516202697,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Lydeard St Lawrence ,LYDS5_2T0,Unchanged,11,34.02080635,213.8547887,6.228491062,-,5.107536119,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,Martock ,MART3_1H3,Unchanged,33,21.40675511,50.65266393,6.056935116,-,3.178746743,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_1S&,Unchanged,33,21.40675511,50.65266393,6.195972967,-,3.191260189,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_1S&,Unchanged,33,42.77871373,78.72566688,6.195972967,-,3.191260189,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_2H3,Unchanged,33,42.77871373,78.72566688,3.43269123,-,1.970625197,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_2L3,Unchanged,33,42.77871373,78.72566688,3.43269123,-,1.970625197,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART3_MAIN1,Unchanged,33,21.40675511,50.65266393,6.056935116,-,3.178746743,-,-,-,-,-
SWEST,Bridgwater / Taunton,Martock ,MART5_2T0,Unchanged,11,50.87967945,197.7235223,5.390639691,-,2.62129598,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Millfield ,21PL3_ZHB34,Unchanged,33,6.876598689,30.19033122,11.05391675,-,5.024535346,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_2L3,Unchanged,33,7.030555988,30.48800604,11.45382768,-,5.043009706,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_4L3,Unchanged,33,6.388641989,30.03300599,11.44098847,-,5.186195587,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_MAIN1,Unchanged,33,6.491094423,30.25693843,11.94415694,-,5.256105431,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_MAIN1,Unchanged,33,6.491094423,30.25693843,12.96036231,-,5.722764186,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL3_MAIN2,Unchanged,33,7.030555988,30.48800604,12.56434138,-,5.650546635,-,-,-,-,-
SWEST,Bridgwater / Taunton,Millfield ,MILL5_1T0,Unchanged,11,7.487385529,82.07222773,11.53329212,-,3.96185093,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Millfield ,MILL5_2T0,Unchanged,11,7.487385529,82.07222773,11.54299473,-,3.98665102,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Milverton ,21PL3_ZCF77,Unchanged,33,14.22547813,38.06595693,8.44778399,-,4.365363325,-,-,-,-,-
SWEST,Bridgwater / Taunton,Milverton ,MILV3T,Unchanged,33,14.16279616,37.94354719,8.573672814,-,4.388739145,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_1H3,Unchanged,33,30.4411693,62.1760883,4.61371522,-,2.583463445,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_1L3,Unchanged,33,30.4411693,62.1760883,4.61371522,-,2.583463445,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_2H3,Unchanged,33,43.2755547,72.53848479,3.587058634,-,2.1099727,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_2L3,Unchanged,33,43.2755547,72.53848479,3.587058634,-,2.1099727,-,-,-,-,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS3_MAIN2,Unchanged,33,30.4411693,62.1760883,4.882378753,-,2.607166379,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS5_1T0,Unchanged,11,36.71098418,157.8352054,7.110653868,-,3.353822802,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Nether Stowey ,NETS5_2T0,Unchanged,11,36.71098418,157.8352054,7.960529234,-,6.86106021,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,New Rendy Farm ,NEWR3_#1M0,Unchanged,33,5.783079259,21.93174978,17.06013695,-,15.77629514,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,New Rendy Farm ,NEWR3_MAIN1,Unchanged,33,5.783079259,21.93174978,17.06013695,-,7.888147572,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,North St Langport ,NORS5_2T0,Unchanged,11,24.69599118,141.9179829,8.505610899,-,7.404773683,-,32.75,-,26.2,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_1H3,Unchanged,33,26.08100652,65.83889285,4.859579865,-,2.535677165,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_1S&,Unchanged,33,26.08100652,65.83889285,7.758850544,-,3.8850584,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_1S&,Unchanged,33,15.79782488,43.17545539,7.758850544,-,3.8850584,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_2H3,Unchanged,33,15.79782488,43.17545539,7.758850544,-,3.8850584,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_2L3,Unchanged,33,15.79782488,43.17545539,7.758850544,-,3.8850584,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS3_MAIN1,Unchanged,33,26.08100652,65.83889285,4.859579865,-,2.535677165,-,-,-,-,-
SWEST,Bridgwater / Taunton,North Street Langport ,NORS5_1T0,Unchanged,11,34.97326364,164.5037402,7.045978673,-,3.219373349,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Paradise ,21PL3_ZDW15,Unchanged,33,14.89487647,40.87749898,8.092190694,-,4.106225433,-,-,-,-,-
SWEST,Bridgwater / Taunton,Paradise ,PARA3Z,Unchanged,33,15.44489457,41.62399086,7.881116826,-,4.021458624,-,-,-,-,-
SWEST,Bridgwater / Taunton,Paradise Tee ,21PL3_ZHG3,Unchanged,33,13.88917914,39.41471257,5.545004424,-,2.921437134,-,-,-,-,-
SWEST,Bridgwater / Taunton,Park Wall Pv Park ,PKWA3_#1L5,Unchanged,33,1.131509432,17.08703709,29.45734148,-,21.54117142,-,62.5,-,45.5459631,-
SWEST,Bridgwater / Taunton,Park Wall Pv Park ,PKWA3_#1M0,Unchanged,33,1.131509432,17.08703709,29.45734148,-,10.77058571,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Periton ,21PL3_ZKB172,Unchanged,33,30.39409015,67.58733826,3.409915518,-,1.907615203,-,-,-,-,-
SWEST,Bridgwater / Taunton,Periton ,PERI3_1H3,Unchanged,33,30.43015298,67.6736172,3.402472834,-,1.903540598,-,-,-,-,-
SWEST,Bridgwater / Taunton,Periton ,PERI5_1T0,Unchanged,11,42.07768237,85.48922728,6.11153998,-,3.535119688,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_#1H0,Unchanged,33,3.475319809,14.35168068,26.78274652,-,12.17145603,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_#1L5,Unchanged,33,3.475319809,14.35168068,26.78274652,-,12.17145603,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_#2H0,Unchanged,33,26.04121509,60.27499644,5.273483125,-,5.466763604,-,78.75,-,63,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_#2L5,Unchanged,33,26.04121509,60.27499644,5.273483125,-,5.466763604,-,78.75,-,63,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO3_MAIN1,Unchanged,33,26.04121509,60.27499644,27.15282401,-,12.20433869,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO5_1T0,Unchanged,11,9.361601807,112.3757319,12.31528447,-,4.844238982,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Priorswood ,PRIO5_2T0,Unchanged,11,9.361601807,112.3757319,13.54082555,-,9.904014085,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Puriton Landfill ,PURI3_MAIN1,Unchanged,33,8.454841029,30.10177052,12.59533905,-,11.61696848,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Quartley ,21PL3_ZCM78,Unchanged,33,45.55050223,85.00634726,3.182282552,-,1.828973078,-,-,-,-,-
SWEST,Bridgwater / Taunton,Quartley ,QUAR3,Unchanged,33,45.58446594,85.05149656,3.180288756,-,1.827918854,-,-,-,-,-
SWEST,Bridgwater / Taunton,Quartley ,QUAR3_2L3,Unchanged,33,45.58446594,85.05149656,3.335305174,-,3.683642043,-,40,-,32,-
SWEST,Bridgwater / Taunton,Redhill Farm ,REDH3_MAIN1,Unchanged,33,25.32457479,53.82485125,5.453081616,-,5.921537005,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Redlands Farm ,RDFM3_MAIN1,Unchanged,33,8.314112521,30.62337065,12.03627154,-,11.27387482,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Rof Powerhouse ,PURR3_MAIN1,Unchanged,33,12.3008694,40.17217929,8.912009063,-,8.561732724,-,21.75,-,17.4,-
SWEST,Bridgwater / Taunton,Shapwick ,21PL3_SHK85,Unchanged,33,7.203793334,29.71852902,8.60053768,-,4.093299596,-,-,-,-,-
SWEST,Bridgwater / Taunton,Shapwick ,21PL3_ZHK76,Unchanged,33,7.50388275,30.25040253,7.921091494,-,3.786366123,-,-,-,-,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_1H0,Unchanged,33,10.12053025,35.40060275,10.08148907,-,4.840772752,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP3_MAIN1,Unchanged,33,10.12053025,35.40060275,10.08148907,-,4.840772752,-,-,-,-,-
SWEST,Bridgwater / Taunton,Shapwick ,SHAP5_1T0,Unchanged,11,21.96332882,176.8948467,7.357658282,-,3.053751371,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_1L3,Unchanged,33,14.71230369,40.1616466,5.0818891,-,2.642413781,-,-,-,-,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN1,Unchanged,33,14.71230369,40.1616466,8.460011421,-,4.18908747,-,-,-,-,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN2,Unchanged,33,14.71230369,40.1616466,6.195325601,-,3.058447479,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN2,Unchanged,33,14.71230369,40.1616466,4.862214034,-,2.616445675,-,-,-,-,-
SWEST,Bridgwater / Taunton,Somerton ,SOME3_MAIN2,Unchanged,33,14.71230369,40.1616466,8.459354084,-,4.189070689,-,-,-,-,-
SWEST,Bridgwater / Taunton,Somerton ,SOME5_1T0,Unchanged,11,19.01235829,91.43233226,9.378837132,-,3.773833161,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Somerton ,SOME5_2T0,Unchanged,11,19.01235829,91.43233226,9.128636671,-,3.789709147,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Somerton Door ,SOMD3_#1M0,Unchanged,33,14.1432096,39.17810491,8.660631885,-,8.579171328,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP3_MAIN1,Unchanged,33,3.80327198,18.00050595,21.35959634,-,9.59945705,-,-,-,-,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP3_MAIN2,Unchanged,33,3.791812069,17.9773602,21.40153166,-,9.613769513,-,-,-,-,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP5_1T0,Unchanged,11,4.371167001,60.90084713,13.89022088,-,5.01931823,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Staplegrove ,STAP5_2T0,Unchanged,11,4.371167001,60.90084713,13.98507815,-,5.065922411,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Street ,STRE1_113,Unchanged,132,1.607183251,7.008604721,13.05081904,10.73789578,6.026366868,5.120411215,-,-,-,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN1,Unchanged,33,2.523764635,21.64077699,14.51585902,-,5.575486393,-,43.75,-,16.19275034,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN1,Unchanged,33,2.523764635,21.64077699,16.26859025,-,6.126951093,-,43.75,-,16.39756268,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN1,Unchanged,33,2.523764635,21.64077699,21.90329478,-,8.419544262,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN1,Unchanged,33,2.523764635,21.64077699,21.9228477,-,8.421669645,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN2,Unchanged,33,2.523764635,21.64077699,21.2336088,-,8.183941677,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN2,Unchanged,33,2.523764635,21.64077699,20.22711233,-,7.759621367,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN2,Unchanged,33,2.523764635,21.64077699,20.3378471,-,7.847945547,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Street ,STRE3_MAIN2,Unchanged,33,2.523764635,21.64077699,21.53184353,-,8.386738093,-,43.75,-,17.5,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&110,Unchanged,132,0.187102214,3.237223791,37.64657517,46.14508857,13.83103162,17.51757222,54.75,65.75,20.72192003,26.3
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&210,Unchanged,132,0.187102214,3.237223791,37.64605473,46.13685943,13.83098486,17.51704603,54.75,65.75,20.7218619,26.3
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&305,Unchanged,132,0.187102214,3.237223791,37.66317172,46.46053625,13.83356174,17.60927572,54.75,65.75,20.7171683,26.3
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&310,Unchanged,132,0.187102214,3.237223791,37.64739544,46.15995254,13.83118218,17.52433798,54.75,65.75,20.72155517,26.3
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_&405,Unchanged,132,0.187102214,3.237223791,34.85031958,43.45310218,12.90498805,16.52997551,54.75,65.75,19.89442468,26.05229021
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_205,Unchanged,132,0.187102214,3.237223791,34.81880051,43.40824805,12.90199939,16.5161754,54.75,65.75,19.8772561,26.03357977
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_505,Unchanged,132,0.187102214,3.237223791,37.66312178,46.46000427,13.83355393,17.60903559,54.75,65.75,20.71718083,26.3
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_MAIN1,New,132,0.187102214,3.237223791,37.66312178,46.46000427,13.83355393,17.60903559,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_MAIN1,New,132,0.187102214,3.237223791,37.64739544,46.15995254,13.83118218,17.52433798,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_MAIN1,New,132,0.187102214,3.237223791,37.6714176,46.73468074,13.83488702,17.72032417,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_MAIN2,New,132,0.187102214,3.237223791,37.6714176,46.73468074,13.83488702,17.72032417,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_MAIN2,New,132,0.187102214,3.237223791,34.81880051,43.40824805,12.90199939,16.5161754,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_MAIN2,New,132,0.187102214,3.237223791,34.85031958,43.45310218,12.90498805,16.52997551,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_RES1,New,132,0.187102214,3.237223791,37.6714176,46.73468074,13.83488702,17.72032417,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_RES1,New,132,0.187102214,3.237223791,37.64657517,46.14508857,13.83103162,17.51757222,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_RES1,New,132,0.187102214,3.237223791,37.6714176,46.73468074,13.83488702,17.72032417,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_RES2,New,132,0.187102214,3.237223791,37.6714176,46.73468074,13.83488702,17.72032417,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_RES2,New,132,0.187102214,3.237223791,37.6714176,46.73468074,13.83488702,17.72032417,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN1_RES2,New,132,0.187102214,3.237223791,37.64605473,46.13685943,13.83098486,17.51704603,-,-,-,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#1L5,Unchanged,33,0.333815464,11.46132028,46.04563912,-,16.00744277,-,85.05,-,27.27138853,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#27L5,New,33,0.333815464,11.46132028,46.02596507,-,16.005835,-,85.05,-,27.27538671,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#34L5,New,33,0.333815464,11.46132028,46.00589157,-,16.00393171,-,85.05,-,27.2828958,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#35L5,New,33,0.333815464,11.46132028,46.06887209,-,16.0096786,-,85.05,-,27.26221654,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#36L5,New,33,0.333815464,11.46132028,46.02612117,-,16.00592543,-,85.05,-,27.27382811,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#37L5,New,33,0.333815464,11.46132028,46.07483972,-,32.02015508,-,85.05,-,54.52441296,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_#4L5,Unchanged,33,0.333815464,11.46132028,46.07483972,-,32.02015508,-,85.05,-,54.52441296,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,Unchanged,33,0.333815464,11.46132028,34.71626186,-,11.8283,-,85.05,-,25.90388136,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,Unchanged,33,0.333815464,11.46132028,45.9445027,-,15.99837289,-,85.05,-,27.27562066,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,Unchanged,33,0.333815464,11.46132028,45.87717525,-,15.99212471,-,85.05,-,27.28471344,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN1,Unchanged,33,0.333815464,11.46132028,46.06883261,-,16.00967598,-,85.05,-,27.26221675,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,Unchanged,33,0.333815464,11.46132028,34.52449677,-,11.81452727,-,85.05,-,27.20739335,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,Unchanged,33,0.333815464,11.46132028,41.08806683,-,15.00065941,-,85.05,-,29.12352707,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,Unchanged,33,0.333815464,11.46132028,41.40258512,-,15.07288366,-,85.05,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,Unchanged,33,0.333815464,11.46132028,46.01713713,-,16.00489645,-,85.05,-,27.2794992,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,Unchanged,33,0.333815464,11.46132028,46.04609509,-,16.00748921,-,85.05,-,27.27117331,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN2,Unchanged,33,0.333815464,11.46132028,46.06886352,-,16.00967802,-,85.05,-,27.26221704,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,Unchanged,33,0.333815464,11.46132028,34.98970802,-,11.96976015,-,85.05,-,26.88162361,-
SWEST,Bridgwater / Taunton,Taunton ,TAUN3_MAIN3,Unchanged,33,0.333815464,11.46132028,46.07483972,-,32.02015508,-,85.05,-,54.52441296,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#1H0,Unchanged,33,1.976959541,12.78974205,34.39926446,-,14.04665259,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_#3L5,Unchanged,33,1.976959541,12.78974205,30.53991107,-,13.19039522,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN1,Unchanged,33,1.976959541,12.78974205,30.57695873,-,13.15646215,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN1,Unchanged,33,1.976959541,12.78974205,30.51703866,-,13.18507483,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN2,Unchanged,33,1.976959541,12.78974205,30.53468473,-,13.18912675,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN2,Unchanged,33,1.976959541,12.78974205,34.39907057,-,14.04663279,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN3,Unchanged,33,1.976959541,12.78974205,30.28058236,-,13.15179731,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL3_MAIN3,Unchanged,33,1.976959541,12.78974205,34.06848941,-,14.01792577,-,78.75,-,31.5,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL5_1T0,Unchanged,11,3.280470071,53.34372382,17.46731912,-,6.039233256,-,50,-,16.54964047,-
SWEST,Bridgwater / Taunton,Taunton Local ,TAUL5_3T0,Unchanged,11,3.280470071,53.34372382,17.43818894,-,6.026887918,-,50,-,16.52216853,-
SWEST,Bridgwater / Taunton,Tengore Lane ,TENG3_#1M0,Unchanged,33,21.4431094,49.49498512,6.384495238,-,6.626180007,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Timberscombe ,TIMB3_1L3,Unchanged,33,22.96636972,50.69826116,5.966249588,-,3.213571045,-,-,-,-,-
SWEST,Bridgwater / Taunton,Tonedale Farm Pv ,TONE3_#1L5,Unchanged,33,13.89370596,37.57274903,8.875720009,-,8.883797512,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Tonedale Farm Pv ,TONE3_#1M0,Unchanged,33,13.89370596,37.57274903,8.875720009,-,4.441898756,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Tricky Warren Pv ,TRIK3_MAIN1,Unchanged,33,26.14321509,50.04857097,5.582503624,-,6.246624643,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_1H3,Unchanged,33,7.202865963,25.29574498,13.26469621,-,6.501115849,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN1,Unchanged,33,7.202865963,25.29574498,14.53549599,-,6.802336052,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN1,Unchanged,33,7.202865963,25.29574498,13.26469621,-,6.501115849,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN2,Unchanged,33,7.202865963,25.29574498,18.61547989,-,8.596032241,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN2,Unchanged,33,5.325267813,20.12418707,17.62931497,-,8.400198303,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL3_MAIN2,Unchanged,33,5.325267813,20.12418707,17.62931497,-,8.400198303,-,-,-,-,-
SWEST,Bridgwater / Taunton,Trull ,TRUL5_1T0,Unchanged,11,6.736881341,67.5628356,12.74074859,-,4.673849435,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Trull ,TRUL5_2T0,Unchanged,11,6.736881341,67.5628356,11.9321045,-,4.513631534,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wansborough Paper Mill ,PAPR3_1L5,Unchanged,33,3.378698057,22.10918647,16.18352178,-,6.950016395,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wansborough Paper Mill ,PAPR3_2L5,Unchanged,33,3.378698057,22.10918647,16.18352178,-,6.950016395,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_#1H0,Unchanged,33,14.12326982,40.87980449,7.816299153,-,3.920492187,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_2L5,Unchanged,33,15.77843484,49.87878821,7.285180909,-,6.916885357,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_4L3,Unchanged,33,15.77843484,49.87878821,5.91424319,-,3.063215624,-,-,-,-,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN1,Unchanged,33,15.77843484,49.87878821,8.988088245,-,4.227005482,-,-,-,-,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN1,Unchanged,33,14.12326982,40.87980449,7.374362836,-,3.85527482,-,-,-,-,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN1,Unchanged,33,14.12326982,40.87980449,8.564129037,-,4.189230549,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN2,Unchanged,33,15.77843484,49.87878821,7.285180909,-,3.458442678,-,-,-,-,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC3_MAIN2,Unchanged,33,15.77843484,49.87878821,5.91424319,-,3.063215624,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC5_1T0,Unchanged,11,13.66627911,85.85293201,8.78671586,-,3.572401241,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield ,WATC5_2T0,Unchanged,11,13.66627911,85.85293201,9.317676018,-,3.570810345,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Watchfield Lawn ,WALA3_#1M0,Unchanged,33,16.32958048,44.97166465,7.99021556,-,7.624384713,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Wedmore ,18PL3_GZJ62,Unchanged,33,37.35013879,79.42133513,3.618761833,-,1.991967247,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wedmore ,WEDM3_1L3,Unchanged,33,40.15473325,84.30486247,3.383632107,-,1.870966602,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wedmore ,WEDM3_2L9,Unchanged,33,37.87211145,80.1298134,3.681617103,-,1.981396566,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wedmore ,WEDM5_1T0,Unchanged,11,50.83030648,226.3270226,4.895804381,-,2.284176827,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_1H3,Unchanged,33,23.47737351,50.63834692,5.783306679,-,3.16344478,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_2L3,Unchanged,33,10.91174598,33.85041839,8.95701602,-,4.62108441,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN1,Unchanged,33,23.47737351,50.63834692,5.783306679,-,3.16344478,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN2,Unchanged,33,10.91174598,33.85041839,10.49247371,-,10.05664426,-,21.75,-,17.4,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN2,Unchanged,33,10.91174598,33.85041839,9.043163117,-,4.632929654,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington ,WELN3_MAIN2,Unchanged,33,10.91174598,33.85041839,10.41071066,-,5.020921222,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington ,WELN5_1T0,Unchanged,11,39.47599255,212.6295386,5.578424799,-,2.482327455,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington ,WELN5_2T0,Unchanged,11,26.91393078,195.8661312,6.514702175,-,2.730261466,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT3_1L3,Unchanged,33,12.63343471,37.594575,7.776275529,-,4.068172721,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT3_2L3,Unchanged,33,9.307792836,27.50638939,11.2924673,-,5.832439003,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT5_1T0,Unchanged,11,8.759958038,72.97307845,11.60711638,-,4.347650598,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wellington Town ,WELT5_2T0,Unchanged,11,8.759958038,72.97307845,10.26912956,-,4.204671003,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_1L5,Unchanged,33,18.92853275,59.86527052,5.70997825,-,2.830550907,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_1L9L,Unchanged,33,17.30690933,58.00583732,6.019697524,-,2.937986272,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN1,Unchanged,33,18.92853275,59.86527052,6.11728706,-,2.866641669,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN2,Unchanged,33,18.92853275,59.86527052,6.117216705,-,2.866610772,-,21.75,-,8.7,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN2,Unchanged,33,21.17313254,57.26485427,6.148232587,-,5.828392143,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Wells ,WELL3_MAIN2,Unchanged,33,18.92853275,59.86527052,6.117216705,-,2.866610772,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wells ,WELL5_1T0,Unchanged,11,22.20417218,109.5798101,9.016104024,-,3.478850748,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wells ,WELL5_2T0,Unchanged,11,22.20417218,109.5798101,9.016809179,-,3.466463722,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,West Point ,21PL3_ZDX76,Unchanged,33,39.86716656,83.13500243,3.534580083,-,1.931424239,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Point ,21PL3_ZDX99,Unchanged,33,45.84081926,91.11779644,4.165037047,-,2.318172472,-,-,-,-,-
SWEST,Bridgwater / Taunton,West Point ,21PL3_ZDY31,Unchanged,33,47.16221928,93.03690996,3.056518795,-,1.701562201,-,-,-,-,-
SWEST,Bridgwater / Taunton,Whitley Pv ,WHPV3_#1M0,Unchanged,33,6.460164215,27.97380308,13.9655084,-,12.51378225,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Wick ,21PL3_ZDM90,Unchanged,33,22.07247315,57.99983771,5.524174209,-,2.887697123,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wick ,WICK3_2L5,Unchanged,33,25.54911079,63.70159792,5.100636844,-,2.623402054,-,0,-,0,-
SWEST,Bridgwater / Taunton,Withy Drove Pv ,WITD3_#1M0,Unchanged,33,15.15590825,43.87029201,7.848125204,-,7.745632008,-,62.5,-,50,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_MAIN1,Unchanged,33,37.64393176,68.34632251,3.955310404,-,2.293240681,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_MAIN1,Unchanged,33,37.64393176,68.34632251,3.955310404,-,2.293240681,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_MAIN2,Unchanged,33,19.73679906,48.84463033,6.341811884,-,3.359958585,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_MAIN2,Unchanged,33,19.73679906,48.84463033,6.341811884,-,3.359958585,-,62.5,-,25,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE3_MAIN2,Unchanged,33,19.73679906,48.84463033,6.491692743,-,3.373625419,-,-,-,-,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE5_1T0,Unchanged,11,45.39295085,180.7456517,6.07902201,-,2.909646951,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Wiveliscombe ,WIVE5_2T0,Unchanged,11,45.39295085,180.7456517,7.458938849,-,3.238305556,-,32.75,-,13.1,-
SWEST,Bridgwater / Taunton,Woolavington ,21PL3_ZDR57,Unchanged,33,9.751153886,35.38498722,9.604978131,-,4.670968808,-,-,-,-,-
SWEST,Bridgwater / Taunton,Woolavington ,21PL3_ZDR61,Unchanged,33,10.26396436,36.5438187,9.178114026,-,4.494800352,-,-,-,-,-
SWEST,Bridgwater / Taunton,Woolavington Pv ,WLPV3_MAIN1,Unchanged,33,12.64126092,40.60752245,8.833867798,-,8.474088017,-,62.5,-,50,-
SWEST,Iron Acton,Abbeywood ,ABBW3_2L3,Unchanged,33,6.607252742,21.79270172,14.74759176,-,7.297855213,-,-,-,-,-
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN1,Unchanged,33,2.726336643,17.82206264,22.7884299,-,9.363935317,-,-,-,-,-
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN1,Unchanged,33,2.726336643,17.82206264,22.7884299,-,9.363935317,-,-,-,-,-
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN2,Unchanged,33,2.726336643,17.82206264,24.40614547,-,19.90106437,-,62.5,-,50,-
SWEST,Iron Acton,Abbeywood ,ABBW3_MAIN2,Unchanged,33,6.607252742,21.79270172,14.74759176,-,7.297855213,-,-,-,-,-
SWEST,Iron Acton,Abbeywood T1 (J) ,ABBW5_1T0,Unchanged,11,6.774586307,66.17890125,10.73918402,-,4.239124547,-,32.75,-,13.1,-
SWEST,Iron Acton,Abbeywood T2 (K) ,ABBW5_2T0,Unchanged,11,6.774586307,66.17890125,11.38099555,-,4.298879449,-,32.75,-,13.1,-
SWEST,Iron Acton,Almondsbury ,ALMO3_1L3,Unchanged,33,2.093095768,17.28227313,26.16698842,-,10.42696972,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO3_MAIN1,Unchanged,33,2.093095768,17.28227313,26.16698842,-,10.42696972,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO3_MAIN2,Unchanged,33,2.072636174,17.24454023,26.25827041,-,10.45143824,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO3_MAIN2,Unchanged,33,2.072636174,17.24454023,26.25827041,-,10.45143824,-,-,-,-,-
SWEST,Iron Acton,Almondsbury ,ALMO5_1T0,Unchanged,11,4.503156715,68.51462878,13.9280944,-,4.957211836,-,32.75,-,12.66053645,-
SWEST,Iron Acton,Almondsbury ,ALMO5_2T0,Unchanged,11,4.503156715,68.51462878,12.82383321,-,4.789064406,-,32.75,-,12.70939216,-
SWEST,Iron Acton,Astra Zeneca ,ASTZ5_1T0,Unchanged,11,8.162749645,74.18470132,9.90024751,-,4.021795088,-,62.5,-,25,-
SWEST,Iron Acton,Astra Zeneca ,ASTZ5_2T0,Unchanged,11,8.162749645,74.18470132,9.900247476,-,4.021795074,-,62.5,-,25,-
SWEST,Iron Acton,Avonmouth Bcc Wf ,AVBC3_#1M0,Unchanged,33,1.733521334,17.71658803,25.019925,-,19.78708192,-,62.5,-,50,-
SWEST,Iron Acton,Bedminster ,BEDM5_1T0,Unchanged,11,7.669874619,48.48894734,21.63196474,-,8.54148564,-,32.75,-,13.1,-
SWEST,Iron Acton,Bedminster ,BEDM5_2T0,Unchanged,11,7.669874619,48.48894734,21.61661447,-,8.537752181,-,32.75,-,13.1,-
SWEST,Iron Acton,Bedminster ,BEDM5_3T0,Unchanged,11,7.669874619,48.48894734,21.64487529,-,8.552602792,-,32.75,-,13.1,-
SWEST,Iron Acton,Bishopsworth ,BISH5_1T0,Unchanged,11,5.853060148,75.45062776,11.88812978,-,4.231694091,-,32.75,-,13.1,-
SWEST,Iron Acton,Bishopsworth ,BISH5_2T0,Unchanged,11,5.853060148,75.45062776,11.82924245,-,4.20336015,-,32.75,-,13.1,-
SWEST,Iron Acton,Bower Ashton ,BOWA5_1T0,Unchanged,11,5.747043802,69.69842312,12.69633071,-,4.537958375,-,32.75,-,13.1,-
SWEST,Iron Acton,Bower Ashton ,BOWA5_2T0,Unchanged,11,5.747043802,69.69842312,12.74980019,-,4.561752356,-,32.75,-,13.1,-
SWEST,Iron Acton,Bradley Stoke ,BRAD3_1H3,Unchanged,33,0.841397644,15.96223884,31.51614905,-,11.42807445,-,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAD3_2H3,Unchanged,33,0.838643486,15.95854689,31.53115641,-,11.43090038,-,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAD5_1T0,Unchanged,11,3.419607834,70.04280138,13.25189959,-,4.529830903,-,32.75,-,10.74896392,-
SWEST,Iron Acton,Bradley Stoke ,BRAD5_2T0,Unchanged,11,3.419607834,70.04280138,13.22033001,-,4.520877132,-,32.75,-,10.7962009,-
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN1,Unchanged,132,0.308337482,3.56598465,26.46810084,28.38433964,9.967077997,11.16878717,50,62.5,20,24.3852458
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN1,Unchanged,132,0.308337482,3.56598465,33.08953194,35.82746309,12.48919632,14.19939869,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN1,Unchanged,132,0.308337482,3.56598465,25.56836996,28.88533711,9.610887044,11.32626539,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN2,Unchanged,132,0.308337482,3.56598465,26.41486241,26.27918137,9.961416758,10.46765156,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN2,Unchanged,132,0.308337482,3.56598465,33.05131029,35.47830884,12.48477488,14.10460784,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN3,Unchanged,132,0.308337482,3.56598465,25.14013831,23.37013737,9.553578828,9.487811415,-,-,-,-
SWEST,Iron Acton,Bradley Stoke ,BRAS1_MAIN3,Unchanged,132,0.308337482,3.56598465,33.08589811,35.87149537,12.48871953,14.23486917,50,62.5,20,25
SWEST,Iron Acton,Bradley Stoke ,BRAS3_1L5,Unchanged,33,0.778089873,15.87995841,31.83640161,-,11.49076713,-,65.5,-,21.15496066,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN1,Unchanged,33,0.778089873,15.87995841,19.11976336,-,6.622834385,-,65.5,-,17.44997952,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN1,Unchanged,33,0.778089873,15.87995841,21.87991771,-,7.923694471,-,65.5,-,19.24195192,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN1,Unchanged,33,0.778089873,15.87995841,31.82855392,-,11.49001483,-,65.5,-,21.15695681,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN1,Unchanged,33,11.36254904,34.03424313,31.90228913,-,11.49696938,-,65.5,-,21.14088188,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN1,Unchanged,33,0.778089873,15.87995841,31.87854797,-,11.49480064,-,65.5,-,21.1457184,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN1,Unchanged,33,11.04625344,39.26722172,31.90228913,-,11.49696938,-,65.5,-,21.14088188,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2,Unchanged,33,0.778089873,15.87995841,19.75769505,-,5.844013352,-,65.5,-,16.71727704,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2,Unchanged,33,0.778089873,15.87995841,30.48897188,-,10.96034636,-,65.5,-,20.81744866,-
SWEST,Iron Acton,Bradley Stoke ,BRAS3_MAIN2,Unchanged,33,0.778089873,15.87995841,31.87269862,-,11.49435219,-,65.5,-,21.14631431,-
SWEST,Iron Acton,Broadweir ,BRDW3_1L0,Unchanged,33,2.824540303,18.04005646,24.67119051,-,9.928054458,-,-,-,-,-
SWEST,Iron Acton,Broadweir ,BRDW3_2L0,Unchanged,33,2.824540303,18.04005646,24.50387479,-,9.916560301,-,-,-,-,-
SWEST,Iron Acton,Broadweir ,BRDW3_3H5,Unchanged,33,2.824540303,18.04005646,24.50049073,-,9.915616184,-,-,-,-,-
SWEST,Iron Acton,Broadweir ,BRDW5_1T0,Unchanged,11,8.032933339,73.736705,10.85942617,-,4.187555509,-,62.5,-,25,-
SWEST,Iron Acton,Broadweir ,BRDW5_2T0,Unchanged,11,8.032933339,73.736705,10.91430903,-,4.199367934,-,62.5,-,25,-
SWEST,Iron Acton,Clifton ,CLIF5_1T0,Unchanged,11,4.311910011,44.93829494,25.37755474,-,9.365011981,-,62.5,-,25,-
SWEST,Iron Acton,Clifton ,CLIF5_2T0,Unchanged,11,4.311910011,44.93829494,25.41930062,-,9.383400526,-,62.5,-,25,-
SWEST,Iron Acton,Clifton ,CLIF5_3T0,Unchanged,11,4.311910011,44.93829494,25.36361502,-,9.35910412,-,62.5,-,25,-
SWEST,Iron Acton,Cotham ,COTH5_1T0,Unchanged,11,5.688824413,74.4041345,11.99671079,-,4.225481682,-,62.5,-,25,-
SWEST,Iron Acton,Cotham ,COTH5_2T0,Unchanged,11,5.688824413,74.4041345,12.03513249,-,4.239911381,-,62.5,-,25,-
SWEST,Iron Acton,Cribbs Causeway ,CRIB5_1T0,Unchanged,11,7.30966822,72.3430554,11.26039042,-,4.39990124,-,32.75,-,13.1,-
SWEST,Iron Acton,Cribbs Causeway ,CRIB5_2T0,Unchanged,11,7.30966822,72.3430554,12.22607519,-,4.53324626,-,32.75,-,13.1,-
SWEST,Iron Acton,Eastville ,EASV5_1T0,Unchanged,11,4.616145243,64.4510815,13.93228823,-,4.96306421,-,32.75,-,13.1,-
SWEST,Iron Acton,Eastville ,EASV5_3T0,Unchanged,11,4.616145243,64.4510815,13.80870764,-,4.910493347,-,32.75,-,13.1,-
SWEST,Iron Acton,Emersons Green ,EMGR5_1T0,Unchanged,11,6.545208242,75.10168294,10.60497129,-,4.049950634,-,62.5,-,25,-
SWEST,Iron Acton,Emersons Green ,EMGR5_2T0,Unchanged,11,6.545208242,75.10168294,10.60596365,-,4.050328577,-,62.5,-,25,-
SWEST,Iron Acton,Feeder Road ,FEER1_113,Unchanged,132,0.390147085,5.390077052,20.72410431,19.65596477,7.836663906,7.923269179,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_213,Unchanged,132,1.022912799,6.86845028,13.89015957,9.861461829,5.890630307,4.416385613,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_413,Unchanged,132,0.392420611,5.4019444,20.69200895,19.64366918,7.823518036,7.922717143,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN2,Unchanged,132,1.022912799,6.86845028,14.86041658,13.79000552,6.216086059,5.814291656,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN3,Unchanged,132,1.020491189,6.868517996,13.876799,9.851796523,5.885477965,4.41048841,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER1_MAIN3,Unchanged,132,1.020491189,6.868517996,14.85870349,13.71228824,6.207499273,5.798656585,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_#10L5,Unchanged,33,0.761476488,16.53081694,32.19627955,-,11.17408934,-,75.75,-,24.27662718,-
SWEST,Iron Acton,Feeder Road ,FEER3_#11L5,Unchanged,33,0.761476488,16.53081694,32.1981485,-,11.17424912,-,75.75,-,24.27634441,-
SWEST,Iron Acton,Feeder Road ,FEER3_#12L5,Unchanged,33,0.761476488,16.53081694,32.19336624,-,11.17403297,-,75.75,-,24.27494097,-
SWEST,Iron Acton,Feeder Road ,FEER3_#17L5,Unchanged,33,0.682536602,16.56611888,32.70861753,-,11.09675349,-,75.75,-,22.34597685,-
SWEST,Iron Acton,Feeder Road ,FEER3_#18L5,Unchanged,33,0.682536602,16.56611888,32.70861773,-,11.09675328,-,75.75,-,22.34594965,-
SWEST,Iron Acton,Feeder Road ,FEER3_#19L5,Unchanged,33,0.682536602,16.56611888,32.67376684,-,11.09343182,-,75.75,-,22.35434997,-
SWEST,Iron Acton,Feeder Road ,FEER3_#1L5,Unchanged,33,0.761476488,16.53081694,32.19487301,-,11.17416826,-,75.75,-,24.2746121,-
SWEST,Iron Acton,Feeder Road ,FEER3_#1T0,Unchanged,33,0.682536602,16.56611888,18.0870463,-,5.793333518,-,75.75,-,19.10359591,-
SWEST,Iron Acton,Feeder Road ,FEER3_#21L5,Unchanged,33,0.682536602,16.56611888,32.64235076,-,11.09045009,-,75.75,-,22.3637944,-
SWEST,Iron Acton,Feeder Road ,FEER3_#22L5,Unchanged,33,0.682536602,16.56611888,32.62746908,-,11.08905852,-,75.75,-,22.36785004,-
SWEST,Iron Acton,Feeder Road ,FEER3_#23L5,Unchanged,33,0.682536602,16.56611888,32.63496191,-,11.08970251,-,75.75,-,22.36656817,-
SWEST,Iron Acton,Feeder Road ,FEER3_#25L5,Unchanged,33,0.682536602,16.56611888,32.63590025,-,11.08997156,-,75.75,-,22.3641747,-
SWEST,Iron Acton,Feeder Road ,FEER3_#28L5,Unchanged,33,0.682536602,16.56611888,32.70344537,-,11.09586876,-,75.75,-,22.34894618,-
SWEST,Iron Acton,Feeder Road ,FEER3_#2T0,Unchanged,33,0.761476488,16.53081694,19.03078223,-,6.243531598,-,75.75,-,23.56598006,-
SWEST,Iron Acton,Feeder Road ,FEER3_#4L5,Unchanged,33,0.761476488,16.53081694,32.29363237,-,11.18294136,-,75.75,-,24.25259902,-
SWEST,Iron Acton,Feeder Road ,FEER3_#4T0,Unchanged,33,0.761476488,16.53081694,17.69695624,-,5.929957537,-,75.75,-,23.83847551,-
SWEST,Iron Acton,Feeder Road ,FEER3_#6L5,Unchanged,33,0.761476488,16.53081694,32.29569578,-,11.18308133,-,75.75,-,24.25202628,-
SWEST,Iron Acton,Feeder Road ,FEER3_#7L5,Unchanged,33,0.761476488,16.53081694,32.28529648,-,11.18189401,-,75.75,-,24.25507391,-
SWEST,Iron Acton,Feeder Road ,FEER3_&10L5,Unchanged,33,0.761476488,16.53081694,32.19627955,-,11.17408934,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&11L5,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&12L5,Unchanged,33,0.761476488,16.53081694,32.19336624,-,11.17403297,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&17L5,Unchanged,33,0.682536602,16.56611888,32.70861753,-,11.09675349,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&17L5,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&18L5,Unchanged,33,0.682536602,16.56611888,32.70861773,-,11.09675328,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&19L5,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&1T0,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&21L5,Unchanged,33,0.682536602,16.56611888,32.64235076,-,11.09045009,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&26L5,Unchanged,33,0.682536602,16.56611888,32.7004173,-,11.09583367,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&26L5,Unchanged,33,0.682536602,16.56611888,32.7004173,-,11.09583367,-,75.75,-,22.35024654,-
SWEST,Iron Acton,Feeder Road ,FEER3_&27L5,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
