﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Iron Acton,Feeder Road ,FEER3_&27L5,Unchanged,33,0.682536602,16.56611888,32.70244926,-,11.09582575,-,75.75,-,22.34993575,-
SWEST,Iron Acton,Feeder Road ,FEER3_&28L5,Unchanged,33,0.682536602,16.56611888,32.70344537,-,11.09586876,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&2L5,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&2L5,Unchanged,33,0.761476488,16.53081694,32.21924182,-,11.17593905,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&2L5,Unchanged,33,0.761476488,16.53081694,32.21924182,-,11.17593905,-,75.75,-,24.27069247,-
SWEST,Iron Acton,Feeder Road ,FEER3_&2T0,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&3L5,Unchanged,33,0.761476488,16.53081694,32.21469255,-,11.17553974,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&3L5,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&3L5,Unchanged,33,0.761476488,16.53081694,32.21469255,-,11.17553974,-,75.75,-,24.27077531,-
SWEST,Iron Acton,Feeder Road ,FEER3_&3T0,Unchanged,33,0.682536602,16.56611888,19.63072297,-,6.152584312,-,75.75,-,18.49558897,-
SWEST,Iron Acton,Feeder Road ,FEER3_&3T0,Unchanged,33,0.682536602,16.56611888,19.63072297,-,6.152584312,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&4L5,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&4T0,Unchanged,33,0.761476488,16.53081694,17.69695624,-,5.929957537,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&8L5,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&8L5,Unchanged,33,0.761476488,16.53081694,32.28600299,-,11.18192982,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_&8L5,Unchanged,33,0.761476488,16.53081694,32.28600299,-,11.18192982,-,75.75,-,24.25517335,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.761476488,16.53081694,32.74240936,-,11.09969014,-,75.75,-,22.33993801,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,24.41220627,-,8.491649597,-,75.75,-,21.91189669,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.67376684,-,11.09343182,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.62746908,-,11.08905852,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.63496191,-,11.08970251,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.70244926,-,11.09582575,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,18.0870463,-,5.855849222,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,23.01685951,-,8.173212167,-,75.75,-,24.36110648,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.19487301,-,11.17416826,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.29363237,-,11.18294136,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.28529648,-,11.18189401,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.1981485,-,11.17424912,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,19.03078223,-,6.243531598,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_MAIN2,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,Unchanged,33,0.682536602,16.56611888,32.74240936,-,11.09969014,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES1,Unchanged,33,0.682536602,16.56611888,32.63590025,-,11.08997156,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,Unchanged,33,0.682536602,16.56611888,32.74240936,-,22.19938028,-,75.75,-,44.67987602,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,Unchanged,33,0.761476488,16.53081694,32.29569578,-,11.18308133,-,-,-,-,-
SWEST,Iron Acton,Feeder Road ,FEER3_RES2,Unchanged,33,0.761476488,16.53081694,32.30757006,-,11.18419931,-,-,-,-,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5_10T0,Unchanged,11,2.944619431,58.18361872,25.08863824,-,7.953646776,-,46,-,14.33627346,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5_7T0,Unchanged,11,2.944619431,58.18361872,24.96981411,-,7.978631809,-,46,-,15.32082622,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5_8T0,Unchanged,11,2.944619431,58.18361872,24.91376718,-,7.958207078,-,46,-,15.32419053,-
SWEST,Iron Acton,Feeder Road 'A' ,FEED5_9T0,Unchanged,11,2.944619431,58.18361872,25.16078538,-,7.976757664,-,46,-,14.30420361,-
SWEST,Iron Acton,Feeder Road 'B' ,FEEB5_1T0,Unchanged,11,2.758115073,64.10907513,14.38645811,-,4.825588536,-,32.75,-,10.01363987,-
SWEST,Iron Acton,Feeder Road 'B' ,FEEB5_2T0,Unchanged,11,2.758115073,64.10907513,14.51002692,-,4.956709415,-,32.75,-,9.85682301,-
SWEST,Iron Acton,Filton Dc ,FILT5_1T0,Unchanged,11,4.516982843,102.9831435,8.576056013,-,2.890515456,-,32.75,-,10.43494502,-
SWEST,Iron Acton,Filton Dc ,FILT5_2T0,Unchanged,11,4.947767309,101.8062497,9.692176246,-,3.078170676,-,32.75,-,10.81776821,-
SWEST,Iron Acton,Filton Dc ,FILT5_3T0,Unchanged,11,4.947767309,101.8062497,9.369309956,-,2.954360744,-,32.75,-,10.72509272,-
SWEST,Iron Acton,Filton Dc ,FILT5_4T0,Unchanged,11,4.516982843,102.9831435,8.604222716,-,2.894991953,-,32.75,-,10.27034289,-
SWEST,Iron Acton,Hallen ,HALL3_MAIN1,New,33,1.038946857,17.88328836,26.20422135,-,9.841007183,-,85.05,-,31.5,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_2H4,Unchanged,33,2.720617919,17.721561,24.36937618,-,9.988449211,-,-,-,-,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_2L3,Unchanged,33,2.720617919,17.721561,24.36937618,-,9.988449211,-,-,-,-,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_4L3,Unchanged,33,2.479175257,17.69387381,24.08198227,-,9.873018314,-,-,-,-,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN1,Unchanged,33,2.479175257,17.69387381,24.39125705,-,9.904381775,-,-,-,-,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN1,Unchanged,33,2.479175257,17.69387381,25.00817492,-,10.04918554,-,-,-,-,-
SWEST,Iron Acton,Hewlett Packard ,HEWL3_MAIN3,Unchanged,33,2.930173978,18.28106243,23.38652811,-,9.658904045,-,-,-,-,-
SWEST,Iron Acton,Hewlett Packard ,HEWL5_1T0,Unchanged,11,2.992520555,51.17359775,22.22300391,-,7.944704811,-,50,-,18.34961859,-
SWEST,Iron Acton,Hewlett Packard ,HEWL5_2T0,Unchanged,11,2.992520555,51.17359775,22.25601119,-,7.944234928,-,50,-,18.2080207,-
SWEST,Iron Acton,Hewlett Packard ,HEWL5_3T0,Unchanged,11,2.992520555,51.17359775,23.10551346,-,8.216964604,-,50,-,17.72064972,-
SWEST,Iron Acton,Iron Acton ,IROA1_&1105,Unchanged,132,0.159393099,2.934283505,42.71255053,52.9450605,15.27930369,19.89877857,55.845,67.065,20.85752127,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&1305,Unchanged,132,0.159393099,2.934283505,42.71377149,52.94913166,15.27947611,19.89990708,55.845,67.065,20.85730358,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&205,Unchanged,132,0.163434499,2.93605175,37.00909652,46.61860784,13.28977819,17.36432916,55.845,67.065,19.90987609,25.25301725
SWEST,Iron Acton,Iron Acton ,IROA1_&210,Unchanged,132,0.163434499,2.93605175,41.07175617,51.31566605,14.95328779,19.3875845,55.845,67.065,21.00218736,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_&410,Unchanged,132,0.163434499,2.93605175,41.04843294,51.28541017,14.95084856,19.37521313,100,100,31.56142001,32.98603209
SWEST,Iron Acton,Iron Acton ,IROA1_110,Unchanged,132,0.159393099,2.934283505,42.10735607,52.12720121,15.13627496,19.60477456,100,100,31.3611025,32.98555238
SWEST,Iron Acton,Iron Acton ,IROA1_305,Unchanged,132,0.159393099,2.934283505,38.17183123,47.53079313,13.52264312,17.62990684,55.845,67.065,19.82707917,25.28424355
SWEST,Iron Acton,Iron Acton ,IROA1_310,Unchanged,132,0.159393099,2.934283505,42.13068076,52.13505401,15.13767147,19.60466852,55.845,67.065,20.86403219,26.3
SWEST,Iron Acton,Iron Acton ,IROA1_MAIN1,New,132,0.159393099,2.934283505,42.71377149,52.94913166,15.27947611,19.89990708,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_MAIN1,New,132,0.159393099,2.934283505,42.76284604,53.38607772,15.28759054,20.06039773,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_MAIN1,New,132,0.159393099,2.934283505,42.13068076,52.13505401,15.13767147,19.60466852,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_MAIN1,New,132,0.159393099,2.934283505,42.76284604,53.38607772,15.28759054,20.06039773,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_MAIN2,New,132,0.163434499,2.93605175,41.07175617,51.31566605,14.95328779,19.3875845,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_MAIN2,New,132,0.163434499,2.93605175,41.73740607,52.27317059,15.11921647,19.73456842,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_RES1,New,132,0.159393099,2.934283505,42.76284604,53.38607772,15.28759054,20.06039773,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_RES1,New,132,0.159393099,2.934283505,42.76284604,53.38607772,15.28759054,20.06039773,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_RES1,New,132,0.159393099,2.934283505,42.10735607,52.12720121,15.13627496,19.60477456,-,-,-,-
SWEST,Iron Acton,Iron Acton ,IROA1_RES2,New,132,0.163434499,2.93605175,41.73740607,52.27317059,15.11921647,19.73456842,-,-,-,-
SWEST,Iron Acton,Keynsham West ,KEYW5_1T0,Unchanged,11,4.483796008,66.58706099,12.93629562,-,4.726533754,-,32.75,-,12.49861417,-
SWEST,Iron Acton,Keynsham West ,KEYW5_2T0,Unchanged,11,4.483796008,66.58706099,12.77015351,-,4.639176665,-,32.75,-,12.53289777,-
SWEST,Iron Acton,Lockleaze ,LOCK5_1T0,Unchanged,11,2.935521577,65.65470137,14.0898999,-,4.86281067,-,32.75,-,10.43092048,-
SWEST,Iron Acton,Lockleaze ,LOCK5_2T0,Unchanged,11,2.935521577,65.65470137,14.06463818,-,4.85413043,-,32.75,-,10.44133427,-
SWEST,Iron Acton,Lockleaze ,LOLE1_103,Unchanged,132,0.342759614,4.886929476,23.30898148,21.88594714,8.746009233,8.642625718,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_113,Unchanged,132,0.342759614,4.886929476,23.94469292,21.9869221,8.951320842,8.701689222,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_403,Unchanged,132,0.343669587,4.890212019,23.31772168,21.91588115,8.745973805,8.65502505,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_413,Unchanged,132,0.343669587,4.890212019,23.91437608,22.28835416,8.950778137,8.811180815,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN2,Unchanged,132,0.570633485,5.065684638,21.30182202,17.90407547,8.5106074,7.730983841,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE1_MAIN3,Unchanged,132,0.575104906,5.065178947,21.2749986,17.78120304,8.509997934,7.715216443,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&10L5,Unchanged,33,0.684187729,15.57149694,33.3747452,-,11.6971637,-,45,-,13.8658045,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&12L5,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&12L5,Unchanged,33,0.64509942,16.41281298,32.27251341,-,11.11445082,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&12L5,Unchanged,33,0.64509942,16.41281298,32.27251341,-,11.11445082,-,45,-,13.35430476,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&13L5,Unchanged,33,0.684187729,15.57149694,33.40024122,-,11.69971383,-,45,-,13.86136813,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&14L5,Unchanged,33,0.684187729,15.57149694,33.3754004,-,11.69722902,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&14L5,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&15L5,Unchanged,33,0.684187729,15.57149694,33.38033145,-,11.69772297,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&15L5,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&15L5,Unchanged,33,0.684187729,15.57149694,33.38033145,-,11.69772297,-,45,-,13.86585401,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&17L5,Unchanged,33,0.684187729,15.57149694,33.38018609,-,11.69771014,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&17L5,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&17L5,Unchanged,33,0.684187729,15.57149694,33.38018609,-,11.69771014,-,62.5,-,19.25815739,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&19L5,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&19L5,Unchanged,33,0.684187729,15.57149694,33.41311099,-,23.40147458,-,45,-,27.72134422,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&1L5,Unchanged,33,0.64509942,16.41281298,32.26742212,-,11.1142199,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&1L5,Unchanged,33,0.64509942,16.41281298,32.26742212,-,11.1142199,-,45,-,13.35463298,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&1T0,Unchanged,33,0.64509942,16.41281298,18.93169748,-,6.226086853,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&1T0,Unchanged,33,0.64509942,16.41281298,18.93169748,-,6.226086853,-,45,-,13.30701024,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&2T0,Unchanged,33,0.684187729,15.57149694,20.24850861,-,6.875352599,-,45,-,14.04094369,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&3T0,Unchanged,33,0.684187729,15.57149694,20.3122787,-,6.898672239,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&3T0,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&4T0,Unchanged,33,0.64509942,16.41281298,18.84907196,-,6.188991094,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&4T0,Unchanged,33,0.64509942,16.41281298,18.84907196,-,6.188991094,-,45,-,13.18327737,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&6L5,Unchanged,33,0.64509942,16.41281298,32.26884777,-,11.11422116,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&6L5,Unchanged,33,0.64509942,16.41281298,32.26884777,-,11.11422116,-,45,-,13.35530325,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&7L5,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&7L5,Unchanged,33,0.684187729,15.57149694,33.39535001,-,11.69905183,-,45,-,13.86288557,-
SWEST,Iron Acton,Lockleaze ,LOLE3_&9L5,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_11L5,Unchanged,33,0.684187729,15.57149694,31.96990559,-,11.1494656,-,62.5,-,18.89883421,-
SWEST,Iron Acton,Lockleaze ,LOLE3_14L5,Unchanged,33,0.684187729,15.57149694,33.3754004,-,11.69722902,-,62.5,-,19.25789116,-
SWEST,Iron Acton,Lockleaze ,LOLE3_16L5,Unchanged,33,0.64509942,16.41281298,32.27317365,-,11.11451868,-,62.5,-,18.54746851,-
SWEST,Iron Acton,Lockleaze ,LOLE3_18L5,Unchanged,33,0.684187729,15.57149694,33.38099119,-,11.69766326,-,45,-,13.86538038,-
SWEST,Iron Acton,Lockleaze ,LOLE3_20L5,Unchanged,33,0.64509942,16.41281298,32.25805674,-,11.11325694,-,45,-,13.35643892,-
SWEST,Iron Acton,Lockleaze ,LOLE3_21L5,Unchanged,33,0.64509942,16.41281298,32.25843792,-,11.1132907,-,45,-,13.35638444,-
SWEST,Iron Acton,Lockleaze ,LOLE3_22L5,Unchanged,33,0.684187729,15.57149694,33.39424727,-,11.69898743,-,45,-,13.86338312,-
SWEST,Iron Acton,Lockleaze ,LOLE3_2L5,Unchanged,33,0.64509942,16.41281298,32.20165516,-,11.10819358,-,45,-,13.36562014,-
SWEST,Iron Acton,Lockleaze ,LOLE3_3L5,Unchanged,33,0.64509942,16.41281298,32.26778284,-,11.11425367,-,45,-,13.35456821,-
SWEST,Iron Acton,Lockleaze ,LOLE3_3T0,Unchanged,33,0.684187729,15.57149694,20.3122787,-,6.898672239,-,45,-,14.03687518,-
SWEST,Iron Acton,Lockleaze ,LOLE3_4L5,Unchanged,33,0.64509942,16.41281298,32.20984485,-,11.10894169,-,45,-,13.36430261,-
SWEST,Iron Acton,Lockleaze ,LOLE3_5L5,Unchanged,33,0.64509942,16.41281298,32.26751949,-,11.1142287,-,45,-,13.35461637,-
SWEST,Iron Acton,Lockleaze ,LOLE3_8L5,Unchanged,33,0.64509942,16.41281298,32.26911187,-,11.11423826,-,45,-,13.355308,-
SWEST,Iron Acton,Lockleaze ,LOLE3_9L5,Unchanged,33,0.684187729,15.57149694,33.40834888,-,11.70038514,-,45,-,13.86084017,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.684187729,15.57149694,22.15715937,-,7.982494868,-,45,-,14.63136956,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,45,-,13.86067211,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.684187729,15.57149694,33.39535001,-,11.69905183,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.684187729,15.57149694,33.40834888,-,11.70038514,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.684187729,15.57149694,31.96990559,-,11.1494656,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.684187729,15.57149694,33.40024122,-,11.69971383,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN1,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,45,-,13.86067211,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.684187729,15.57149694,33.3747452,-,11.6971637,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.684187729,15.57149694,33.38099119,-,11.69766326,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.684187729,15.57149694,33.39424727,-,11.69898743,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.684187729,15.57149694,20.24850861,-,6.875352599,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_MAIN2,Unchanged,33,0.64509942,16.41281298,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,Unchanged,33,0.64509942,16.41281298,32.26778284,-,11.11425367,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,Unchanged,33,0.64509942,16.41281298,32.26751949,-,11.1142287,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES1,Unchanged,33,0.64509942,16.41281298,32.25843792,-,11.1132907,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.64509942,16.41281298,19.23141355,-,6.684917582,-,45,-,13.80513871,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.64509942,16.41281298,32.20165516,-,11.10819358,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.64509942,16.41281298,32.20984485,-,11.10894169,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.64509942,16.41281298,32.26911187,-,11.11423826,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.64509942,16.41281298,32.27317365,-,11.11451868,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.64509942,16.41281298,32.25805674,-,11.11325694,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze ,LOLE3_RES2,Unchanged,33,0.684187729,15.57149694,33.41311099,-,11.70073729,-,-,-,-,-
SWEST,Iron Acton,Lockleaze Bttry ,LKLB3_#3L5,Unchanged,33,0.734501454,15.61946721,33.13200003,-,11.65734063,-,85.05,-,31.5,-
SWEST,Iron Acton,Lockleaze Bttry ,LKLB3_MAIN1,Unchanged,33,0.734501454,15.61946721,33.13200003,-,23.31468126,-,78.75,-,50.03652407,-
SWEST,Iron Acton,Mangotsfield ,MANG5_1T0,Unchanged,11,4.364199297,62.68997722,14.5059718,-,5.15136758,-,62.5,-,24.3161153,-
SWEST,Iron Acton,Mangotsfield ,MANG5_2T0,Unchanged,11,4.364199297,62.68997722,14.37343335,-,5.092197058,-,62.5,-,24.1545316,-
SWEST,Iron Acton,Northwood Pv ,NOWO3_MAIN1,Unchanged,33,8.943583438,29.32243266,11.92131423,-,11.49642605,-,62.5,-,50,-
SWEST,Iron Acton,Oakham Farm ,OAKF3_#1M0,Unchanged,33,2.945312357,18.74426237,23.02442397,-,19.11302371,-,62.5,-,50,-
SWEST,Iron Acton,Old Green Wf ,OGWF1_303,Unchanged,132,0.221485406,3.182634537,31.75525509,34.94747482,11.71847178,13.60765091,-,-,-,-
SWEST,Iron Acton,Old Green Wf ,OGWF1_MAIN1,Unchanged,132,0.221485406,3.182634537,37.56524949,41.33146385,27.84475345,32.62112664,100,100,71.77041451,40
SWEST,Iron Acton,Old Green Wf ,OGWF1_MAIN1,Unchanged,132,0.221485406,3.182634537,31.75525509,35.40975407,11.71847178,13.75588508,-,-,-,-
SWEST,Iron Acton,Patchway ,PATC5_1T0,Unchanged,11,6.685833501,67.37849286,12.30451114,-,4.632817897,-,62.5,-,25,-
SWEST,Iron Acton,Patchway ,PATC5_2T0,Unchanged,11,6.685833501,67.37849286,12.29585778,-,4.633096993,-,62.5,-,25,-
SWEST,Iron Acton,Rolls Royce ,ROLL3T,Unchanged,33,2.19343968,17.27838239,26.02035436,-,10.31487494,-,-,-,-,-
SWEST,Iron Acton,Rolls Royce Filton ,FILT1_190,Unchanged,132,0.457704922,3.864723054,28.91771443,30.54810382,11.43195816,12.87899989,100,100,40,40
SWEST,Iron Acton,Rolls Royce Tt ,ROLL3_2L0,Unchanged,33,2.19343968,17.27838239,26.20304749,-,10.33368589,-,-,-,-,-
SWEST,Iron Acton,Rolls Royce Tt ,ROLL3_3L0,Unchanged,33,2.19343968,17.27838239,26.22519978,-,10.33549919,-,-,-,-,-
SWEST,Iron Acton,Seabank ,SEBB3_#2T0,Unchanged,33,0.587118703,16.48412083,16.89608683,-,0.728748375,-,78.75,-,20.72628149,-
SWEST,Iron Acton,Seabank ,SEBB3_#3L5,Unchanged,33,0.587118703,16.48412083,29.44850363,-,13.98060592,-,78.75,-,45.85462985,-
SWEST,Iron Acton,Seabank ,SEBB3_#4L5,Unchanged,33,0.587118703,16.48412083,29.44850363,-,12.11165401,-,78.75,-,45.85462985,-
SWEST,Iron Acton,Seabank ,SEBB3_#6L5,Unchanged,33,0.587118703,16.48412083,29.44850363,-,11.43045506,-,78.75,-,45.85462985,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1,Unchanged,33,0.587118703,16.48412083,16.95636271,-,10.70170793,-,78.75,-,20.76742767,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1,Unchanged,33,0.587118703,16.48412083,29.42995687,-,10.70170793,-,78.75,-,22.9337065,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN1,Unchanged,33,0.587118703,16.48412083,29.44850363,-,10.70170793,-,85.05,-,31.5,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2,Unchanged,33,0.587118703,16.48412083,19.05802719,-,10.70170793,-,78.75,-,22.59140313,-
SWEST,Iron Acton,Seabank ,SEBB3_MAIN2,Unchanged,33,0.587118703,16.48412083,29.43007386,-,10.70170793,-,78.75,-,22.93365001,-
SWEST,Iron Acton,St Pauls ,SPAU1_213,Unchanged,132,1.063497366,6.999514265,14.47079319,12.89910144,6.081007383,5.642297908,-,-,-,-
SWEST,Iron Acton,St Pauls ,SPAU1_313,Unchanged,132,1.061826029,7.001999385,14.46306327,12.81603435,6.070642998,5.624229923,-,-,-,-
SWEST,Iron Acton,St Pauls ,SPAU5_2T0A,Unchanged,11,1.022314836,48.97532123,18.27697926,-,5.911483813,-,46.92,-,14.82615579,-
SWEST,Iron Acton,St Pauls ,SPAU5_2T0B,Unchanged,11,1.022314836,48.97532123,18.27697926,-,5.911483813,-,46.92,-,14.82615579,-
SWEST,Iron Acton,St Pauls ,SPAU5_3T0A,Unchanged,11,1.022314836,48.97532123,18.24414803,-,5.898652658,-,46.92,-,14.80903724,-
SWEST,Iron Acton,St Pauls ,SPAU5_3T0B,Unchanged,11,1.022314836,48.97532123,18.24414803,-,5.898652658,-,46.92,-,14.80903724,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN1,Unchanged,33,3.362656964,21.29200763,20.02816213,-,8.258539054,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN1,Unchanged,33,3.362656964,21.29200763,19.7979754,-,8.220308179,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN1,Unchanged,33,3.362656964,21.29200763,19.40190932,-,8.147715923,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN2,Unchanged,33,3.362656964,21.29200763,20.37373298,-,8.324541349,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN2,Unchanged,33,3.365082244,21.29962457,19.78765624,-,8.216854155,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN2,Unchanged,33,3.365082244,21.29962457,19.78765624,-,8.216854155,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN3,Unchanged,33,3.365082244,21.29962457,19.39116673,-,8.144136375,-,85.05,-,31.5,-
SWEST,Iron Acton,Staplehill Sw.Stat ,SHSS3_MAIN3,Unchanged,33,3.365082244,21.29962457,20.02107272,-,8.255613592,-,85.05,-,31.5,-
SWEST,Iron Acton,Viridor ,VIRI3_MAIN1,Unchanged,33,0.793815714,17.12427197,27.87139474,-,10.29054501,-,62.5,-,25,-
SWEST,Iron Acton,Western Approach ,WAPP5_1T0,Unchanged,11,5.110758528,74.85574693,11.44020205,-,4.149166619,-,62.5,-,25,-
SWEST,Iron Acton,Western Approach ,WAPP5_2T0,Unchanged,11,5.110758528,74.85574693,11.35536901,-,4.114189963,-,62.5,-,25,-
SWEST,Iron Acton,Whitchurch ,WHCH5_1T0,Unchanged,11,3.259753166,58.09890665,17.07124423,-,5.690112972,-,62.5,-,22.44008267,-
SWEST,Iron Acton,Whitchurch ,WHCH5_2T0,Unchanged,11,3.259753166,58.09890665,17.0392242,-,5.676601508,-,62.5,-,22.39797992,-
SWEST,Iron Acton,Winterbourne ,WINT3_2H4,Unchanged,33,4.528488077,21.43605116,18.7345767,-,8.148752774,-,-,-,-,-
SWEST,Iron Acton,Winterbourne ,WINT3_2L3,Unchanged,33,4.528488077,21.43605116,13.0557701,-,6.229648313,-,-,-,-,-
SWEST,Iron Acton,Winterbourne ,WINT3_3L3,Unchanged,33,4.528488077,21.43605116,18.74971636,-,8.15026791,-,-,-,-,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN1,Unchanged,33,4.528488077,21.43605116,13.6889696,-,6.368786596,-,43.75,-,17.5,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN1,Unchanged,33,4.528488077,21.43605116,13.00194738,-,6.187270276,-,-,-,-,-
SWEST,Iron Acton,Winterbourne ,WINT3_MAIN1,Unchanged,33,4.528488077,21.43605116,18.73476529,-,8.148771129,-,-,-,-,-
SWEST,Iron Acton,Winterbourne ,WINT5_1T0,Unchanged,11,7.658276747,70.28536651,12.470116,-,4.663620315,-,32.75,-,13.1,-
SWEST,Iron Acton,Winterbourne ,WINT5_2T0,Unchanged,11,7.658276747,70.28536651,12.41223097,-,4.640998227,-,32.75,-,13.1,-
SWEST,Iron Acton,Woodland Way ,WOOD5_1T0,Unchanged,11,4.915639305,72.52386761,13.95151105,-,4.611443208,-,32.75,-,13.1,-
SWEST,Iron Acton,Woodland Way ,WOOD5_2T0,Unchanged,11,4.915639305,72.52386761,13.2672043,-,4.332325523,-,32.75,-,12.67398478,-
SWEST,Iron Acton,Woodland Way ,WOOD5_3T0,Unchanged,11,5.380292395,74.71289231,13.12816917,-,4.291181716,-,32.75,-,12.6170065,-
SWEST,Iron Acton,Woodland Way ,WOOD5_4T0,Unchanged,11,5.380292395,74.71289231,13.13076897,-,4.364419324,-,32.75,-,13.1,-
SWEST,Melksham,Bath (Dolemeads) ,BATH1_113,Unchanged,132,0.965648402,5.060866712,19.61527599,14.29381441,8.474526313,6.721139125,-,-,-,-
SWEST,Melksham,Bath (Dolemeads) ,BATH1_213,Unchanged,132,0.965075595,5.060084358,19.62086978,14.30180711,8.476064669,6.723123171,-,-,-,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#11L5,Unchanged,33,1.052338148,15.61059455,33.57755231,-,23.91008408,-,78.75,-,53.52399389,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#15L5,Unchanged,33,1.052338148,15.61059455,33.54726629,-,11.95229419,-,78.75,-,26.76834045,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#16L5,Unchanged,33,1.052338148,15.61059455,33.57714866,-,11.95501338,-,78.75,-,26.76201438,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#2L5,Unchanged,33,1.052338148,15.61059455,33.57714866,-,11.95501338,-,78.75,-,26.76201438,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#2T0,Unchanged,33,1.052338148,15.61059455,19.71949589,-,6.6694046,-,78.75,-,27.30340694,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#4L5,Unchanged,33,1.052338148,15.61059455,33.55503548,-,11.95300062,-,78.75,-,26.76688335,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_#6L5,Unchanged,33,1.052338148,15.61059455,33.56601277,-,11.95392354,-,78.75,-,26.76410409,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,Unchanged,33,1.052338148,15.61059455,19.72047237,-,6.669599066,-,78.75,-,27.2988854,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,Unchanged,33,1.052338148,15.61059455,33.55134238,-,11.95264033,-,78.75,-,26.76743049,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,Unchanged,33,1.052338148,15.61059455,33.54771825,-,11.95234191,-,78.75,-,26.76814131,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN1,Unchanged,33,1.052338148,15.61059455,33.51838274,-,11.94970929,-,78.75,-,26.77484574,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,Unchanged,33,1.052338148,15.61059455,29.27603845,-,10.97122812,-,78.75,-,29.20545274,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,Unchanged,33,1.052338148,15.61059455,33.52325669,-,11.95018955,-,78.75,-,26.77340377,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,Unchanged,33,1.052338148,15.61059455,33.54672951,-,11.95223536,-,78.75,-,26.76881538,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN2,Unchanged,33,1.052338148,15.61059455,33.56606041,-,11.95392687,-,78.75,-,26.76409831,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3,Unchanged,33,1.052338148,15.61059455,29.41013891,-,10.982204,-,78.75,-,28.82751491,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3,Unchanged,33,1.052338148,15.61059455,33.07590675,-,11.91070199,-,78.75,-,26.79328519,-
SWEST,Melksham,Bath (Dolemeads) ,BATH3_MAIN3,Unchanged,33,1.052338148,15.61059455,33.55136338,-,11.95264216,-,78.75,-,26.76742706,-
SWEST,Melksham,Batheaston ,BAEA3_1L4,Unchanged,33,3.643452514,18.86215367,22.72583026,-,9.550894869,-,-,-,-,-
SWEST,Melksham,Batheaston ,BAEA3_1S&,Unchanged,33,3.643452514,18.86215367,22.72583026,-,9.550894869,-,-,-,-,-
SWEST,Melksham,Batheaston ,BAEA3_1S&,Unchanged,33,4.041287802,18.82633922,22.13770541,-,9.5102352,-,-,-,-,-
SWEST,Melksham,Batheaston ,BAEA5_1T0,Unchanged,11,5.253184287,66.48167375,13.35333499,-,4.818116302,-,32.75,-,13.1,-
SWEST,Melksham,Batheaston ,BAEA5_2T0,Unchanged,11,5.253184287,66.48167375,13.30901882,-,4.782100582,-,32.75,-,13.1,-
SWEST,Melksham,Batheaston ,BAEA5_3T0,Unchanged,11,5.253184287,66.48167375,22.68393161,-,16.73779781,-,32.75,-,26.2,-
SWEST,Melksham,Combe Park ,COMP7_1T0,Unchanged,6.6,7.12355608,70.64430565,20.22703357,-,7.531508756,-,55,-,22,-
SWEST,Melksham,Combe Park ,COMP7_2T0,Unchanged,6.6,7.12355608,70.64430565,20.37031674,-,7.598109045,-,55,-,22,-
SWEST,Melksham,Dorchester Street ,DORS7_1T0,Unchanged,6.6,4.37632412,70.0141838,22.74685973,-,8.088256142,-,62.5,-,22.91994344,-
SWEST,Melksham,Dorchester Street ,DORS7_2T0,Unchanged,6.6,4.406378211,66.87912722,23.21324846,-,7.947409821,-,62.5,-,22.55679718,-
SWEST,Melksham,Dorchester Street ,DORS7_3T0,Unchanged,6.6,4.406378211,66.87912722,23.99797372,-,8.317704592,-,62.5,-,23.60574368,-
SWEST,Melksham,Dorchester Street ,DORS7_4T0,Unchanged,6.6,4.37632412,70.0141838,20.6657379,-,7.861865593,-,62.5,-,23.05767215,-
SWEST,Melksham,Entry Hill ,ENTH3_#1L5,Unchanged,33,3.467739604,18.7892535,23.0919956,-,9.610763465,-,62.5,-,25,-
SWEST,Melksham,Entry Hill ,ENTH7_1T0,Unchanged,6.6,4.785384579,67.38874272,21.28608674,-,7.743097419,-,46,-,17.57654219,-
SWEST,Melksham,Entry Hill ,ENTH7_2T0,Unchanged,6.6,4.785384579,67.38874272,21.25683506,-,7.741711908,-,46,-,17.67363945,-
SWEST,Melksham,Melksham ,MELK1_&510,Unchanged,132,0.30786786,2.594125372,45.16896552,55.74113612,17.05155984,21.33278805,62.5,78.75,16.70544274,22.369882
SWEST,Melksham,Melksham ,MELK1_110,Unchanged,132,0.30786786,2.594125372,45.16898689,55.74128308,17.05156222,21.33281653,62.5,78.75,16.7054402,22.36983068
SWEST,Melksham,Melksham ,MELK1_MAIN1,New,132,0.30786786,2.594125372,45.16898689,55.74128308,17.05156222,21.33281653,62.5,78.75,25,31.5
SWEST,Melksham,Oldfield Park ,OLDF7_1T0,Unchanged,6.6,5.318626432,67.3854013,20.93936665,-,7.748176499,-,62.5,-,25,-
SWEST,Melksham,Oldfield Park ,OLDF7_2T0,Unchanged,6.6,5.318626432,67.3854013,20.96544103,-,7.750731211,-,62.5,-,25,-
SWEST,Melksham,Park Street ,PARS7_1T0,Unchanged,6.6,6.953178663,66.75746834,20.39754011,-,7.742466734,-,55,-,22,-
SWEST,Melksham,Park Street ,PARS7_2T0,Unchanged,6.6,6.953178663,66.75746834,20.38226025,-,7.739168418,-,55,-,22,-
SWEST,Melksham,Twerton ,TWER3_2L5,Unchanged,33,3.86723552,19.07127197,21.8148635,-,9.403172971,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN1,Unchanged,33,3.86723552,19.07127197,22.30727203,-,9.447023612,-,-,-,-,-
SWEST,Melksham,Twerton ,TWER3_MAIN1,Unchanged,33,3.86723552,19.07127197,22.30727203,-,9.447023612,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN1,Unchanged,33,19.91392991,52.30991108,22.31875877,-,9.448164371,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN2,Unchanged,33,3.86723552,19.07127197,22.30727203,-,9.447023612,-,-,-,-,-
SWEST,Melksham,Twerton ,TWER3_MAIN2,Unchanged,33,3.86723552,19.07127197,22.3072848,-,9.447024271,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN3,Unchanged,33,3.86723552,19.07127197,22.06224885,-,9.425249711,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN3,Unchanged,33,3.86723552,19.07127197,22.30835537,-,9.447129076,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN3,Unchanged,33,3.86723552,19.07127197,22.30815009,-,9.447107389,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER3_MAIN3,Unchanged,33,25.12257633,65.47697069,22.31875877,-,9.448164371,-,32.75,-,13.1,-
SWEST,Melksham,Twerton ,TWER7_1T0,Unchanged,6.6,6.486934885,76.84552804,18.94549958,-,6.893603962,-,50,-,18.90303541,-
SWEST,Melksham,Twerton ,TWER7_2T0,Unchanged,6.6,6.486934885,76.84552804,18.95343905,-,6.893679187,-,50,-,18.86645087,-
SWEST,Melksham,University Of Bath ,UOBA3_#1M0,Unchanged,33,2.403653991,16.95729817,23.01895351,-,9.813623139,-,62.5,-,25,-
SWEST,Melksham,University Of Bath ,UOBA3_#2M0,Unchanged,33,2.403653991,16.95729817,23.01895351,-,9.813623139,-,62.5,-,25,-
SWEST,Seabank,-,ASHL3_1L9,Unchanged,33,19.04824219,51.25881973,6.320838448,-,3.204870386,-,-,-,-,-
SWEST,Seabank,-,BREK3_1L9,New,33,18.96075935,51.08786999,6.346467842,-,3.2163761,-,-,-,-,-
SWEST,Seabank,-,WESG3_1L3T,Unchanged,33,8.953504302,29.91544857,12.1918915,-,5.718627531,-,-,-,-,-
SWEST,Seabank,-,WESG3_2L3T,Unchanged,33,8.584164195,29.20504342,12.09856079,-,5.826413961,-,-,-,-,-
SWEST,Seabank,-,WESG3_3L3T,Unchanged,33,10.14369472,32.25492048,10.78182772,-,5.242645477,-,-,-,-,-
SWEST,Seabank,Ashlands ,ASHL5_1T0,Unchanged,11,5.498593998,71.44763069,11.79493868,-,4.357562866,-,62.5,-,24.32545933,-
SWEST,Seabank,Ashlands ,ASHL5_2T0,Unchanged,11,5.498593998,71.44763069,11.83813332,-,4.372181575,-,62.5,-,24.28116894,-
SWEST,Seabank,Ashlawn Farm ,ASLF3_MAIN1,Unchanged,33,21.20302387,55.70670461,5.606715572,-,5.737503963,-,62.5,-,50,-
SWEST,Seabank,Avonmouth ,AVOH5_1T0,Unchanged,11,2.679251339,53.67638924,22.40973399,-,7.791205368,-,62.5,-,21.38083563,-
SWEST,Seabank,Avonmouth ,AVOH5_2T0,Unchanged,11,2.679251339,53.67638924,22.46384883,-,7.808565517,-,62.5,-,21.33181282,-
SWEST,Seabank,Avonmouth ,AVOH5_3T0,Unchanged,11,2.679251339,53.67638924,22.63975704,-,7.814690052,-,62.5,-,20.37048358,-
SWEST,Seabank,Avonmouth ,AVON1_303,Unchanged,132,0.195094235,4.027096178,30.95357086,31.91527662,11.23473019,12.67113794,-,-,-,-
SWEST,Seabank,Avonmouth ,AVON1_MAIN1,Unchanged,132,0.192493155,4.002683409,31.43132108,31.55342399,11.40926586,12.64695631,78.75,78.75,31.5,31.5
SWEST,Seabank,Avonmouth ,AVON1_MAIN1,Unchanged,132,0.192493155,4.002683409,31.0641472,32.11012747,11.26952956,12.72195595,-,-,-,-
SWEST,Seabank,Avonmouth ,AVON1_MAIN2,Unchanged,132,0.195094235,4.027096178,31.22656104,31.30655148,11.33966098,12.57683769,78.75,78.75,31.5,31.5
SWEST,Seabank,Avonmouth ,AVON3_#11L5,Unchanged,33,0.66293564,16.0152655,34.15262832,-,11.7768483,-,78.75,-,27.53697666,-
SWEST,Seabank,Avonmouth ,AVON3_#13L5,Unchanged,33,0.66293564,16.0152655,34.17960696,-,23.55870038,-,78.75,-,55.05781666,-
SWEST,Seabank,Avonmouth ,AVON3_#1L5,Unchanged,33,0.66293564,16.0152655,34.01652173,-,11.76487591,-,78.75,-,27.56829162,-
SWEST,Seabank,Avonmouth ,AVON3_#1T0,Unchanged,33,0.66293564,16.0152655,20.27642467,-,6.68127152,-,78.75,-,28.01447388,-
SWEST,Seabank,Avonmouth ,AVON3_#21L5,Unchanged,33,0.66293564,16.0152655,34.15650376,-,11.77720847,-,78.75,-,27.53486074,-
SWEST,Seabank,Avonmouth ,AVON3_#23L5,Unchanged,33,0.66293564,16.0152655,34.15193034,-,11.77681419,-,78.75,-,27.53676686,-
SWEST,Seabank,Avonmouth ,AVON3_#29L5,Unchanged,33,0.66293564,16.0152655,34.15308076,-,11.77677129,-,78.75,-,27.53681775,-
SWEST,Seabank,Avonmouth ,AVON3_#3L5,Unchanged,33,0.66293564,16.0152655,33.94962459,-,11.75888385,-,78.75,-,27.54858517,-
SWEST,Seabank,Avonmouth ,AVON3_#5L5,Unchanged,33,0.66293564,16.0152655,34.17960696,-,23.55870038,-,78.75,-,55.05781666,-
SWEST,Seabank,Avonmouth ,AVON3_#6L5,Unchanged,33,0.66293564,16.0152655,34.17960696,-,23.55870038,-,78.75,-,55.05781666,-
SWEST,Seabank,Avonmouth ,AVON3_#7L5,Unchanged,33,0.66293564,16.0152655,34.15555068,-,11.77711315,-,78.75,-,27.53515967,-
SWEST,Seabank,Avonmouth ,AVON3_#8L5,Unchanged,33,0.66293564,16.0152655,34.17604794,-,11.77902544,-,78.75,-,27.52962343,-
SWEST,Seabank,Avonmouth ,AVON3_#9L5,Unchanged,33,0.66293564,16.0152655,34.01678945,-,11.76489066,-,78.75,-,27.56805599,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,Unchanged,33,0.66293564,16.0152655,20.41779172,-,6.734757165,-,78.75,-,28.03734371,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,Unchanged,33,0.66293564,16.0152655,34.15148459,-,11.77677844,-,78.75,-,27.53687989,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,Unchanged,33,0.66293564,16.0152655,34.17960696,-,23.55870038,-,78.75,-,55.05781666,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN2,Unchanged,33,0.66293564,16.0152655,34.15297429,-,11.77676702,-,78.75,-,27.53673828,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,Unchanged,33,0.66293564,16.0152655,22.59330783,-,8.036687081,-,78.75,-,28.97957613,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,Unchanged,33,0.66293564,16.0152655,24.30146126,-,8.392017999,-,78.75,-,28.46849625,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,Unchanged,33,0.66293564,16.0152655,34.01677695,-,11.76491082,-,78.75,-,27.56806175,-
SWEST,Seabank,Avonmouth ,AVON3_MAIN3,Unchanged,33,0.66293564,16.0152655,34.17604603,-,11.7790253,-,78.75,-,27.52962409,-
SWEST,Seabank,Avonmouth Biogass ,AVOB3_#1M0,Unchanged,33,1.980674898,17.40478454,27.75654963,-,21.24571105,-,62.5,-,50,-
SWEST,Seabank,Avonmouth Docks ,AVMO7_1T0,Unchanged,6.6,10.32698201,63.36532891,19.21009271,-,8.1339893,-,55.845,-,21.9,-
SWEST,Seabank,Avonmouth Docks ,AVMO7_2T0,Unchanged,6.6,10.32698201,63.36532891,19.2102482,-,8.133758562,-,55.845,-,21.9,-
SWEST,Seabank,Avonmouth Docks ,AVMO7_3T0,Unchanged,6.6,19.9997411,110.7065669,18.63583353,-,8.157660211,-,55.845,-,21.9,-
SWEST,Seabank,Axbridge ,AXBR3_#1H0,Unchanged,33,9.059404569,32.22701987,11.6752453,-,5.357692521,-,62.5,-,25,-
SWEST,Seabank,Axbridge ,AXBR3_#2L5,Unchanged,33,9.059404569,32.22701987,8.038842312,-,3.884578444,-,62.5,-,25,-
SWEST,Seabank,Axbridge ,AXBR3_#3L5,Unchanged,33,9.059404569,32.22701987,11.51393784,-,5.343356393,-,62.5,-,25,-
SWEST,Seabank,Axbridge ,AXBR3_MAIN1,Unchanged,33,9.059404569,32.22701987,7.618914478,-,3.823962576,-,62.5,-,25,-
SWEST,Seabank,Axbridge ,AXBR3_MAIN2,Unchanged,33,9.059404569,32.22701987,8.673274716,-,4.092985515,-,62.5,-,25,-
SWEST,Seabank,Axbridge ,AXBR3_MAIN2,Unchanged,33,9.059404569,32.22701987,11.67504148,-,5.35767039,-,62.5,-,25,-
SWEST,Seabank,Axbridge ,AXBR5_1T0,Unchanged,11,17.66049363,101.5796273,8.122445514,-,3.237608645,-,32.75,-,13.1,-
SWEST,Seabank,Axbridge ,AXBR5_2T0,Unchanged,11,17.66049363,101.5796273,8.074417991,-,3.21284491,-,32.75,-,13.1,-
SWEST,Seabank,Blagdon ,BLAG3_MAIN1,Unchanged,33,10.78319134,37.14054592,9.712306075,-,4.604081593,-,32.75,-,13.1,-
SWEST,Seabank,Blagdon ,BLAG3_MAIN1,Unchanged,33,10.78319134,37.14054592,9.548738571,-,4.589428808,-,-,-,-,-
SWEST,Seabank,Blagdon ,BLAG3_MAIN1,Unchanged,33,10.78319134,37.14054592,9.784872851,-,4.610789788,-,-,-,-,-
SWEST,Seabank,Blagdon ,BLAG5_1T0,Unchanged,11,27.98209928,209.3312865,6.235903388,-,2.606316436,-,32.75,-,13.1,-
SWEST,Seabank,Bournville ,BOUR3_1H3,Unchanged,33,2.908605379,22.96198516,20.03966447,-,7.845926156,-,-,-,-,-
SWEST,Seabank,Bournville ,BOUR3_1L3,Unchanged,33,2.908605379,22.96198516,19.92059931,-,7.829321044,-,-,-,-,-
SWEST,Seabank,Bournville ,BOUR3_2H3,Unchanged,33,2.925995581,23.00739586,19.89149424,-,7.815978998,-,-,-,-,-
SWEST,Seabank,Bournville ,BOUR3_2L3,Unchanged,33,2.925995581,23.00739586,19.89149424,-,7.815978998,-,-,-,-,-
SWEST,Seabank,Bournville ,BOUR3_3L5,Unchanged,33,2.908605379,22.96198516,20.0696505,-,7.861071861,-,62.5,-,25,-
SWEST,Seabank,Bournville ,BOUR3_MAIN2,Unchanged,33,2.908605379,22.96198516,20.23917591,-,15.75214547,-,62.5,-,50,-
SWEST,Seabank,Bournville ,BOUR5_1T0,Unchanged,11,7.145777098,71.44133569,11.98145144,-,4.466650682,-,32.75,-,13.1,-
SWEST,Seabank,Bournville ,BOUR5_2T0,Unchanged,11,7.145777098,71.44133569,11.98550423,-,4.465610603,-,32.75,-,13.1,-
SWEST,Seabank,Bower House 2 Anm ,BWRH3_MAIN1,New,33,5.756652078,29.56155975,13.8028478,-,5.938823256,-,85.05,-,31.5,-
SWEST,Seabank,Brent Knoll ,BREK3_&1L5,New,33,15.1150084,45.64883686,7.541382012,-,3.679381026,-,-,-,-,-
SWEST,Seabank,Brent Knoll ,BREK3_1L5,Unchanged,33,20.5914761,54.27707184,5.899386297,-,6.028197495,-,32.75,-,26.2,-
SWEST,Seabank,Brent Knoll ,BREK3_3L3,Unchanged,33,20.13316131,53.3810639,6.018451056,-,3.068300338,-,-,-,-,-
SWEST,Seabank,Bristol Airport ,BAIR3_MAIN1,Unchanged,33,10.95572807,32.31611109,8.568468831,-,4.289543372,-,65.5,-,26.2,-
SWEST,Seabank,Bristol Airport ,BAIR3_MAIN1,Unchanged,33,10.95572807,32.31611109,7.705319775,-,4.056813881,-,-,-,-,-
SWEST,Seabank,Bristol Airport ,BAIR3_MAIN1,Unchanged,33,10.95572807,32.31611109,10.70143132,-,5.202848429,-,-,-,-,-
SWEST,Seabank,Bristol Airport ,BAIR3_MAIN2,Unchanged,33,10.95572807,32.31611109,7.539431023,-,4.032389179,-,-,-,-,-
SWEST,Seabank,Bristol Airport ,BAIR3_MAIN2,Unchanged,33,10.95572807,32.31611109,10.70143132,-,5.202848429,-,-,-,-,-
SWEST,Seabank,Bristol Airport ,BAIR5_1T0,Unchanged,11,15.416581,81.95146125,9.965958901,-,4.076654116,-,50,-,20,-
SWEST,Seabank,Bristol Airport ,BAIR5_2T0,Unchanged,11,15.416581,81.95146125,9.965958901,-,4.076654116,-,50,-,20,-
SWEST,Seabank,British Gas Hallen ,BHAL5_1T0,Unchanged,11,21.66302478,99.5870912,11.38558841,-,5.212110032,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5_1T0,Unchanged,11,5.472512539,74.99421734,23.30691971,-,15.39442992,-,32.75,-,26.2,-
SWEST,Seabank,Cairns Road ,CAIR5_2T0,Unchanged,11,5.472512539,74.99421734,17.97772763,-,5.681165471,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5_3T0,Unchanged,11,5.472512539,74.99421734,17.95758201,-,5.672585642,-,32.75,-,13.1,-
SWEST,Seabank,Cairns Road ,CAIR5_4T0,Unchanged,11,5.472512539,74.99421734,17.97529503,-,5.67708313,-,32.75,-,13.1,-
SWEST,Seabank,Carditch Drove ,18PL3_DZ26,Unchanged,33,4.622842707,25.28047763,16.1050276,-,6.901135356,-,-,-,-,-
SWEST,Seabank,Carditch Drove ,18PL3_DZ28,Unchanged,33,4.881935977,25.81958299,15.57920602,-,6.733228067,-,-,-,-,-
SWEST,Seabank,Carditch Drove Pv ,CARD3_MAIN1,Unchanged,33,4.801827308,25.62207034,16.18963374,-,13.76369391,-,62.5,-,50,-
SWEST,Seabank,Cheddar ,CHED3_1L3,Unchanged,33,16.7760979,44.77037248,7.248847822,-,3.687269434,-,-,-,-,-
SWEST,Seabank,Cheddar ,CHED3_2L3T,Unchanged,33,13.89755679,38.77418344,8.738327781,-,4.305931027,-,-,-,-,-
SWEST,Seabank,Cheddar ,CHED3_3L3T,Unchanged,33,9.49147626,32.79305048,11.17980939,-,5.232909982,-,-,-,-,-
SWEST,Seabank,Cheddar ,CHED3_MAIN1,Unchanged,33,16.7760979,44.77037248,7.248847822,-,3.687269434,-,-,-,-,-
SWEST,Seabank,Cheddar ,CHED5,Unchanged,11,33.97918479,216.9910741,5.808578295,-,2.505160873,-,32.75,-,13.1,-
SWEST,Seabank,Chelwood Pv ,CHLW3_MAIN1,Unchanged,33,10.21619231,33.34360845,11.00362851,-,10.33600526,-,62.5,-,50,-
SWEST,Seabank,Chew Stoke ,18PL3_ZG1,Unchanged,33,22.48052066,61.11329543,5.373801695,-,2.70985994,-,-,-,-,-
SWEST,Seabank,Chew Stoke ,18PL3_ZL116,Unchanged,33,22.29534643,60.75035995,5.310065242,-,2.717941727,-,-,-,-,-
SWEST,Seabank,Chew Stoke ,CHES3_1H4,Unchanged,33,31.64845422,79.04201442,4.093200305,-,2.071528723,-,-,-,-,-
SWEST,Seabank,Chew Stoke ,CHES3_1L3,Unchanged,33,31.64845422,79.04201442,3.954180225,-,2.059049703,-,-,-,-,-
SWEST,Seabank,Chew Stoke ,CHES3_2L5,Unchanged,33,31.64845422,79.04201442,6.28371733,-,3.25826458,-,21.75,-,8.7,-
SWEST,Seabank,Chew Stoke ,CHES3_MAIN1,Unchanged,33,31.64845422,79.04201442,4.090874329,-,2.071293977,-,21.75,-,8.7,-
SWEST,Seabank,Chew Stoke ,CHES3_MAIN2,Unchanged,33,31.64845422,79.04201442,4.090864201,-,2.071296789,-,-,-,-,-
SWEST,Seabank,Chew Stoke ,CHES5_1T0,Unchanged,11,35.30242956,154.0598026,5.824832377,-,2.413626879,-,32.75,-,13.1,-
SWEST,Seabank,Chew Stoke ,CHES5_2T0,Unchanged,11,35.30242956,154.0598026,5.474693705,-,2.353203287,-,32.75,-,13.1,-
SWEST,Seabank,Chewton ,ABSD3_16ZU23,Unchanged,33,10.70709183,38.02837806,8.745052048,-,4.168286021,-,-,-,-,-
SWEST,Seabank,Chewton ,CHEM3_4L3T,Unchanged,33,10.44111538,37.51492757,9.986287802,-,4.625406177,-,-,-,-,-
SWEST,Seabank,Chewton ,CHEM3_5L3T,Unchanged,33,10.56789246,37.76013653,8.851576123,-,4.210396139,-,-,-,-,-
SWEST,Seabank,Chewton Mendip ,CHEM3_1L4,Unchanged,33,8.424403708,33.37664505,11.94871665,-,5.290848892,-,-,-,-,-
SWEST,Seabank,Chewton Mendip ,CHEM3_3L3T,Unchanged,33,7.977732474,32.75098512,12.03736625,-,5.37218136,-,-,-,-,-
SWEST,Seabank,Chewton Mendip ,CHEM3_MAIN1,Unchanged,33,8.424403708,33.37664505,11.78812619,-,5.276458186,-,-,-,-,-
SWEST,Seabank,Chewton Mendip ,CHEM3_MAIN1,Unchanged,33,8.424403708,33.37664505,11.78815733,-,5.276452674,-,32.75,-,13.1,-
SWEST,Seabank,Chewton Mendip ,CHEM5_1T0,Unchanged,11,25.62546259,172.3824869,7.368891991,-,3.109563389,-,32.75,-,13.1,-
SWEST,Seabank,Churchill ,18PL3_LZ2,Unchanged,33,10.97832947,32.46401809,10.62710107,-,5.17595458,-,-,-,-,-
SWEST,Seabank,Churchill ,18PL3_ZF59,Unchanged,33,10.57795178,31.78462951,7.995531641,-,4.220079628,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR1_#110,Unchanged,132,0.511935844,5.289628305,22.93158096,23.95169287,8.732500948,9.786738511,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR1_205,Unchanged,132,0.511935844,5.289628305,19.98187476,22.24478956,7.68443794,9.037053307,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR1_MAIN1,Unchanged,132,0.511935844,5.289628305,18.12655963,18.25323512,7.078881684,7.556617165,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR1_MAIN1,Unchanged,132,0.511935844,5.289628305,17.41315528,19.48970585,6.853326122,8.002276805,62.5,78.75,25,31.5
