﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
SWEST,Seabank,Churchill ,CHUR1_MAIN1,Unchanged,132,0.511935844,5.289628305,20.68761169,22.35021663,7.978097988,9.099306116,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR1_MAIN2,Unchanged,132,0.511935844,5.289628305,22.92554911,23.84970163,8.731592973,9.756263666,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR1_MAIN2,Unchanged,132,0.511935844,5.289628305,21.20341125,23.08522697,8.18216231,9.374609589,62.5,78.75,25,31.5
SWEST,Seabank,Churchill ,CHUR3_&10L5,Unchanged,33,0.722681918,17.35209872,30.75190633,-,10.65355368,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&10L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&11L5,New,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&11L5,New,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&1L5,Unchanged,33,0.722681918,17.35209872,30.73477735,-,10.6522111,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&1L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&1T0,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&1T0,Unchanged,33,0.722681918,17.35209872,19.69156969,-,6.521659067,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&2L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&2L5,Unchanged,33,0.722681918,17.35209872,30.75058995,-,10.65346534,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&2L5,Unchanged,33,0.722681918,17.35209872,30.75061218,-,10.65346534,-,62.5,-,19.35352251,-
SWEST,Seabank,Churchill ,CHUR3_&2T0,Unchanged,33,0.722681918,17.35209872,18.87146458,-,6.241305157,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&2T0,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&3L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&3L5,Unchanged,33,0.722681918,17.35209872,30.73355425,-,10.65219595,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&3L5,Unchanged,33,0.722681918,17.35209872,30.73357408,-,10.65219595,-,62.5,-,19.35475166,-
SWEST,Seabank,Churchill ,CHUR3_&4L5,Unchanged,33,0.722681918,17.35209872,30.7555397,-,10.65375427,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&4L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&5L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&5L5,Unchanged,33,0.722681918,17.35209872,30.7562025,-,10.65379948,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&5L5,Unchanged,33,0.722681918,17.35209872,30.75622447,-,10.65379948,-,62.5,-,19.35338452,-
SWEST,Seabank,Churchill ,CHUR3_&6L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&6L5,Unchanged,33,0.722681918,17.35209872,30.72178145,-,10.65121022,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&6L5,Unchanged,33,0.722681918,17.35209872,30.72180148,-,10.65121022,-,62.5,-,19.35615551,-
SWEST,Seabank,Churchill ,CHUR3_&7L5,Unchanged,33,0.722681918,17.35209872,30.70187449,-,10.64974021,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&7L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&7L5,Unchanged,33,0.722681918,17.35209872,30.70189453,-,10.64974021,-,62.5,-,19.35762179,-
SWEST,Seabank,Churchill ,CHUR3_&9L5,Unchanged,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_&9L5,Unchanged,33,0.722681918,17.35209872,30.36723768,-,10.61924277,-,-,-,-,-
SWEST,Seabank,Churchill ,CHUR3_10L5,Unchanged,33,0.722681918,17.35209872,30.7519264,-,10.65355368,-,62.5,-,19.35351564,-
SWEST,Seabank,Churchill ,CHUR3_11L5,New,33,0.722681918,17.35209872,30.75904326,-,10.65410213,-,62.5,-,25,-
SWEST,Seabank,Churchill ,CHUR3_1L5,Unchanged,33,0.722681918,17.35209872,30.73479986,-,10.6522111,-,62.5,-,19.35531896,-
SWEST,Seabank,Churchill ,CHUR3_1T0,Unchanged,33,0.722681918,17.35209872,19.69159574,-,6.521658215,-,62.5,-,16.97915358,-
SWEST,Seabank,Churchill ,CHUR3_2T0,Unchanged,33,0.722681918,17.35209872,18.87149172,-,6.220129747,-,62.5,-,17.31832539,-
SWEST,Seabank,Churchill ,CHUR3_4L5,Unchanged,33,0.722681918,17.35209872,30.75555951,-,10.65375427,-,62.5,-,19.35343084,-
SWEST,Seabank,Churchill ,CHUR3_9L5,Unchanged,33,0.722681918,17.35209872,30.36725197,-,10.61924277,-,62.5,-,19.38161613,-
SWEST,Seabank,Churchill ,CHUR3_RES1,Unchanged,33,0.722681918,17.35209872,25.73958002,-,9.455734184,-,62.5,-,21.02670582,-
SWEST,Seabank,Churchill Gate ,18PL3_ZH21,Unchanged,33,3.990440751,23.30257781,17.33094038,-,7.346679532,-,-,-,-,-
SWEST,Seabank,Churchill Gate ,CHUG3_MAIN1,Unchanged,33,4.658067291,24.34771773,17.0769536,-,7.266272713,-,-,-,-,-
SWEST,Seabank,Churchill Gate ,CHUG3T,Unchanged,33,4.147716361,23.60714244,17.01588108,-,7.230296092,-,-,-,-,-
SWEST,Seabank,Churchill Gate ,CHUG5_2T0,Unchanged,11,12.21751932,131.4116378,10.36547719,-,4.103629285,-,32.75,-,13.1,-
SWEST,Seabank,Clevedon ,18PL3_WZ52,Unchanged,33,8.077158055,30.46946333,9.219109902,-,4.506211194,-,-,-,-,-
SWEST,Seabank,Clevedon ,CLEV3_1L5,Unchanged,33,17.29860114,43.30358823,11.55478968,-,5.388950132,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_3L3,Unchanged,33,17.29860114,43.30358823,7.199523767,-,3.767809825,-,-,-,-,-
SWEST,Seabank,Clevedon ,CLEV3_5L3T,Unchanged,33,8.453197066,31.1804627,8.46236755,-,4.187189256,-,-,-,-,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN1,Unchanged,33,8.898873224,31.7413909,11.57892124,-,5.393895102,-,-,-,-,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN1,Unchanged,33,17.29860114,43.30358823,7.64339126,-,3.806722114,-,-,-,-,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN2,Unchanged,33,17.29860114,43.30358823,7.64340515,-,3.806719568,-,62.5,-,25,-
SWEST,Seabank,Clevedon ,CLEV3_MAIN2,Unchanged,33,17.29860114,43.30358823,7.648159155,-,3.807199149,-,-,-,-,-
SWEST,Seabank,Clevedon ,CLEV5_1T0,Unchanged,11,20.64487133,93.21572305,9.779952239,-,3.750539221,-,32.75,-,13.1,-
SWEST,Seabank,Clevedon ,CLEV5_2T0,Unchanged,11,20.64487133,93.21572305,10.13480765,-,3.906088403,-,32.75,-,13.1,-
SWEST,Seabank,Compton Martin ,18PL3_ZL111,Unchanged,33,19.49272559,55.26967413,6.060898809,-,3.038931283,-,-,-,-,-
SWEST,Seabank,Compton Martin ,COMM3_1L3,Unchanged,33,22.52151953,61.19322071,5.404071407,-,2.709595045,-,-,-,-,-
SWEST,Seabank,Compton Martin ,COMM3_MAIN1,Unchanged,33,22.52151953,61.19322071,5.404071407,-,2.709595045,-,-,-,-,-
SWEST,Seabank,Compton Martin ,COMM5_1T0,Unchanged,11,39.71996805,233.3865882,5.191064102,-,2.255708917,-,32.75,-,13.1,-
SWEST,Seabank,Congresbury ,CONG3_MAIN1,Unchanged,33,2.398510435,20.53436739,22.95606641,-,8.83818307,-,-,-,-,-
SWEST,Seabank,Congresbury ,CONG3_MAIN1,Unchanged,33,2.398510435,20.53436739,18.45410859,-,7.599555202,-,-,-,-,-
SWEST,Seabank,Congresbury ,CONG3_MAIN2,Unchanged,33,2.398510435,20.53436739,18.57082316,-,7.628961741,-,65.5,-,26.2,-
SWEST,Seabank,Congresbury ,CONG3_MAIN2,Unchanged,33,2.398510435,20.53436739,22.94826025,-,8.837695416,-,-,-,-,-
SWEST,Seabank,Congresbury ,CONG3_MAIN2,Unchanged,33,2.398510435,20.53436739,19.04387279,-,7.725286012,-,-,-,-,-
SWEST,Seabank,Congresbury ,CONG3_MAIN2,Unchanged,33,2.398510435,20.53436739,22.5526152,-,8.736700869,-,65.5,-,26.2,-
SWEST,Seabank,Congresbury ,CONG5_1T0,Unchanged,11,6.876583431,77.18964902,12.36057146,-,4.270676268,-,32.75,-,12.20154899,-
SWEST,Seabank,Congresbury ,CONG5_2T0,Unchanged,11,6.876583431,77.18964902,11.48187343,-,4.096958313,-,32.75,-,12.27840967,-
SWEST,Seabank,Dinder ,DIND3_4L3T,Unchanged,33,19.34641942,54.26477182,4.121389201,-,2.154313011,-,-,-,-,-
SWEST,Seabank,Dinder ,DIND3_MAIN1,Unchanged,33,13.18649405,41.22493635,8.993581148,-,4.193141957,-,-,-,-,-
SWEST,Seabank,Dinder ,DIND3_MAIN1,Unchanged,33,20.4416645,55.87728991,3.435284379,-,1.782019763,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_MAIN2,Unchanged,33,13.18649405,41.22493635,5.414135857,-,2.743457416,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_MAIN2,Unchanged,33,13.18649405,41.22493635,5.543352973,-,2.761253737,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND3_MAIN2,Unchanged,33,13.18649405,41.22493635,8.870933858,-,4.182075489,-,21.75,-,8.7,-
SWEST,Seabank,Dinder ,DIND5_2T0,Unchanged,11,27.42832371,178.7065003,7.137174544,-,3.024794882,-,32.75,-,13.1,-
SWEST,Seabank,Dinder Farm ,DINF3_MAIN1,Unchanged,33,13.27777479,41.34964625,8.946386493,-,8.354746341,-,78.75,-,63,-
SWEST,Seabank,Dinder Farm ,DINF3_MAIN1,Unchanged,33,13.27777479,41.34964625,8.946386493,-,8.354746341,-,78.75,-,63,-
SWEST,Seabank,East Brent ,EASB3_MAIN1,Unchanged,33,16.66563629,48.73865332,6.822618164,-,3.420082499,-,-,-,-,-
SWEST,Seabank,East Brent ,EASB5_2T0,Unchanged,11,33.86470086,220.9333084,5.702995118,-,2.451550655,-,32.75,-,13.1,-
SWEST,Seabank,Easton In Gordano ,EASG5_1T0,Unchanged,11,22.7364957,193.6012609,6.851894571,-,2.811479021,-,32.75,-,13.1,-
SWEST,Seabank,Evercreech ,EVER3_1L3,Unchanged,33,17.44574909,50.06406617,5.512528489,-,2.674062502,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_2H4,Unchanged,33,17.44574909,50.06406617,7.173222849,-,3.417495454,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_2L3,Unchanged,33,17.44574909,50.06406617,5.222661049,-,2.634021889,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_3L3T,Unchanged,33,11.79594333,38.98087431,7.14535848,-,3.483557752,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_4L3T,Unchanged,33,11.83821874,39.08624682,8.662538522,-,4.047470994,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_MAIN1,Unchanged,33,17.44574909,50.06406617,7.170677418,-,3.417230358,-,-,-,-,-
SWEST,Seabank,Evercreech ,EVER3_MAIN2,Unchanged,33,17.44574909,50.06406617,6.220583496,-,2.947335154,-,65.5,-,26.2,-
SWEST,Seabank,Evercreech ,EVER5_1T0,Unchanged,11,20.98484564,101.2938499,8.809016993,-,3.576267039,-,32.75,-,13.1,-
SWEST,Seabank,Evercreech ,EVER5_2T0,Unchanged,11,20.98484564,101.2938499,9.286811511,-,3.699754345,-,32.75,-,13.1,-
SWEST,Seabank,Foxhills ,FOXH3_1H4,Unchanged,33,8.919396985,34.97919915,11.45230929,-,5.065897002,-,-,-,-,-
SWEST,Seabank,Foxhills ,FOXH3_2H4,Unchanged,33,8.919396985,34.97919915,11.45271953,-,5.065939645,-,-,-,-,-
SWEST,Seabank,Foxhills ,FOXH3_MAIN1,Unchanged,33,8.919396985,34.97919915,9.127377258,-,4.191396498,-,43.75,-,17.5,-
SWEST,Seabank,Foxhills ,FOXH3_MAIN1,Unchanged,33,8.919396985,34.97919915,8.467138574,-,3.998186657,-,-,-,-,-
SWEST,Seabank,Foxhills ,FOXH3_MAIN2,Unchanged,33,8.919396985,34.97919915,8.183627644,-,3.956139566,-,-,-,-,-
SWEST,Seabank,Foxhills ,FOXH5_1T0,Unchanged,11,12.74389926,89.74508736,10.09385218,-,3.823225622,-,32.75,-,13.1,-
SWEST,Seabank,Foxhills ,FOXH5_2T0,Unchanged,11,12.74389926,89.74508736,10.19366179,-,3.86740134,-,32.75,-,13.1,-
SWEST,Seabank,Frys Hill ,18PL3_ZH67,Unchanged,33,8.392746132,31.28563976,8.824538125,-,4.310641645,-,-,-,-,-
SWEST,Seabank,Frys Hill ,18PL3_ZH70,Unchanged,33,8.55431853,31.55688106,8.545484545,-,4.194170775,-,-,-,-,-
SWEST,Seabank,Frys Hill ,ABSD3_18ZAA1,Unchanged,33,8.751079992,31.81630153,11.82921227,-,5.423667361,-,-,-,-,-
SWEST,Seabank,Gas Lane ,GASL3_1L3,Unchanged,33,3.867049395,20.98686377,19.85497987,-,8.403955441,-,-,-,-,-
SWEST,Seabank,Gas Lane ,GASL5_1T0,Unchanged,11,5.3799064,58.80721887,14.92622043,-,5.543689471,-,62.5,-,25,-
SWEST,Seabank,Gas Lane ,GASL5_2T0,Unchanged,11,5.3799064,58.80721887,14.93933345,-,5.547797436,-,62.5,-,25,-
SWEST,Seabank,High Littleton ,HIGL3_#2H0,Unchanged,33,4.958613607,26.58015238,16.46306991,-,6.795617017,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_1H4,Unchanged,33,4.958613607,26.58015238,16.46257503,-,6.795566228,-,-,-,-,-
SWEST,Seabank,High Littleton ,HIGL3_2L4,Unchanged,33,4.958613607,26.58015238,12.34769638,-,5.474665964,-,-,-,-,-
SWEST,Seabank,High Littleton ,HIGL3_3L5,Unchanged,33,4.958613607,26.58015238,15.90383986,-,6.642364976,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_4L5,Unchanged,33,4.958613607,26.58015238,12.10580745,-,5.36897793,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL3_MAIN2,Unchanged,33,4.958613607,26.58015238,12.84467312,-,5.591369604,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL5_1T0,Unchanged,11,8.483335667,79.79425529,11.00274035,-,4.194219535,-,32.75,-,13.1,-
SWEST,Seabank,High Littleton ,HIGL5_2T0,Unchanged,11,8.483335667,79.79425529,11.27553504,-,4.270491513,-,32.75,-,13.1,-
SWEST,Seabank,Iwood Lane ,IWOO3_MAIN1,Unchanged,33,1.357386452,18.32471711,27.5002342,-,20.00949149,-,62.5,-,50,-
SWEST,Seabank,Keynsham East ,KEYE3_1L3,Unchanged,33,16.92248594,45.93439585,4.411764367,-,2.412649632,-,-,-,-,-
SWEST,Seabank,Keynsham East ,KEYE3_2H0,New,33,16.92248594,45.93439585,7.526819238,-,3.676966354,-,21.75,-,8.7,-
SWEST,Seabank,Keynsham East ,KEYE3_MAIN1,Unchanged,33,16.92248594,45.93439585,7.520715258,-,3.676372854,-,-,-,-,-
SWEST,Seabank,Keynsham East ,KEYE3_MAIN2,Unchanged,33,16.92248594,45.93439585,5.617800738,-,2.759419157,-,21.75,-,8.7,-
SWEST,Seabank,Keynsham East ,KEYE3_MAIN2,Unchanged,33,16.92248594,45.93439585,4.737504145,-,2.449452006,-,-,-,-,-
SWEST,Seabank,Keynsham East ,KEYE5_1T0,Unchanged,11,20.4683838,98.85205958,8.931508295,-,3.658973786,-,62.5,-,25,-
SWEST,Seabank,Keynsham East ,KEYE5_2T0,Unchanged,11,20.4683838,98.85205958,9.608081518,-,3.774059848,-,62.5,-,25,-
SWEST,Seabank,Kingsweston ,KINW5_1T0,Unchanged,11,2.415581262,56.0552541,16.83290562,-,5.806138051,-,62.5,-,19.90158426,-
SWEST,Seabank,Kingsweston ,KINW5_2T0,Unchanged,11,2.415581262,56.0552541,16.89213811,-,5.810543499,-,62.5,-,19.46141314,-
SWEST,Seabank,Langford ,LGFD3_#1M0,New,33,1.838568182,19.51180483,24.77886825,-,9.320553732,-,62.5,-,25,-
SWEST,Seabank,Lawrence Weston ,LAWR3_MAIN1,Unchanged,33,2.167554504,17.44642945,27.15972223,-,10.55805362,-,62.5,-,25,-
SWEST,Seabank,Lypstone Farm ,LYPF3_1H4,Unchanged,33,4.283499348,23.44873213,17.89163222,-,7.54485744,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_1L3,Unchanged,33,4.283499348,23.44873213,18.30279386,-,7.598526714,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_2H4,Unchanged,33,4.320471679,23.48651609,17.82503537,-,7.52897732,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_2L3,Unchanged,33,4.320471679,23.48651609,18.24013569,-,7.583167113,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_5L3,Unchanged,33,4.283499348,23.44873213,17.89245018,-,7.545100708,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF3_MAIN2,Unchanged,33,4.320471679,23.48651609,17.82583975,-,7.52921755,-,-,-,-,-
SWEST,Seabank,Lypstone Farm ,LYPF5_1T0,Unchanged,11,7.866737889,72.65876449,12.76749144,-,4.58358013,-,32.75,-,13.1,-
SWEST,Seabank,Lypstone Farm ,LYPF5_2T0,Unchanged,11,7.866737889,72.65876449,12.77586111,-,4.58528264,-,32.75,-,13.1,-
SWEST,Seabank,Marksbury Pv Farm Gen ,MARS3_#1M0,Unchanged,33,9.956072847,33.26423499,11.14453788,-,10.39290722,-,62.5,-,50,-
SWEST,Seabank,Mendip Solar Pv Farm ,MEND3_#1M0,Unchanged,33,14.04030943,44.36456974,8.012082955,-,7.700062366,-,62.5,-,50,-
SWEST,Seabank,Midsomer Norton ,MIDN3_MAIN1,Unchanged,33,3.908223168,25.03959502,17.7939643,-,7.203693275,-,-,-,-,-
SWEST,Seabank,Midsomer Norton ,MIDN3_MAIN2,Unchanged,33,4.04933177,25.2257172,17.52166259,-,7.137140038,-,-,-,-,-
SWEST,Seabank,Midsomer Norton ,MIDN5_1T0,Unchanged,11,4.491333954,73.80609087,13.04361912,-,4.486022656,-,50,-,18.40327892,-
SWEST,Seabank,Midsomer Norton ,MIDN5_2T0,Unchanged,11,4.491333954,73.80609087,13.12971754,-,4.507613071,-,50,-,18.17836165,-
SWEST,Seabank,Nailsea ,NASE3_MAIN1,Unchanged,33,7.848469596,29.78180273,12.96067176,-,5.841731461,-,-,-,-,-
SWEST,Seabank,Nailsea ,NASE3_MAIN1,Unchanged,33,7.848469596,29.78180273,11.05174791,-,5.099242016,-,21.75,-,8.7,-
SWEST,Seabank,Nailsea ,NASE3_MAIN1,Unchanged,33,7.848469596,29.78180273,10.32960438,-,4.84564843,-,-,-,-,-
SWEST,Seabank,Nailsea ,NASE3_MAIN2,Unchanged,33,7.848469596,29.78180273,9.580359209,-,4.468369084,-,21.75,-,8.7,-
SWEST,Seabank,Nailsea ,NASE3_MAIN2,Unchanged,33,7.848469596,29.78180273,12.9636572,-,5.841999763,-,-,-,-,-
SWEST,Seabank,Nailsea ,NASE3_MAIN2,Unchanged,33,7.848469596,29.78180273,8.80691673,-,4.238731306,-,-,-,-,-
SWEST,Seabank,Nailsea ,NASE5_1T0,Unchanged,11,10.91306056,79.2844763,11.74875993,-,4.317469951,-,32.75,-,13.1,-
SWEST,Seabank,Nailsea ,NASE5_2T0,Unchanged,11,10.91306056,79.2844763,12.08350106,-,4.431578899,-,32.75,-,13.1,-
SWEST,Seabank,New Row Farm ,NWRW3_#1L5,Unchanged,33,11.90876128,39.08574541,9.877436465,-,8.970958987,-,62.5,-,50,-
SWEST,Seabank,New Row Farm ,NWRW3_#1M0,Unchanged,33,11.90876128,39.08574541,9.877436465,-,8.970958987,-,62.5,-,50,-
SWEST,Seabank,New Row Farm ,NWRW3_2L3T,Unchanged,33,11.7209336,38.86192745,6.104232362,-,2.92976492,-,-,-,-,-
SWEST,Seabank,Newbury ,NEWB3_2H4,Unchanged,33,8.85519292,35.91489145,11.39601895,-,4.967161904,-,-,-,-,-
SWEST,Seabank,Newbury ,NEWB3_2L5,Unchanged,33,8.85519292,35.91489145,8.034378275,-,3.708663456,-,43.75,-,17.5,-
SWEST,Seabank,Newbury ,NEWB3_MAIN1,Unchanged,33,8.85519292,35.91489145,7.797548982,-,3.674843872,-,-,-,-,-
SWEST,Seabank,Newbury ,NEWB3_MAIN1,Unchanged,33,8.85519292,35.91489145,11.3946668,-,4.967003088,-,-,-,-,-
SWEST,Seabank,Newbury ,NEWB3_MAIN2,Unchanged,33,8.85519292,35.91489145,8.791863977,-,3.947951519,-,43.75,-,17.5,-
SWEST,Seabank,Newbury ,NEWB5_1T0,Unchanged,11,13.11216785,88.67365755,9.846410044,-,3.93162285,-,32.75,-,13.1,-
SWEST,Seabank,Newbury ,NEWB5_2T0,Unchanged,11,13.11216785,88.67365755,10.32850453,-,4.026550758,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL3_2L3,Unchanged,33,4.233506652,25.35193124,15.35223357,-,6.488091411,-,-,-,-,-
SWEST,Seabank,Paulton ,PAUL3_MAIN1,Unchanged,33,4.233506652,25.35193124,15.66046336,-,6.547360726,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL3_MAIN1,Unchanged,33,4.233506652,25.35193124,15.47460149,-,6.505889191,-,-,-,-,-
SWEST,Seabank,Paulton ,PAUL3_MAIN1,Unchanged,33,4.233506652,25.35193124,17.73533828,-,7.165831944,-,-,-,-,-
SWEST,Seabank,Paulton ,PAUL3_MAIN2,Unchanged,33,4.233506652,25.35193124,17.73515665,-,7.16581577,-,-,-,-,-
SWEST,Seabank,Paulton ,PAUL5_1T0,Unchanged,11,12.45888826,106.385201,7.761416278,-,2.992876529,-,32.75,-,13.1,-
SWEST,Seabank,Paulton ,PAUL5_2T0,Unchanged,11,12.45888826,106.385201,7.661456983,-,2.95867647,-,32.75,-,13.1,-
SWEST,Seabank,Peasdown ,PEAS3_1L3,Unchanged,33,18.01886442,52.22767851,6.480359122,-,3.238657833,-,-,-,-,-
SWEST,Seabank,Peasdown ,PEAS5_1T0,Unchanged,11,35.21850346,224.4228696,5.6298473,-,2.417971531,-,32.75,-,13.1,-
SWEST,Seabank,Pitts Farm ,PTFM3_#1L5,Unchanged,33,13.28007006,41.36476223,8.939854487,-,8.350784438,-,78.75,-,63,-
SWEST,Seabank,Pitts Farm ,PTFM3_#3L5,Unchanged,33,13.28007006,41.36476223,8.939854487,-,8.350784438,-,78.75,-,63,-
SWEST,Seabank,Portishead ,POIS1_103,Unchanged,132,0.421618131,5.161364834,21.77756773,20.37926688,8.347771597,8.212345954,-,-,-,-
SWEST,Seabank,Portishead ,POIS1_110,Unchanged,132,0.421618131,5.161364834,22.82568688,20.18197729,8.714537513,8.322069465,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_403,Unchanged,132,0.377169492,4.865260146,21.16178769,17.66799537,8.180659819,7.284622897,-,-,-,-
SWEST,Seabank,Portishead ,POIS1_MAIN1,Unchanged,132,0.421618131,5.161364834,21.15638262,17.66801719,8.179068255,7.284642369,-,-,-,-
SWEST,Seabank,Portishead ,POIS1_MAIN2,Unchanged,132,0.377169492,4.865260146,24.70400323,23.29673035,9.321557888,9.596787856,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead ,POIS1_MAIN2,Unchanged,132,0.377169492,4.865260146,21.75232619,20.15237961,8.345432269,8.22353599,-,-,-,-
SWEST,Seabank,Portishead ,POIS3_1L5,Unchanged,33,1.700281561,18.32427444,26.56244511,-,9.917271017,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_5L5,Unchanged,33,1.700281561,18.32427444,26.55170557,-,9.916243615,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN1,Unchanged,33,1.700281561,18.32427444,14.64896795,-,5.285319729,-,62.5,-,21.74993925,-
SWEST,Seabank,Portishead ,POIS3_MAIN1,Unchanged,33,1.700281561,18.32427444,18.76017934,-,6.92782379,-,62.5,-,22.59862553,-
SWEST,Seabank,Portishead ,POIS3_MAIN1,Unchanged,33,1.700281561,18.32427444,26.43290488,-,9.90590832,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN1,Unchanged,33,1.700281561,18.32427444,26.57476912,-,9.918374061,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN1,Unchanged,33,3.061494816,18.84196984,26.5822262,-,9.919109039,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN2,Unchanged,33,1.700281561,18.32427444,15.92913607,-,5.481614774,-,62.5,-,21.55020447,-
SWEST,Seabank,Portishead ,POIS3_MAIN2,Unchanged,33,1.700281561,18.32427444,26.56406691,-,9.917487596,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN2,Unchanged,33,1.700281561,18.32427444,26.55179793,-,9.916248286,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN2,Unchanged,33,1.700281561,18.32427444,26.56249567,-,9.917275159,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN2,Unchanged,33,1.700281561,18.32427444,25.951752,-,9.863201188,-,62.5,-,25,-
SWEST,Seabank,Portishead ,POIS3_MAIN2,Unchanged,33,1.700281561,18.32427444,26.5746932,-,9.918367301,-,62.5,-,25,-
SWEST,Seabank,Pylle Solar Park ,PYLL3_#1M0,Unchanged,33,18.70472964,51.75972785,6.783230116,-,6.556940194,-,62.5,-,50,-
SWEST,Seabank,Pylle Solar Park ,PYLL3_2L3T,Unchanged,33,18.10777819,51.26130928,5.153017648,-,2.527759339,-,-,-,-,-
SWEST,Seabank,Radstock ,RADS1_#110,Unchanged,132,1.011251186,7.474460892,15.2653715,14.92136791,6.117290291,6.261374638,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS1_203,Unchanged,132,1.011251186,7.474460892,10.59224732,12.07006153,4.328813348,5.047002225,-,-,-,-
SWEST,Seabank,Radstock ,RADS1_MAIN2,Unchanged,132,1.011251186,7.474460892,11.34355077,11.09421009,4.63055318,4.646167379,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS1_MAIN2,Unchanged,132,1.011251186,7.474460892,9.853263836,9.997192071,4.192808757,4.169168,-,-,-,-
SWEST,Seabank,Radstock ,RADS1_MAIN3,Unchanged,132,1.011251186,7.474460892,15.26503243,14.71185924,6.117244173,6.189639359,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock ,RADS3_#10L5,New,33,1.290241231,19.72146624,27.13758536,-,9.518442166,-,78.75,-,29.90495494,-
SWEST,Seabank,Radstock ,RADS3_#11L5,New,33,1.290241231,19.72146624,27.10324145,-,9.515872571,-,78.75,-,29.90514555,-
SWEST,Seabank,Radstock ,RADS3_#12L5,New,33,1.290241231,19.72146624,27.17367676,-,9.521370334,-,78.75,-,29.90163479,-
SWEST,Seabank,Radstock ,RADS3_#13L5,New,33,1.290241231,19.72146624,27.13927381,-,9.518065962,-,78.75,-,29.90917515,-
SWEST,Seabank,Radstock ,RADS3_#14L5,New,33,1.290241231,19.72146624,27.18574455,-,19.04463052,-,78.75,-,59.80169416,-
SWEST,Seabank,Radstock ,RADS3_#3L5,New,33,1.290241231,19.72146624,27.16243914,-,9.520497002,-,78.75,-,29.9021616,-
SWEST,Seabank,Radstock ,RADS3_#4L5,New,33,1.290241231,19.72146624,27.12951563,-,9.517952267,-,78.75,-,29.90426471,-
SWEST,Seabank,Radstock ,RADS3_#5L5,New,33,1.290241231,19.72146624,27.17036561,-,9.521152079,-,78.75,-,29.9011943,-
SWEST,Seabank,Radstock ,RADS3_#6L5,New,33,1.290241231,19.72146624,27.11769098,-,9.517011625,-,78.75,-,29.90457961,-
SWEST,Seabank,Radstock ,RADS3_#7L5,New,33,1.290241231,19.72146624,27.1784772,-,9.521740681,-,78.75,-,29.90132316,-
SWEST,Seabank,Radstock ,RADS3_#8L5,New,33,1.290241231,19.72146624,27.13861109,-,9.518014471,-,78.75,-,29.9092075,-
SWEST,Seabank,Radstock ,RADS3_#9L5,New,33,1.290241231,19.72146624,27.04496919,-,9.509825017,-,78.75,-,29.90311104,-
SWEST,Seabank,Radstock ,RADS3_2L3T,Unchanged,33,8.393943276,33.31723965,10.22332173,-,4.737424369,-,-,-,-,-
SWEST,Seabank,Radstock ,RADS3_3L3T,Unchanged,33,8.406954838,33.34198289,10.36025813,-,4.75088085,-,-,-,-,-
SWEST,Seabank,Radstock ,RADS3_MAIN1,Unchanged,33,1.290241231,19.72146624,18.43978699,-,6.069706319,-,78.75,-,26.46407845,-
SWEST,Seabank,Radstock ,RADS3_MAIN2,Unchanged,33,1.290241231,19.72146624,20.66412594,-,7.522872507,-,33.405,-,13.1,-
SWEST,Seabank,Radstock ,RADS3_MAIN2,Unchanged,33,1.290241231,19.72146624,21.83836149,-,7.984338658,-,85.05,-,31.5,-
SWEST,Seabank,Radstock ,RADS3_MAIN3,New,33,1.290241231,19.72146624,18.41241255,-,6.06179479,-,78.75,-,26.53185914,-
SWEST,Seabank,Rockingham Stor ,RKHM3_#1M0,Unchanged,33,3.633107956,20.27092584,21.23497289,-,17.79351732,-,62.5,-,50,-
SWEST,Seabank,Rookery Farm ,18PL3_TZ40,Unchanged,33,5.810953959,29.70327226,13.11240539,-,5.760629466,-,-,-,-,-
SWEST,Seabank,Rookery Farm ,18PL3_TZ42,Unchanged,33,6.180333797,30.48696859,12.58942721,-,5.584912457,-,-,-,-,-
SWEST,Seabank,Rookery Farm Pv ,ROOK3_#1L5,Unchanged,33,6.09579646,30.25526657,13.35443266,-,11.57958872,-,62.5,-,50,-
SWEST,Seabank,Rookery Farm Pv ,ROOK3_MAIN1,Unchanged,33,6.09579646,30.25526657,13.35443266,-,11.57958872,-,62.5,-,50,-
SWEST,Seabank,Royal Portbury Dock ,WESD5_1T0,Unchanged,11,4.230617762,69.73834931,13.30313792,-,4.645841869,-,32.75,-,11.36429652,-
SWEST,Seabank,Royal Portbury Dock ,WESD5_2T0,Unchanged,11,4.230617762,69.73834931,13.28781289,-,4.645468697,-,32.75,-,11.44229462,-
SWEST,Seabank,Seabank Bsp ,SEBB1_110,Unchanged,132,0.384192187,3.895977709,29.38720018,28.95888032,11.36096785,11.78629911,62.5,78.75,25,31.5
SWEST,Seabank,Seabank Bsp ,SEBB1_210,Unchanged,132,0.384421214,3.896032122,29.38224596,28.93714158,11.3603188,11.78120806,62.5,78.75,25,31.5
SWEST,Seabank,Seabank Gsp ,SEAB1_&105,Unchanged,132,0.0789053,3.225601302,41.09888753,50.17226417,17.91908759,21.88710456,100,100,51.69809545,27.54850631
SWEST,Seabank,Seabank Gsp ,SEAB1_&205,Unchanged,132,0.0789053,3.225601302,41.02590652,50.33372375,14.30712115,18.56980103,100,100,25.86862023,27.47940807
SWEST,Seabank,Seabank Gsp ,SEAB1_&305,Unchanged,132,0.0789053,3.225601302,41.01986178,50.19930572,14.30712115,18.56980103,100,100,25.87068407,27.51272695
SWEST,Seabank,Seabank Gsp ,SEAB1_&405,Unchanged,132,0.381244235,3.886022484,18.86922791,18.74304774,7.35059273,7.56474036,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_&505,Unchanged,132,0.381244235,3.886022484,18.86922791,18.74304774,7.35059273,7.56474036,100,100,40,40
SWEST,Seabank,Seabank Gsp ,SEAB1_&605,Unchanged,132,0.0789053,3.225601302,40.99507671,50.12483747,14.30712115,18.56980103,100,100,25.87726123,27.49425291
SWEST,Seabank,Seabank Gsp ,SEAB1_&805,Unchanged,132,0.0789053,3.225601302,41.00808141,50.34092726,14.30712115,18.56980103,100,100,25.87150341,27.51645272
SWEST,Seabank,Seabank Gsp ,SEAB1_MAIN1,New,132,0.381244235,3.886022484,41.09888753,50.8985788,14.30712115,18.56980103,-,-,-,-
SWEST,Seabank,Seabank Gsp ,SEAB1_MAIN2,New,132,0.381244235,3.886022484,41.09888753,50.8985788,14.30712115,18.56980103,-,-,-,-
SWEST,Seabank,Seabank Gsp ,SEAB1_MAIN2,New,132,0.0789053,3.225601302,40.99507671,50.12483747,14.29228071,18.28136631,-,-,-,-
SWEST,Seabank,Seabank Gsp ,SEAB1_MAIN3,New,132,0.0789053,3.225601302,41.00808141,50.34092726,14.29440683,18.36034572,-,-,-,-
SWEST,Seabank,Shepton Mallet ,SHEM3_1L3,Unchanged,33,12.1516092,39.52918472,7.281234957,-,3.410637543,-,-,-,-,-
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN1,Unchanged,33,12.1516092,39.52918472,9.740380868,-,4.433083205,-,-,-,-,-
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN2,Unchanged,33,12.1516092,39.52918472,7.920488099,-,3.630914466,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN2,Unchanged,33,12.1516092,39.52918472,6.797791199,-,3.343761778,-,-,-,-,-
SWEST,Seabank,Shepton Mallet ,SHEM3_MAIN2,Unchanged,33,12.1516092,39.52918472,9.740431888,-,4.433088775,-,-,-,-,-
SWEST,Seabank,Shepton Mallet ,SHEM5_1T0,Unchanged,11,14.30156364,95.00957773,10.50978631,-,3.770826826,-,32.75,-,13.1,-
SWEST,Seabank,Shepton Mallet ,SHEM5_2T0,Unchanged,11,14.30156364,95.00957773,10.51384589,-,3.772699185,-,32.75,-,13.1,-
SWEST,Seabank,Shooters Bottom Windfarm ,SHOT3_#1M0,Unchanged,33,13.65883038,43.45147121,8.202123475,-,7.869047422,-,62.5,-,50,-
SWEST,Seabank,Stancombe Q ,18PL3_ZE17,Unchanged,33,10.79423021,33.89604172,7.235520332,-,3.571003397,-,-,-,-,-
SWEST,Seabank,Stancombe Q ,18PL3_ZE23,Unchanged,33,10.45984704,33.55309734,7.607013293,-,3.747894324,-,-,-,-,-
SWEST,Seabank,Stancombe Quarry ,STAQ3_#1L5,Unchanged,33,11.39203854,34.29914963,10.12993483,-,4.9093997,-,32.75,-,13.1,-
SWEST,Seabank,Stoke Bishop ,STOB3_1H5,Unchanged,33,5.628420256,22.28066443,16.97954804,-,7.814697686,-,-,-,-,-
SWEST,Seabank,Stoke Bishop ,STOB3_3L0,Unchanged,33,5.628420256,22.28066443,17.67440083,-,7.911113582,-,-,-,-,-
SWEST,Seabank,Stoke Bishop ,STOB3_MAIN3,Unchanged,33,5.628420256,22.28066443,16.97954804,-,7.814697686,-,-,-,-,-
SWEST,Seabank,Stoke Bishop ,STOB5_2T0,Unchanged,11,5.740967409,67.60850269,12.91823124,-,4.745456935,-,32.75,-,13.1,-
SWEST,Seabank,Stoke Bishop ,STOB5_3T0,Unchanged,11,5.740967409,67.60850269,12.68433217,-,4.644925898,-,32.75,-,13.1,-
SWEST,Seabank,Towerhead Farm ,18PL3_DZ62,Unchanged,33,9.482862426,34.73098363,9.78781632,-,4.720279095,-,-,-,-,-
SWEST,Seabank,Towerhead Farm Pv ,TOWF3_#1L5,Unchanged,33,9.640727335,33.402228,10.83110758,-,10.19735112,-,62.5,-,50,-
SWEST,Seabank,West Wick ,WWIC3_3L3,Unchanged,33,12.19879132,41.12334543,7.694483639,-,3.847546654,-,-,-,-,-
SWEST,Seabank,West Wick ,WWIC3_4L3,Unchanged,33,12.19879132,41.12334543,15.54241106,-,6.844257991,-,-,-,-,-
SWEST,Seabank,West Wick ,WWIC3_MAIN1,Unchanged,33,5.932468171,25.54698769,15.54042212,-,6.844286772,-,-,-,-,-
SWEST,Seabank,West Wick ,WWIC3_MAIN1,Unchanged,33,9.962477349,38.75602938,8.735537291,-,4.178135018,-,-,-,-,-
SWEST,Seabank,West Wick ,WWIC5_1T0,Unchanged,11,10.11436286,82.92766109,8.819968156,-,3.599132167,-,62.5,-,25,-
SWEST,Seabank,West Wick ,WWIC5_2T0,Unchanged,11,10.11436286,82.92766109,9.190489699,-,3.641064719,-,62.5,-,25,-
SWEST,Seabank,Weston ,WEST1_103,Unchanged,132,0.835011585,6.529540093,12.53480509,13.87166068,5.119736194,5.814561036,-,-,-,-
SWEST,Seabank,Weston ,WEST1_110,Unchanged,132,0.835011585,6.529540093,17.5381188,17.08513345,6.991500065,7.164699465,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_MAIN2,Unchanged,132,0.835011585,6.529540093,13.1868102,12.99299811,5.366181263,5.464941347,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_MAIN2,Unchanged,132,0.835011585,6.529540093,17.5304546,16.91329275,6.990192789,7.09451559,38.25,46,15.3,18.4
SWEST,Seabank,Weston ,WEST1_MAIN2,Unchanged,132,0.835011585,6.529540093,12.01599565,10.92302692,5.026861628,4.614159184,-,-,-,-
SWEST,Seabank,Weston ,WEST3_#1H0,Unchanged,33,1.328734964,19.85727967,25.90751605,-,9.268191068,-,62.5,-,23.64765788,-
SWEST,Seabank,Weston ,WEST3_#3H0,Unchanged,33,1.328734964,19.85727967,25.90734405,-,9.268190969,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_3L5,Unchanged,33,1.328734964,19.85727967,25.86251187,-,9.264313582,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_7L5,Unchanged,33,1.328734964,19.85727967,25.9092613,-,9.268256199,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN1,Unchanged,33,1.328734964,19.85727967,17.04427919,-,5.846015162,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN1,Unchanged,33,1.328734964,19.85727967,19.32645061,-,6.959060374,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN2,Unchanged,33,1.328734964,19.85727967,16.13869594,-,5.570413671,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN2,Unchanged,33,1.328734964,19.85727967,18.05365094,-,6.600670059,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN2,Unchanged,33,1.328734964,19.85727967,25.85890616,-,9.263757077,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN3,Unchanged,33,1.328734964,19.85727967,18.05365094,-,6.600670059,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN3,Unchanged,33,1.328734964,19.85727967,25.86262131,-,9.264321091,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN3,Unchanged,33,1.328734964,19.85727967,25.91338224,-,9.268709644,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN3,Unchanged,33,1.328734964,19.85727967,25.90926462,-,9.268256942,-,32.75,-,13.1,-
SWEST,Seabank,Weston ,WEST3_MAIN3,Unchanged,33,1.328734964,19.85727967,25.90673044,-,9.268152646,-,32.75,-,13.1,-
SWEST,Seabank,Weston Central ,WESC5_1T0,Unchanged,11,4.250897741,77.15676963,11.86419444,-,4.11731572,-,62.5,-,21.61087217,-
SWEST,Seabank,Weston Central ,WESC5_2T0,Unchanged,11,4.250897741,77.15676963,11.86731943,-,4.117159648,-,62.5,-,21.5686687,-
SWEST,Seabank,Weston In Gordano ,WESG3_#1H0,Unchanged,33,11.49853664,33.61022259,10.19209296,-,4.991551604,-,32.75,-,13.1,-
SWEST,Seabank,Weston In Gordano ,WESG5_1T0,Unchanged,11,28.70005606,205.8224521,6.260978585,-,2.638175126,-,32.75,-,13.1,-
SWEST,Seabank,Weston Locking Road ,LOCR5_1T0,Unchanged,11,3.065543453,56.88453088,21.57451775,-,7.460373918,-,62.5,-,20.8225323,-
SWEST,Seabank,Weston Locking Road ,LOCR5_2T0,Unchanged,11,3.065543453,56.88453088,21.41932383,-,7.459274961,-,62.5,-,21.82754535,-
SWEST,Seabank,Weston Locking Road ,LOCR5_3T0,Unchanged,11,3.065543453,56.88453088,21.53849916,-,7.474149531,-,62.5,-,21.26514948,-
SWEST,Seabank,Whatley Quarry ,WHAQ3_1L3,Unchanged,33,23.00084616,55.1238279,5.73190687,-,2.991597832,-,-,-,-,-
SWEST,Seabank,Whatley Quarry ,WHAQ5_1T0,Unchanged,11,33.00273293,155.1326464,7.529913974,-,3.43182725,-,32.75,-,13.1,-
SWEST,Seabank,Whitchurch Pv ,WHIT3_#1L5,Unchanged,33,5.488404487,27.75101961,15.46155084,-,12.96336214,-,62.5,-,50,-
SWEST,Seabank,Wick Farm ,WICF3_#1L5,Unchanged,33,9.020348823,33.32026652,11.17651051,-,10.31789312,-,62.5,-,50,-
SWEST,Seabank,Wick Farm West ,WCKW3_#1L5,Unchanged,33,9.04593575,33.34422377,11.15947037,-,10.30807382,-,62.5,-,50,-
SWEST,Seabank,Winscombe ,WINS3_#1H0,Unchanged,33,8.324154577,30.48138923,12.36687115,-,5.661957578,-,21.75,-,8.7,-
SWEST,Seabank,Winscombe ,WINS3_2H4,Unchanged,33,8.324154577,30.48138923,12.36701146,-,5.661914271,-,-,-,-,-
SWEST,Seabank,Winscombe ,WINS3_MAIN1,Unchanged,33,8.324154577,30.48138923,9.242958645,-,4.57532039,-,-,-,-,-
SWEST,Seabank,Winscombe ,WINS3_MAIN2,Unchanged,33,8.324154577,30.48138923,10.17031992,-,4.797515871,-,21.75,-,8.7,-
SWEST,Seabank,Winscombe ,WINS3_MAIN2,Unchanged,33,8.324154577,30.48138923,9.462714411,-,4.603528246,-,-,-,-,-
SWEST,Seabank,Winscombe ,WINS5_1T0,Unchanged,11,12.2562265,83.25654662,10.2800861,-,4.079957593,-,62.5,-,25,-
SWEST,Seabank,Winscombe ,WINS5_2T0,Unchanged,11,12.2562265,83.25654662,10.27764431,-,4.002000924,-,62.5,-,25,-
WMIDS,East Claydon 132kV,Banbury 132 11,BANB1_MAIN2,New,132,0.65%,5.58%,19.538492,17.3111169,9.98351053,9.601990061,-,-,-,-
WMIDS,East Claydon 132kV,Banbury 132 11,BANB5_BB_CF,New,11,1.68%,68.95%,21.06036589,3.698694157,14.16620928,3.063964793,-,-,-,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_2T0,Unchanged,11,2.95%,79.89%,19.10736241,1.928977513,11.11359255,1.3320106,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_BB_V,Unchanged,11,2.95%,79.89%,19.10736241,1.928977513,11.11359255,1.3320106,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_BB_V,Unchanged,11,2.95%,79.89%,19.10736241,1.928977513,11.11359255,1.3320106,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_BB_X,Unchanged,11,2.99%,75.72%,20.50968619,1.923482388,11.55144392,1.327694687,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_BB_X,Unchanged,11,2.99%,75.72%,20.50968619,1.923482388,11.55144392,1.327694687,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_U_X,Unchanged,11,2.99%,75.72%,20.50968619,1.923482388,11.55144392,1.327694687,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Bartley Green 132 11,BARG5_X_U,Unchanged,11,2.99%,75.72%,20.50968619,1.923482388,11.55144392,1.327694687,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&1T0A,New,11,1.78%,87.87%,18.37088645,2.21956185,11.89251453,1.850171086,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&1T0A,New,11,1.78%,87.87%,18.37088645,2.21956185,11.89251453,1.850171086,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&1T0B,New,11,1.78%,88.17%,17.89436023,2.221976208,11.72464271,1.85309041,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&1T0B,New,11,1.78%,88.17%,17.89436023,2.221976208,11.72464271,1.85309041,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&2T0A,New,11,1.96%,76.13%,19.98560629,2.505837039,12.80187593,2.083947682,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&2T0A,New,11,1.96%,76.13%,19.98560629,2.505837039,12.80187593,2.083947682,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&2T0B,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&2T0B,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&2T0B,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&Y_ZR,New,11,1.78%,87.87%,18.37088645,2.21956185,11.89251453,1.850171086,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&Y_ZR,New,11,1.78%,87.87%,18.37088645,2.21956185,11.89251453,1.850171086,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_&Y_ZR,New,11,1.78%,87.87%,18.37088645,2.21956185,11.89251453,1.850171086,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&Z_YR,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&Z_YR,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_&Z_YR,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_1T0A,New,11,1.78%,87.87%,18.37088645,2.21956185,11.89251453,1.850171086,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Bentley 132 11,BENT5_1T0B,New,11,1.78%,88.17%,17.89436023,2.221976208,11.72464271,1.85309041,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_2T0A,New,11,1.96%,76.13%,19.98560629,2.505837039,12.80187593,2.083947682,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_BB_YR,New,11,1.96%,76.13%,19.98560629,2.505837039,12.80187593,2.083947682,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bentley 132 11,BENT5_BB_ZF,New,11,1.96%,75.56%,20.06271214,2.507691167,12.85319882,2.085616318,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&1T0,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&1T0,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&2T0,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&2T0,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&2T0,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&3T0,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&3T0,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&W_XR,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&W_XR,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&W_XR,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&X_YR,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&X_YR,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&X_YR,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&Y_WR,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&Y_WR,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_&Y_WR,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_1T0,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_3T0,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_BB_WR,Unchanged,11,2.40%,87.25%,18.02383753,3.297166997,11.00828474,2.692494573,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_BB_XR,Unchanged,11,2.46%,69.13%,21.37802407,3.403310133,12.52106241,2.780719412,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Birchfield Lane 132 11,BIRL5_BB_YR,Unchanged,11,2.41%,87.30%,17.91283282,3.292213303,10.96726659,2.688784561,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_#280,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_#380,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_#480,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&1005,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&1005,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&105,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&105,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&180,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&180,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&180,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&205,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&205,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&250,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&250,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&250,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&280,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&280,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&305,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&380,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&380,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&405,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&405,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&405,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&480,New,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&505,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&505,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&505,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&605,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&605,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&705,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_&705,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_1005,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_105,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_16&,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_16&,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_205,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_305,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_605,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_705,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_MAIN1,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_RES1,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_RES2,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,BISW1_RES2,Unchanged,132,0.19%,3.30%,37.90988791,47.37428838,23.084533,30.01653879,46.9,78.8,18.4,31.5
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_103,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_113,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_303,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_313,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_MAIN2,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
