﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_MAIN2,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,HERE1_MAIN2,Unchanged,132,1.28%,7.54%,14.5203327,17.59786776,6.673407577,8.783263803,62.5,62.5,25,25
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,KIDD1_113,Unchanged,132,0.64%,4.95%,22.50713748,20.42561316,10.881694,11.23903346,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,KIDD1_MAIN2,Unchanged,132,0.63%,4.92%,22.68154745,19.79964325,10.95398753,10.75451368,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,LUDL1_MAIN2,Unchanged,132,1.47%,7.84%,13.35798652,14.83464782,6.661986521,8.178484877,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,LUDL1_MAIN2,Unchanged,132,1.47%,7.84%,13.35798652,14.83464782,6.661986521,8.178484877,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,LUDL1_MAIN3,Unchanged,132,1.57%,8.31%,12.45283583,12.04297171,6.317713978,7.012100667,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_303,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_313,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN1,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN1,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN2,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN2,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,MALV1_MAIN2,Unchanged,132,0.74%,5.00%,22.05268022,22.3166024,10.29984747,11.62933589,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_113,Unchanged,132,0.40%,4.10%,28.58257427,30.05014413,14.77473729,16.86263056,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_213,Unchanged,132,0.40%,4.07%,28.82882335,28.50087334,14.90637517,14.59328726,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_503,Unchanged,132,0.40%,4.10%,28.58257427,30.05014413,14.77473729,16.86263056,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,STOU1_603,Unchanged,132,0.40%,4.07%,28.82882335,28.50087334,14.90637517,14.59328726,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_103,Unchanged,132,0.75%,5.06%,21.68734626,21.51016465,10.14691638,11.15915714,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_203,Unchanged,132,0.75%,5.06%,21.68734626,21.51016465,10.14691638,11.15915714,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_213,Unchanged,132,0.75%,5.06%,21.68734626,21.51016465,10.14691638,11.15915714,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_MAIN1,Unchanged,132,0.75%,5.06%,21.68734626,21.51016465,10.14691638,11.15915714,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,TIMB1_MAIN2,Unchanged,132,0.75%,5.06%,21.68734626,21.51016465,10.14691638,11.15915714,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,UPTW1_313,Unchanged,132,1.17%,5.72%,17.54815658,18.34495734,8.176046325,9.824398803,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,UPTW1_413,Unchanged,132,1.26%,5.93%,16.78688091,15.45145992,7.788985911,7.949629002,-,-,-,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_103,Unchanged,132,0.72%,4.97%,22.19517039,22.18372883,10.44406219,11.66482756,46.9,46.9,18.4,18.4
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_203,Unchanged,132,0.72%,4.97%,22.19517039,22.18372883,10.44406219,11.66482756,46.9,46.9,18.4,18.4
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_213,Unchanged,132,0.72%,4.97%,22.19517039,22.18372883,10.44406219,11.66482756,46.9,46.9,18.4,18.4
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_MAIN1,Unchanged,132,0.72%,4.97%,22.19517039,22.18372883,10.44406219,11.66482756,46.9,46.9,18.4,18.4
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_MAIN2,Unchanged,132,0.72%,4.97%,22.19517039,22.18372883,10.44406219,11.66482756,46.9,46.9,18.4,18.4
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WARN1_MAIN2,Unchanged,132,0.72%,4.97%,22.19517039,22.18372883,10.44406219,11.66482756,46.9,46.9,18.4,18.4
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_103,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_113,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN2,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN2,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN2,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN3,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN3,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Bishops Wood 132kV,Bishops Wood 132kV,WORC1_MAIN3,Unchanged,132,0.70%,5.11%,21.99310068,22.12197899,10.49801647,11.63942141,100,-,40,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_#1T0A1,Unchanged,11,2.09%,64.36%,22.98569257,1.832133027,13.84217727,1.266323867,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_#1T0A2,Unchanged,11,2.09%,64.52%,22.94919464,1.831341853,13.8228335,1.265745391,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_#1T0B,Unchanged,11,2.40%,46.75%,29.66480126,1.902670148,15.50459392,1.315670725,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_#2T0B,Unchanged,11,2.50%,50.19%,27.78853129,1.894964305,14.69835911,1.310208231,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_BB_Q,Unchanged,11,2.09%,64.36%,22.98569257,1.832133027,13.84217727,1.266323867,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_BB_R,Unchanged,11,2.71%,54.76%,26.11471606,1.904802586,14.64883797,1.315475625,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_BB_S,Unchanged,11,2.09%,64.52%,22.94919464,1.831341853,13.8228335,1.265745391,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_BB_T,Unchanged,11,2.24%,60.88%,24.5159288,1.883840685,14.23010894,1.300523501,50,-,25,-
WMIDS,Ocker Hill 132kV,Black Lake 132 11,BLAL5_BB_U,Unchanged,11,2.40%,46.75%,29.66480126,1.902670148,15.50459392,1.315670725,50,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 11,BOOT5_1T0B,New,11,3.49%,67.01%,22.76602929,1.421832493,11.97039475,0.985200616,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 11,BOOT5_BB_W,New,11,3.49%,67.01%,22.76602929,1.421832493,11.97039475,0.985200616,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 11,BOOT5_BB_X,New,11,3.49%,67.01%,22.76602929,1.421832493,11.97039475,0.985200616,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 11,BOOT5_BB_Y,New,11,2.47%,75.22%,21.27446369,1.410381128,12.90387389,0.976936186,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 11,BOOT5_BB_Z,New,11,2.47%,75.22%,21.27446369,1.410381128,12.90387389,0.976936186,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 11,BOOT5_BB_Z,New,11,2.47%,75.22%,21.27446369,1.410381128,12.90387389,0.976936186,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_#1L5,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_#1T0A,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_#2L5,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_#2T0A,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_#3L5,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_MAIN1,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT3_MAIN2,New,33,0.39%,11.66%,41.12806724,7.273028722,25.06719334,5.954621709,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT5_BB_V,New,11,5.36%,107.94%,13.67380671,1.379313559,7.37940144,0.955267463,62.5,-,25,-
WMIDS,Cellarhead 132kV,Boothen 132 33,BOOT5_BB_V,New,11,5.36%,107.94%,13.67380671,1.379313559,7.37940144,0.955267463,62.5,-,25,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&1T0A,Unchanged,11,1.39%,104.48%,14.75208074,1.846859584,10.59792393,1.273273636,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&1T0A,Unchanged,11,1.39%,104.48%,14.75208074,1.846859584,10.59792393,1.273273636,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&1T0B,Unchanged,11,1.39%,103.55%,14.86007468,1.84911062,10.67040644,1.274973642,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&1T0B,Unchanged,11,1.39%,103.55%,14.86007468,1.84911062,10.67040644,1.274973642,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&2T0A,Unchanged,11,1.85%,65.28%,22.59721934,1.927945764,14.34743288,1.333573402,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&2T0A,Unchanged,11,1.85%,65.28%,22.59721934,1.927945764,14.34743288,1.333573402,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&2T0B,Unchanged,11,1.85%,64.28%,23.03898181,1.927288462,14.54086082,1.333113372,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_&2T0B,Unchanged,11,1.85%,64.28%,23.03898181,1.927288462,14.54086082,1.333113372,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_AF,Unchanged,11,1.85%,65.28%,22.59721934,1.927945764,14.34743288,1.333573402,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_AF,Unchanged,11,1.85%,65.28%,22.59721934,1.927945764,14.34743288,1.333573402,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_BF,Unchanged,11,1.85%,65.28%,22.59721934,1.927945764,14.34743288,1.333573402,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_BF,Unchanged,11,1.85%,65.28%,22.59721934,1.927945764,14.34743288,1.333573402,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_CF,Unchanged,11,1.39%,104.48%,14.75208074,1.846859584,10.59792393,1.273273636,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_CF,Unchanged,11,1.39%,104.48%,14.75208074,1.846859584,10.59792393,1.273273636,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_CR,Unchanged,11,1.39%,103.55%,14.86007468,1.84911062,10.67040644,1.274973642,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_DF,Unchanged,11,1.85%,64.28%,23.03898181,1.927288462,14.54086082,1.333113372,32.8,-,13.1,-
WMIDS,Nechells 132kV,Bordesley 132 11,BORD5_BB_DF,Unchanged,11,1.85%,64.28%,23.03898181,1.927288462,14.54086082,1.333113372,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Boughton Road 132 11,BOUR5_1T0A,New,11,1.50%,45.25%,32.67401669,20.85034488,18.9388406,10.00396155,50,-,25,-
WMIDS,Lea Marston 132kV,Boughton Road 132 11,BOUR5_1T0B,New,11,1.50%,45.25%,32.67401669,20.85034488,18.9388406,10.00396155,50,-,25,-
WMIDS,Nechells 132kV,Boughton Road 132 11,BOUR5_2T0A,New,11,1.29%,71.46%,20.97453755,1.319427141,14.44159425,0.91423778,50,-,25,-
WMIDS,Nechells 132kV,Boughton Road 132 11,BOUR5_2T0B,New,11,1.29%,71.46%,20.97453755,1.319427141,14.44159425,0.91423778,50,-,25,-
WMIDS,Lea Marston 132kV,Boughton Road 132 11,BOUR5_BB_U,New,11,1.50%,45.25%,32.67401669,20.85034488,18.9388406,10.00396155,50,-,25,-
WMIDS,Lea Marston 132kV,Boughton Road 132 11,BOUR5_BB_U,New,11,1.50%,45.25%,32.67401669,20.85034488,18.9388406,10.00396155,50,-,25,-
WMIDS,Nechells 132kV,Boughton Road 132 11,BOUR5_BB_W,New,11,1.29%,71.46%,20.97453755,1.319427141,14.44159425,0.91423778,50,-,25,-
WMIDS,Nechells 132kV,Boughton Road 132 11,BOUR5_BB_W,New,11,1.29%,71.46%,20.97453755,1.319427141,14.44159425,0.91423778,50,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_1T0B,Unchanged,11,1.63%,69.49%,22.46979109,2.962466704,14.34268934,2.459387826,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_2T0B,Unchanged,11,1.68%,95.21%,15.63090581,1.429260233,10.90368635,0.917077829,63.75,-,25,-
WMIDS,Willenhall 132kV,Burntwood 132 11,BURN5_3T0A,Unchanged,11,2.30%,79.16%,18.77732941,3.025870511,11.7517698,2.489960181,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_BB_V,Unchanged,11,1.63%,69.36%,22.98575625,3.04966969,14.50965744,2.528481544,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_BB_V,Unchanged,11,1.63%,69.36%,22.98575625,3.04966969,14.50965744,2.528481544,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_BB_W,Unchanged,11,1.68%,95.21%,15.63090581,1.429260233,10.90368635,0.917077829,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_BB_X,Unchanged,11,1.68%,95.52%,15.85850743,1.417412241,10.96770313,0.906864057,63.75,-,25,-
WMIDS,Willenhall 132kV,Burntwood 132 11,BURN5_BB_Y,Unchanged,11,2.30%,80.06%,18.41676482,3.13642421,11.61207128,2.578088904,63.75,-,25,-
WMIDS,Willenhall 132kV,Burntwood 132 11,BURN5_BB_Z,Unchanged,11,2.30%,79.16%,18.77732941,3.025870511,11.7517698,2.489960181,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_U_Z,Unchanged,11,1.63%,69.49%,22.46979109,2.962466704,14.34268934,2.459387826,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_V_X,Unchanged,11,1.63%,69.36%,22.98575625,3.04966969,14.50965744,2.528481544,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_W_Y,Unchanged,11,1.68%,95.21%,15.63090581,1.429260233,10.90368635,0.917077829,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_X_V,Unchanged,11,1.63%,69.36%,22.98575625,3.04966969,14.50965744,2.528481544,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_Y_W,Unchanged,11,1.68%,95.21%,15.63090581,1.429260233,10.90368635,0.917077829,63.75,-,25,-
WMIDS,Rugeley 132kV,Burntwood 132 11,BURN5_Z_U,Unchanged,11,1.63%,69.49%,22.46979109,2.962466704,14.34268934,2.459387826,63.75,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_U,Unchanged,11,1.45%,61.60%,25.8970235,1.425267412,16.86618081,0.987731698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_U,Unchanged,11,1.45%,61.60%,25.8970235,1.425267412,16.86618081,0.987731698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_U,Unchanged,11,1.45%,61.60%,25.8970235,1.425267412,16.86618081,0.987731698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_V,Unchanged,11,1.45%,61.60%,25.8970235,1.425267412,16.86618081,0.987731698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_V,Unchanged,11,1.45%,61.60%,25.8970235,1.425267412,16.86618081,0.987731698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_W,Unchanged,11,1.85%,56.74%,27.94337055,1.423665364,17.63422896,0.9864619,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_W,Unchanged,11,1.85%,56.74%,27.94337055,1.423665364,17.63422896,0.9864619,62.5,-,25,-
WMIDS,Cellarhead 132kV,Burslem 132 11,BURS5_BB_X,Unchanged,11,1.85%,56.74%,27.94337055,1.423665364,17.63422896,0.9864619,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&1T0C,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&1T0C,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&2T0C,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&2T0C,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&2T0C,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&3T0C,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&3T0C,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&X_YR,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&X_YR,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&X_YR,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&Y_ZR,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&Y_ZR,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&Y_ZR,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&Z_XR,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&Z_XR,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_&Z_XR,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_1T0C,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_3T0C,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_BB_XR,Unchanged,11,2.56%,72.84%,23.09786996,3.57871605,13.69267743,2.930285013,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_BB_YR,Unchanged,11,3.23%,73.42%,21.84943467,1.994501263,11.89148232,1.376549813,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 11,BUSH5_BB_ZR,Unchanged,11,2.16%,76.57%,21.05965719,3.766238748,13.39449299,3.096253001,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,ALBR3_MAIN1,Unchanged,33,10.65%,36.04%,9.968729781,1.569467134,4.8067196,0.9160849,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,ALBR3_MAIN1,Unchanged,33,10.65%,36.04%,9.968729781,1.569467134,4.8067196,0.9160849,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,ALBR3_MAIN1,Unchanged,33,10.65%,36.04%,9.968729781,1.569467134,4.8067196,0.9160849,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,ALBR5_1T0A,Unchanged,11,14.76%,126.25%,11.13578483,1.27926703,4.83549087,0.878422911,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,ALBR5_BB_X,Unchanged,11,14.76%,126.25%,11.13578483,1.27926703,4.83549087,0.878422911,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_#10L5,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_#3L5,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_#5H0,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_#7L5,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_1T0B,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_3T0B,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN1,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN1,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN1,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN2,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN2,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN2,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN2,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN3,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN3,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,BUSH3_MAIN4,Unchanged,33,0.48%,13.54%,36.79013395,2.025542201,22.79249341,1.897916936,62.5,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,DELL3_#1L5,Unchanged,33,3.73%,21.52%,19.18476782,1.824426686,8.724107423,1.353721458,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,DELL3_1M3,Unchanged,33,3.73%,21.52%,19.18476782,1.824426686,8.724107423,1.353721458,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA3_1H3,Unchanged,33,7.23%,26.59%,13.83680214,1.709704896,6.490274627,1.127929445,-,-,-,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA3_2H3,Unchanged,33,4.35%,22.98%,17.61458728,1.806926367,7.947354709,1.332488529,-,-,-,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_&1T0,Unchanged,11,10.84%,106.79%,13.66312469,1.628058819,5.772261743,1.082215645,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_&1T0,Unchanged,11,10.84%,106.79%,13.66312469,1.628058819,5.772261743,1.082215645,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_&2T0,Unchanged,11,8.98%,105.29%,13.57348569,1.665667645,6.370361986,1.109374322,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_&2T0,Unchanged,11,8.98%,105.29%,13.57348569,1.665667645,6.370361986,1.109374322,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_&2T0,Unchanged,11,8.98%,105.29%,13.57348569,1.665667645,6.370361986,1.109374322,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_1T0,Unchanged,11,10.84%,106.79%,13.66312469,1.628058819,5.772261743,1.082215645,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_BB_XF,Unchanged,11,8.98%,105.29%,13.57348569,1.665667645,6.370361986,1.109374322,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,FOUA5_BB_XF,Unchanged,11,8.98%,105.29%,13.57348569,1.665667645,6.370361986,1.109374322,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_1T0,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_2T0,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_BB_X,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_BB_Z,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_BB_Z,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_Y_Z,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,IFIF5_Z_Y,Unchanged,11,1.89%,42.76%,35.45666024,3.248327241,20.01291601,2.251111109,50,-,25,-
WMIDS,Bushbury 132kV,Bushbury 132 33,WOLV3_#1L5,Unchanged,33,9.37%,18.97%,15.01009858,1.523613894,8.313846376,0.828979469,43.74,-,17.5,-
WMIDS,Bushbury 132kV,Bushbury 132 33,WOLV3_#2L5,Unchanged,33,9.36%,18.96%,15.02498472,1.524111964,8.321155811,0.829404904,43.74,-,17.5,-
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_#110,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_#210,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_#310,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&105,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&105,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&150,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&150,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&150,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&205,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&205,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&280,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&280,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&380,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&380,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&405,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&405,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&405,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&480,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_&480,New,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_113B,Unchanged,132,0.19%,3.40%,34.34408594,41.94196564,20.29943023,24.7544176,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_113C,Unchanged,132,0.18%,3.38%,34.60186489,42.55468076,20.60040803,25.41333482,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_313B,Unchanged,132,0.19%,3.42%,34.09505704,41.92182556,20.10617924,25.49797898,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_313C,Unchanged,132,0.18%,3.40%,34.45666051,42.72631963,20.52713054,26.41906755,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_MAIN2B,Unchanged,132,0.18%,3.39%,34.51032085,42.79588346,20.6072509,26.50828042,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES1,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,BUSH1_RES2,Unchanged,132,0.17%,3.37%,34.92249568,43.7073097,21.16395798,27.73704935,66.8,67,26.2,26.3
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_#110,Unchanged,132,1.95%,8.03%,11.75942728,9.329084335,5.593076666,4.832909124,62.5,62.5,25,25
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_#110,Unchanged,132,1.95%,8.03%,11.75942728,9.329084335,5.593076666,4.832909124,62.5,62.5,25,25
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_103,Unchanged,132,1.95%,8.03%,11.75942728,9.329084335,5.593076666,4.832909124,62.5,62.5,25,25
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_MAIN1,Unchanged,132,1.95%,8.03%,11.75942728,9.329084335,5.593076666,4.832909124,62.5,62.5,25,25
WMIDS,Bushbury 132kV,Bushbury 132kV,STAF1_MAIN1,Unchanged,132,1.95%,8.03%,11.75942728,9.329084335,5.593076666,4.832909124,62.5,62.5,25,25
WMIDS,Bushbury 132kV,Bushbury 132kV,STAS1_103,Unchanged,132,2.05%,8.41%,11.22544167,8.748304629,5.347079924,4.585589342,46.9,46.9,18.4,18.4
WMIDS,Bushbury 132kV,Bushbury 132kV,STAS1_MAIN1,Unchanged,132,2.05%,8.41%,11.22544167,8.748304629,5.347079924,4.585589342,46.9,46.9,18.4,18.4
WMIDS,Bushbury 132kV,Bushbury 132kV,STAS1_MAIN1,Unchanged,132,2.05%,8.41%,11.22544167,8.748304629,5.347079924,4.585589342,46.9,46.9,18.4,18.4
WMIDS,Bushbury 132kV,Bushbury 132kV,WEDN1_213,Unchanged,132,0.47%,4.41%,24.92357264,24.24166975,12.50704413,12.62702557,-,-,-,-
WMIDS,Bushbury 132kV,Bushbury 132kV,WEDN1_313,Unchanged,132,0.46%,4.41%,24.87405532,24.14364689,12.50932955,12.60351131,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&1T0,New,11,2.42%,70.11%,21.65487491,1.997112234,12.85649959,1.3821775,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&1T0,New,11,2.42%,70.11%,21.65487491,1.997112234,12.85649959,1.3821775,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&2T0,New,11,2.41%,69.61%,22.11989154,1.990831174,13.01096601,1.377313855,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&2T0,New,11,2.41%,69.61%,22.11989154,1.990831174,13.01096601,1.377313855,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&2T0,New,11,2.41%,69.61%,22.11989154,1.990831174,13.01096601,1.377313855,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&3T0,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&3T0,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&3T0,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&X_YR,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&X_YR,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&X_YR,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&Z_XF,New,11,2.42%,70.11%,21.65487491,1.997112234,12.85649959,1.3821775,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&Z_XF,New,11,2.42%,70.11%,21.65487491,1.997112234,12.85649959,1.3821775,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_&Z_XF,New,11,2.42%,70.11%,21.65487491,1.997112234,12.85649959,1.3821775,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_1T0,New,11,2.42%,70.11%,21.65487491,1.997112234,12.85649959,1.3821775,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_BB_XR,New,11,3.26%,73.74%,20.09221136,1.935269355,11.20964395,1.337474451,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_BB_YF,New,11,2.41%,69.61%,22.11989154,1.990831174,13.01096601,1.377313855,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_BB_YF,New,11,2.41%,69.61%,22.11989154,1.990831174,13.01096601,1.377313855,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132 11,BUST5_BB_ZF,New,11,2.41%,69.61%,22.11989154,1.990831174,13.01096601,1.377313855,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BENT1_MAIN2,New,132,0.70%,4.63%,23.21026296,23.57624554,10.71841778,12.23950893,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_#110,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&105,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&105,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&110,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&180,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&180,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&180,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&210,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&210,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&280,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&310,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&310,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&380,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&380,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&380,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&405,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&480,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&480,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&480,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&505,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&605,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&705,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&805,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&805,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&905,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_&905,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_1203,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_1303,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_16&,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_16&,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_205,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_213,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_280,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_305,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_313,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_605,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_705,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_MAIN3,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES1,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,BUST1_RES2,New,132,0.20%,3.61%,34.67879713,44.20055346,20.19183131,27.26726185,46.9,47,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,HOCK1_MAIN3,Unchanged,132,0.44%,4.10%,28.02800978,26.81498263,13.74019746,15.71330254,100,-,40,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_103,Unchanged,132,0.34%,3.83%,30.96904537,31.10527939,15.91544998,18.04813231,46.9,-,18.4,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_203,Unchanged,132,0.34%,3.83%,30.96904537,31.10527939,15.91544998,18.04813231,46.9,-,18.4,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_213,Unchanged,132,0.34%,3.83%,30.96904537,31.10527939,15.91544998,18.04813231,46.9,-,18.4,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_MAIN1,Unchanged,132,0.34%,3.83%,30.96904537,31.10527939,15.91544998,18.04813231,46.9,-,18.4,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,KING1_MAIN1,Unchanged,132,0.34%,3.83%,30.96904537,31.10527939,15.91544998,18.04813231,46.9,-,18.4,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_113,Unchanged,132,0.44%,4.04%,28.45017385,26.52866395,13.87512935,16.19329066,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_MAIN1,Unchanged,132,0.44%,4.04%,28.45017385,26.52866395,13.87512935,16.19329066,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_MAIN2,Unchanged,132,0.44%,4.04%,28.44772586,26.50474057,13.88466553,16.17754593,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,LADY1_MAIN2,Unchanged,132,0.44%,4.04%,28.44772586,26.50474057,13.88466553,16.17754593,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_103,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_203,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_213,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_313,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_MAIN1,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_MAIN1,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,PERB1_MAIN3,Unchanged,132,0.27%,3.89%,31.36575508,36.37514674,17.24128223,19.31795751,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN1,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN1,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN1,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN2,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN2,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN3,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN3,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN4,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,RUSH1_MAIN4,Unchanged,132,0.34%,3.91%,30.49207103,35.42225239,15.63682142,19.1075985,62.5,62.5,25,25
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_113C,Unchanged,132,0.71%,4.72%,22.5787842,22.14355362,10.51294564,10.59718452,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_213B,Unchanged,132,0.44%,4.66%,24.90485936,25.45584875,12.67489227,13.06849756,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_313B,Unchanged,132,0.44%,4.67%,24.84470523,25.39346835,12.61743755,13.03179399,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,SMET1_413B,Unchanged,132,0.71%,4.73%,22.60173819,22.65283538,10.49370292,11.20726811,-,-,-,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_413,Unchanged,132,0.44%,4.05%,28.51228451,31.62598337,13.86642752,16.41168789,80,-,31.5,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,Unchanged,132,0.44%,4.05%,28.51228451,31.62598337,13.86642752,16.41168789,80,-,31.5,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,Unchanged,132,0.44%,4.05%,28.51228451,31.62598337,13.86642752,16.41168789,80,-,31.5,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,Unchanged,132,0.44%,4.05%,28.51228451,31.62598337,13.86642752,16.41168789,80,-,31.5,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WALS1_MAIN3,Unchanged,132,0.44%,4.05%,28.51228451,31.62598337,13.86642752,16.41168789,80,-,31.5,-
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_203,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_313,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_603,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN1,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN1,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN1,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN2,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
