﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN3,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN3,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Bustleholm 132kV,WING1_MAIN4,Unchanged,132,0.38%,3.88%,30.13316521,30.11673476,15.03542496,19.13136445,46.9,46.9,18.4,18.4
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_1T0A,Unchanged,11,1.90%,71.52%,20.8893342,3.008296132,13.20777756,2.488476288,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_2T0A,Unchanged,11,2.33%,52.38%,29.5495881,3.162101677,16.7337557,2.607370617,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_2T0B,Unchanged,11,2.33%,52.38%,29.5495881,3.162101677,16.7337557,2.607370617,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_3T0A,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_3T0B,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_BB_U,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_BB_W,Unchanged,11,1.90%,71.42%,20.9380826,3.110054914,13.22724606,2.569928851,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_BB_W,Unchanged,11,1.90%,71.42%,20.9380826,3.110054914,13.22724606,2.569928851,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_BB_X,Unchanged,11,2.33%,52.38%,29.5495881,3.162101677,16.7337557,2.607370617,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_BB_Y,Unchanged,11,2.33%,52.38%,29.5495881,3.162101677,16.7337557,2.607370617,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_U_Z,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_V_W,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_W_V,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Rugeley 132kV,Cannock 132 11,CANN5_Z_U,Unchanged,11,3.21%,46.63%,29.68852124,1.470405397,16.58471117,0.952604977,62.5,-,25,-
WMIDS,Nechells 132kV,Castle Bromwich 132 11,CASB5_#1T0A,Unchanged,11,1.84%,38.32%,37.81578119,2.251176671,21.01134613,1.883368708,62.5,-,25,-
WMIDS,Nechells 132kV,Castle Bromwich 132 11,CASB5_#1T0B,Unchanged,11,1.84%,38.32%,37.81578119,2.251176671,21.01134613,1.883368708,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_#2T0B,Unchanged,11,1.47%,64.52%,22.44460642,2.194625809,14.95133996,1.840939634,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_BB_T,Unchanged,11,1.47%,64.52%,22.44460642,2.194625809,14.95133996,1.840939634,62.5,-,25,-
WMIDS,Nechells 132kV,Castle Bromwich 132 11,CASB5_BB_V,Unchanged,11,1.84%,38.32%,37.81578119,2.251176671,21.01134613,1.883368708,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_BB_W,Unchanged,11,1.77%,58.60%,24.33869734,2.207472705,15.43540517,1.847403568,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_BB_W,Unchanged,11,1.77%,58.60%,24.33869734,2.207472705,15.43540517,1.847403568,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_BB_W,Unchanged,11,1.77%,58.60%,24.33869734,2.207472705,15.43540517,1.847403568,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_U_T,Unchanged,11,1.47%,64.52%,22.44460642,2.194625809,14.95133996,1.840939634,62.5,-,25,-
WMIDS,Lea Marston 132kV,Castle Bromwich 132 11,CASB5_U_X,Unchanged,11,1.47%,64.52%,22.44460642,2.194625809,14.95133996,1.840939634,62.5,-,25,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_#1H0,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_#2H0,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_#3H0,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_1L0,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_2L5,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_3L5,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_4L5,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_MAIN2,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_MAIN2,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC3_MAIN4,Unchanged,33,1.46%,11.04%,39.61309578,3.946662806,16.47798262,2.917481371,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_1T0,Unchanged,11,4.25%,73.77%,19.99913035,5.339810253,10.25654621,3.962145795,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_2T0,Unchanged,11,4.25%,73.77%,19.99913035,5.339810253,10.25654621,3.962145795,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_3T0,Unchanged,11,5.06%,97.31%,15.08537452,2.051554777,8.029802463,1.420522169,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_BB_B,Unchanged,11,4.25%,73.77%,19.99913035,5.339810253,10.25654621,3.962145795,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,BROC5_BB_B,Unchanged,11,4.25%,73.77%,19.99913035,5.339810253,10.25654621,3.962145795,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#2L5,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#3T0,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#4L5,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#4T0,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#7L5,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_#8L5,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN1,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN2,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN2,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN3,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN3,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,CASM3_MAIN3,Unchanged,33,0.28%,7.15%,70.25583479,4.613062932,40.09463568,4.392372175,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_1T0,New,11,2.76%,40.56%,38.20356667,2.115459624,18.23198681,1.46382145,50,-,20,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_BB_B,New,11,2.76%,40.56%,38.20356667,2.115459624,18.23198681,1.46382145,50,-,20,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_BB_B,New,11,2.76%,40.56%,38.20356667,2.115459624,18.23198681,1.46382145,50,-,20,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_C_D,New,11,2.76%,40.56%,38.20356667,2.115459624,18.23198681,1.46382145,50,-,20,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,COMR5_D_C,New,11,2.76%,40.56%,38.20356667,2.115459624,18.23198681,1.46382145,50,-,20,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_#1H0,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_#2H0,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_#3L5,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN2,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN2,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN2,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO3_MAIN3,Unchanged,33,2.27%,13.69%,30.79261398,3.875553935,13.04826124,3.077007422,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO5_2T0,Unchanged,11,3.51%,51.09%,29.08589166,5.845058651,14.58607376,4.544035471,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO5_BB_1,Unchanged,11,3.51%,51.09%,29.08589166,5.845058651,14.58607376,4.544035471,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,ROTO5_BB_2,Unchanged,11,3.51%,51.09%,29.08589166,5.845058651,14.58607376,4.544035471,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_#1H0,Unchanged,33,2.24%,16.02%,26.75163437,3.662889304,11.41679592,2.710890542,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_#1L5,Unchanged,33,2.24%,16.02%,26.75163437,3.662889304,11.41679592,2.710890542,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_#3H0,Unchanged,33,2.24%,16.02%,26.75163437,3.662889304,11.41679592,2.710890542,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_2H3,Unchanged,33,2.74%,17.93%,23.56766786,3.601771132,9.939018351,2.650267444,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF3_MAIN1,Unchanged,33,2.24%,16.02%,26.75163437,3.662889304,11.41679592,2.710890542,80,-,31.5,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_T,Unchanged,11,6.75%,103.33%,14.35356616,2.015527522,7.07414327,1.394539914,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_U,Unchanged,11,6.31%,71.93%,19.61142471,2.029453503,8.718727309,1.403309888,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_U,Unchanged,11,6.31%,71.93%,19.61142471,2.029453503,8.718727309,1.403309888,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_V,Unchanged,11,7.08%,107.36%,13.15272131,1.074149972,6.673801457,0.744527828,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_V,Unchanged,11,7.08%,107.36%,13.15272131,1.074149972,6.673801457,0.744527828,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Castle Meads 132 33,TUFF5_BB_W,Unchanged,11,7.45%,105.37%,13.99317901,1.037147176,6.676798568,0.718570727,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_203,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_603,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_803,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN1,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN3,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN3,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN3,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN4,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN4,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN5,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN5,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN5,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BARL1_MAIN6,Unchanged,132,0.30%,2.85%,41.03846054,45.81464373,21.28872367,25.59807736,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_113A,New,132,0.42%,3.37%,32.9338158,32.35466699,17.03033654,18.13273334,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_113B,New,132,0.42%,3.37%,32.9338158,32.35466699,17.03033654,18.13273334,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_MAIN2,New,132,0.42%,3.38%,32.85264983,31.0408028,16.93619081,16.71470692,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BOOT1_MAIN2,New,132,0.42%,3.38%,32.85264983,31.0408028,16.93619081,16.71470692,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_103,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_203,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_305,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_313,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_405,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_413,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,BURS1_MAIN1,Unchanged,132,0.34%,3.01%,38.93386121,44.99184644,22.16562624,25.1433084,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_#180,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_#380,New,132,0.21%,8.85%,13.52258491,15.86608211,9.795265338,11.79626073,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_#480,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&1080,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&1080,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&1080,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&250,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&280,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&280,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&305,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&305,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&380,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&405,Unchanged,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_&505,Unchanged,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_105,Unchanged,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_205,Unchanged,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_605,Unchanged,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_705,Unchanged,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_MAIN2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES1W,New,132,0.22%,2.71%,44.60019867,52.71874541,27.58457007,34.04113742,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2W,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,CELL1_RES2W,New,132,0.21%,2.75%,42.71753462,47.91245789,26.9947682,31.9741233,66.8,79,26.2,31.5
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_103,Unchanged,132,0.37%,3.55%,32.72015926,35.76053219,17.50782705,20.96330415,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_113,Unchanged,132,0.37%,3.55%,32.72015926,35.76053219,17.50782705,20.96330415,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_MAIN2,Unchanged,132,0.37%,3.55%,32.72015926,35.76053219,17.50782705,20.96330415,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_MAIN2,Unchanged,132,0.37%,3.55%,32.72015926,35.76053219,17.50782705,20.96330415,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,FORS1_MAIN2,Unchanged,132,0.37%,3.55%,32.72015926,35.76053219,17.50782705,20.96330415,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,KIDS1_113,Unchanged,132,0.60%,3.61%,29.81841081,29.82502158,14.71838796,15.26088917,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,KIDS1_213,Unchanged,132,0.60%,3.60%,29.85281176,29.90444196,14.7387375,15.31603366,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_303,Unchanged,132,0.64%,3.66%,28.66185636,28.39434106,13.35185881,14.86104661,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_313,Unchanged,132,0.64%,3.66%,28.66185636,28.39434106,13.35185881,14.86104661,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN1,Unchanged,132,0.64%,3.66%,28.6738476,28.43252509,13.35794977,14.91063028,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN4,Unchanged,132,0.64%,3.66%,28.66185636,28.39434106,13.35185881,14.86104661,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN4,Unchanged,132,0.64%,3.66%,28.66185636,28.39434106,13.35185881,14.86104661,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,LONG1_MAIN4,Unchanged,132,0.64%,3.66%,28.66185636,28.39434106,13.35185881,14.86104661,100,100,40,40
WMIDS,Cellarhead 132kV,Cellarhead 132kV,MEAC1_MAIN1,Unchanged,132,0.36%,3.12%,36.75374352,39.17368531,18.62932032,21.56201065,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,MEAC1_MAIN2,Unchanged,132,0.35%,3.08%,37.3699242,40.0693796,18.99931716,22.07447786,-,-,-,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_213,Unchanged,132,0.43%,3.15%,35.76273135,39.06665308,18.55612064,20.6816329,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_303,Unchanged,132,0.43%,3.16%,35.6192697,38.1246569,18.49287327,19.25483761,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_313,Unchanged,132,0.43%,3.16%,35.6192697,38.1246569,18.49287327,19.25483761,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_413,Unchanged,132,0.43%,3.15%,35.76273135,39.06665308,18.55612064,20.6816329,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_503,Unchanged,132,0.43%,3.16%,35.6192697,38.1246569,18.49287327,19.25483761,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_603,Unchanged,132,0.43%,3.15%,35.76273135,39.06665308,18.55612064,20.6816329,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_MAIN4,Unchanged,132,0.43%,3.16%,35.6192697,38.1246569,18.49287327,19.25483761,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,NEWC1_MAIN4,Unchanged,132,0.43%,3.16%,35.6192697,38.1246569,18.49287327,19.25483761,100,-,40,-
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_303,Unchanged,132,0.40%,3.28%,33.8802376,33.00079208,17.6467748,17.86153227,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN1,Unchanged,132,0.40%,3.29%,33.77742468,32.09916745,17.55266709,17.1118919,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN1,Unchanged,132,0.40%,3.29%,33.77742468,32.09916745,17.55266709,17.1118919,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN1,Unchanged,132,0.40%,3.29%,33.77742468,32.09916745,17.55266709,17.1118919,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN2,Unchanged,132,0.40%,3.29%,33.77742468,32.09916745,17.55266709,17.1118919,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN2,Unchanged,132,0.40%,3.29%,33.77742468,32.09916745,17.55266709,17.1118919,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN3,Unchanged,132,0.40%,3.28%,33.8802376,33.00079208,17.6467748,17.86153227,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN3,Unchanged,132,0.40%,3.28%,33.8802376,33.00079208,17.6467748,17.86153227,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN4,Unchanged,132,0.40%,3.28%,33.8802376,33.00079208,17.6467748,17.86153227,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN4,Unchanged,132,0.40%,3.28%,33.8802376,33.00079208,17.6467748,17.86153227,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,STAG1_MAIN4,Unchanged,132,0.40%,3.28%,33.8802376,33.00079208,17.6467748,17.86153227,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_103,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_203,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_303,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_313,New,132,0.36%,3.07%,38.0344714,43.7947079,21.15138502,26.11295129,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_403,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_503,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_603,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_803,New,132,0.36%,3.07%,38.0344714,43.7947079,21.15138502,26.11295129,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN1,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN2,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN2,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN3,New,132,0.36%,3.08%,38.03726286,43.79154305,21.16113311,26.17343576,46.9,46.9,18.4,18.4
WMIDS,Cellarhead 132kV,Cellarhead 132kV,WHIT1_MAIN5,New,132,0.36%,3.07%,38.0344714,43.7947079,21.15138502,26.11295129,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&1T0,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&1T0,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&2T0,Unchanged,11,3.43%,65.05%,22.40180272,2.132807582,11.94849531,1.478310927,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&3T0,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&CR_F,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&CR_F,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_&CR_F,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_1T0,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_2T0,Unchanged,11,3.43%,65.05%,22.40180272,2.132807582,11.94849531,1.478310927,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_3T0,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_4T0,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_AF,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_AR,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_BF,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_BR,Unchanged,11,3.43%,65.05%,22.40180272,2.132807582,11.94849531,1.478310927,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_CF,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_CF,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_CR,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_DF,Unchanged,11,3.17%,67.15%,21.00045841,2.160704507,11.87527418,1.497673766,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_BB_F,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_E_AR,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,BOVI5_F_C,Unchanged,11,1.76%,37.28%,42.80725773,4.12570702,22.41440367,2.854104435,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_#1T0A,Unchanged,11,2.02%,64.52%,24.15731959,1.949878338,14.56342714,1.347262274,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_#1T0B,Unchanged,11,2.02%,64.52%,23.85107368,1.952504036,14.48694428,1.349420844,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_#2T0A,Unchanged,11,1.98%,64.25%,24.40789517,1.948737127,14.72326142,1.346336579,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_#2T0B,Unchanged,11,1.98%,64.43%,23.99491669,1.951384082,14.60628936,1.348547238,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&1T0A,Unchanged,11,2.02%,64.52%,24.15731959,1.949878338,14.56342714,1.347262274,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&1T0B,Unchanged,11,2.02%,64.52%,23.85107368,1.952504036,14.48694428,1.349420844,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&1T0B,Unchanged,11,2.02%,64.52%,23.85107368,1.952504036,14.48694428,1.349420844,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&2T0A,Unchanged,11,1.98%,64.25%,24.40789517,1.948737127,14.72326142,1.346336579,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&2T0A,Unchanged,11,1.98%,64.25%,24.40789517,1.948737127,14.72326142,1.346336579,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&2T0B,Unchanged,11,1.98%,64.43%,23.99491669,1.951384082,14.60628936,1.348547238,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_&2T0B,Unchanged,11,1.98%,64.43%,23.99491669,1.951384082,14.60628936,1.348547238,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_AF,Unchanged,11,2.02%,64.52%,24.15731959,1.949878338,14.56342714,1.347262274,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_BR,Unchanged,11,1.98%,64.43%,23.99491669,1.951384082,14.60628936,1.348547238,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_BR,Unchanged,11,1.98%,64.43%,23.99491669,1.951384082,14.60628936,1.348547238,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_EF,Unchanged,11,1.98%,64.25%,24.40789517,1.948737127,14.72326142,1.346336579,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_FF,Unchanged,11,2.02%,64.52%,24.15731959,1.949878338,14.56342714,1.347262274,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_FR,Unchanged,11,2.02%,64.52%,23.85107368,1.952504036,14.48694428,1.349420844,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Chad Valley 132 11,CHAV5_BB_FR,Unchanged,11,2.02%,64.52%,23.85107368,1.952504036,14.48694428,1.349420844,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&1T0A,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&1T0A,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&1T0A,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&1T0B,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&1T0B,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&1T0B,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&2T0A,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&2T0A,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&2T0B,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_&2T0B,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_BB_AR,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_BB_BF,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_BB_BR,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_BB_CF,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_BB_CF,Unchanged,11,1.48%,62.79%,22.55237822,2.343788525,15.14097969,1.965119943,32.8,-,13.1,-
WMIDS,Nechells 132kV,Cheapside 132 11,CHAP5_BB_DF,Unchanged,11,1.76%,50.89%,31.63179815,1.931517529,17.98300007,1.333831455,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11,CHEW5_BB_X,Unchanged,11,2.39%,93.17%,16.64698852,1.288513094,10.3875194,0.89131077,50,-,25,-
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11,CHEW5_BB_Y,Unchanged,11,2.40%,93.15%,15.78500465,1.313189223,10.15350045,0.909658407,50,-,25,-
WMIDS,Lea Marston 132kV,Chelmsley Wood 132 11,CHEW5_BB_Y,Unchanged,11,2.40%,93.15%,15.78500465,1.313189223,10.15350045,0.909658407,50,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_3T0,Unchanged,11,3.71%,74.17%,20.39910276,1.37095184,10.95762921,0.94970255,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_BB_U,Unchanged,11,2.44%,81.75%,19.5178162,2.314310424,11.87941169,1.91695407,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_BB_U,Unchanged,11,2.44%,81.75%,19.5178162,2.314310424,11.87941169,1.91695407,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_BB_V,Unchanged,11,2.44%,81.75%,19.5178162,2.314310424,11.87941169,1.91695407,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_BB_W,Unchanged,11,3.60%,74.91%,20.42336665,1.362521559,11.02249918,0.94372211,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_BB_W,Unchanged,11,3.60%,74.91%,20.42336665,1.362521559,11.02249918,0.94372211,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 11,CHEL5_BB_X,Unchanged,11,3.60%,74.91%,20.42336665,1.362521559,11.02249918,0.94372211,62.5,-,25,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE5_2T0,Unchanged,11,13.38%,149.55%,10.06926947,2.626630065,4.435878534,1.903732254,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE5_BB_X,Unchanged,11,10.70%,127.58%,11.26164434,2.305894023,5.247207719,1.751239416,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE5_BB_Y,Unchanged,11,13.38%,149.55%,10.06926947,2.626630065,4.435878534,1.903732254,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_1H3,Unchanged,66,5.22%,27.32%,7.542075123,0.907128097,3.505308414,0.625370794,21.87,-,8.75,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_2H3,Unchanged,66,5.22%,27.32%,7.542075123,0.907128097,3.505308414,0.625370794,21.87,-,8.75,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_MAIN1,Unchanged,66,5.22%,27.32%,7.542075123,0.907128097,3.505308414,0.625370794,21.87,-,8.75,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_MAIN1,Unchanged,66,5.22%,27.32%,7.542075123,0.907128097,3.505308414,0.625370794,21.87,-,8.75,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,ALDE6_MAIN2,Unchanged,66,5.22%,27.32%,7.542075123,0.907128097,3.505308414,0.625370794,21.87,-,8.75,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV5_1T0,Unchanged,11,5.61%,54.48%,25.85083142,4.345427749,11.72192824,3.341867138,50,-,20,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV5_2T0,Unchanged,11,5.61%,54.48%,25.85083142,4.345427749,11.72192824,3.341867138,50,-,20,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV5_BB_Y,Unchanged,11,5.61%,54.48%,25.85083142,4.345427749,11.72192824,3.341867138,50,-,20,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_1L3,Unchanged,66,2.86%,20.92%,10.50920541,0.963786648,5.02044419,0.666425204,80,-,31.5,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_2H3,Unchanged,66,2.86%,20.92%,10.50920541,0.963786648,5.02044419,0.666425204,80,-,31.5,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_MAIN1,Unchanged,66,2.86%,20.92%,10.50920541,0.963786648,5.02044419,0.666425204,80,-,31.5,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_MAIN1,Unchanged,66,2.86%,20.92%,10.50920541,0.963786648,5.02044419,0.666425204,80,-,31.5,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,BISV6_MAIN2,Unchanged,66,2.86%,20.92%,10.50920541,0.963786648,5.02044419,0.666425204,80,-,31.5,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,CHEL6_MAIN1,Unchanged,66,1.11%,15.10%,15.63482665,1.021245486,8.793142379,0.707294101,78.75,-,31.5,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_1L3,Unchanged,66,1.67%,18.04%,12.81894777,0.998838528,6.729163853,0.691370035,-,-,-,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_1S&,Unchanged,66,1.67%,18.04%,12.81894777,0.998838528,6.729163853,0.691370035,-,-,-,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_1S&,Unchanged,66,1.67%,18.04%,12.81894777,0.998838528,6.729163853,0.691370035,-,-,-,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_MAIN1,Unchanged,66,1.67%,18.04%,12.81894777,0.998838528,6.729163853,0.691370035,-,-,-,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_MAIN2,Unchanged,66,1.67%,18.04%,12.81894777,0.998838528,6.729163853,0.691370035,-,-,-,-
WMIDS,Port Ham 132kV,Cheltenham 132 66,MARH6_MAIN2,Unchanged,66,1.67%,18.04%,12.81894777,0.998838528,6.729163853,0.691370035,-,-,-,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_1T0,Unchanged,11,3.28%,79.06%,18.68402177,1.883464352,10.63121034,1.300680658,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_2T0,Unchanged,11,3.17%,78.68%,18.49983823,1.849997984,10.599461,1.277542984,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_BB_V,Unchanged,11,3.28%,79.06%,18.68402177,1.883464352,10.63121034,1.300680658,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_BB_V,Unchanged,11,3.28%,79.06%,18.68402177,1.883464352,10.63121034,1.300680658,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_BB_X,Unchanged,11,3.17%,78.68%,18.49983823,1.849997984,10.599461,1.277542984,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_BB_Y,Unchanged,11,2.99%,70.02%,21.22275615,2.01519712,11.77449652,1.396218564,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_BB_Y,Unchanged,11,2.99%,70.02%,21.22275615,2.01519712,11.77449652,1.396218564,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_BB_Y,Unchanged,11,2.99%,70.02%,21.22275615,2.01519712,11.77449652,1.396218564,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_U_Z,Unchanged,11,3.28%,79.06%,18.68402177,1.883464352,10.63121034,1.300680658,32.8,-,13.1,-
WMIDS,Nechells 132kV,Chester Street 132 11,CHES5_Z_U,Unchanged,11,3.28%,79.06%,18.68402177,1.883464352,10.63121034,1.300680658,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11,CHIS5_1T0B,Unchanged,11,2.72%,67.84%,23.81996185,1.498399692,12.70992158,1.246651426,50,-,20,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11,CHIS5_BB_X,Unchanged,11,2.75%,68.14%,23.71974801,1.497429651,12.62378677,1.245523051,50,-,20,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11,CHIS5_BB_Y,Unchanged,11,2.72%,67.84%,23.81996185,1.498399692,12.70992158,1.246651426,50,-,20,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 11,CHIS5_BB_Y,Unchanged,11,2.72%,67.84%,23.81996185,1.498399692,12.70992158,1.246651426,50,-,20,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,79ZC4C25,New,33,3.44%,22.91%,18.29518922,2.274488807,7.883572538,1.857044215,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,79ZC4D60,New,33,5.22%,31.49%,12.93428948,2.299010903,5.587504769,1.936757697,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,79ZC4DA1,New,33,2.22%,17.67%,24.92159758,2.391647451,10.78190491,2.030371992,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSO3_1H5,New,33,4.42%,27.67%,14.91692669,2.328328715,6.41600194,1.947179627,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSO3_1L5,New,33,4.42%,27.67%,14.91692669,2.328328715,6.41600194,1.947179627,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSO3_2H5,New,33,4.42%,27.67%,14.91692669,2.328328715,6.41600194,1.947179627,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSO3_3H5,New,33,4.42%,27.67%,14.91692669,2.328328715,6.41600194,1.947179627,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSO3_4H5,New,33,4.42%,27.67%,14.91692669,2.328328715,6.41600194,1.947179627,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ABSO3_5H5,New,33,4.42%,27.67%,14.91692669,2.328328715,6.41600194,1.947179627,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE3_1H3,Unchanged,33,7.84%,31.76%,11.65023832,1.968159246,5.2148263,1.41571703,43.7,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE3_1L3,Unchanged,33,7.84%,31.76%,11.65023832,1.968159246,5.2148263,1.41571703,43.7,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE3_4L5,Unchanged,33,7.84%,31.76%,11.65023832,1.968159246,5.2148263,1.41571703,43.7,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE3_MAIN2,Unchanged,33,7.84%,31.76%,11.65023832,1.968159246,5.2148263,1.41571703,43.7,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE3_MAIN2,Unchanged,33,7.84%,31.76%,11.65023832,1.968159246,5.2148263,1.41571703,43.7,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE3_MAIN2,Unchanged,33,7.84%,31.76%,11.65023832,1.968159246,5.2148263,1.41571703,43.7,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE5_1T0,Unchanged,11,10.43%,73.74%,17.60709115,5.264945896,7.318947802,3.500978036,40,-,16,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE5_2T0,Unchanged,11,10.43%,73.74%,17.60709115,5.264945896,7.318947802,3.500978036,40,-,16,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,ALVE5_BB_Y,Unchanged,11,10.43%,73.74%,17.60709115,5.264945896,7.318947802,3.500978036,40,-,16,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_#2L5,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_#3L5,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_#4L5,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B10B19,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B10B19,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B19B20,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B3B20,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B3B4,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B5B6,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B6S1,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B6S1,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B7B9,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B7B9,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B7S1,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_B9B10,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_LV1,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS3_LV2,Unchanged,33,0.75%,14.28%,34.13666905,2.481620387,19.10014614,2.062065853,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,CHIS5_BB_Z,Unchanged,11,4.63%,94.10%,14.95773229,1.927040287,8.11277935,1.33394342,50,-,20,-
