﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH3_1H3,Unchanged,33,9.60%,43.56%,8.638269271,1.782599765,3.909710247,1.260615899,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH3_2L3,Unchanged,33,9.38%,42.52%,8.843028124,1.979541342,3.998469378,1.496341727,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH3_MAIN1,Unchanged,33,9.60%,43.56%,8.638269271,1.782599765,3.909710247,1.260615899,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH3_MAIN2,Unchanged,33,9.38%,42.52%,8.843028124,1.979541342,3.998469378,1.496341727,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH5_1T0,Unchanged,11,8.93%,77.08%,17.7067152,1.882113601,7.41898371,1.300547604,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH5_2T0,Unchanged,11,8.93%,77.08%,17.7067152,1.882113601,7.41898371,1.300547604,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,COWH5_BB_Y,Unchanged,11,8.93%,77.08%,17.7067152,1.882113601,7.41898371,1.300547604,62.5,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_#1L5,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_#2L5,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_2H3,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B10,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B10B13,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B11,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B12S2,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B5B8,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B5B8,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B6,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B6,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B6B7,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD3_B7B12,Unchanged,33,6.79%,28.39%,13.16559283,2.013349699,5.885099439,1.456512053,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD5_1T0,Unchanged,11,9.48%,83.86%,16.24046339,4.86767914,6.865377154,3.248718323,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD5_2T0,Unchanged,11,9.48%,83.86%,16.24046339,4.86767914,6.865377154,3.248718323,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,HAMD5_BB_Y,Unchanged,11,9.48%,83.86%,16.24046339,4.86767914,6.865377154,3.248718323,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH3_MAIN1,Unchanged,33,5.68%,33.56%,12.03895859,2.032286512,5.222123579,1.55191373,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH3_MAIN1,Unchanged,33,5.68%,33.56%,12.03895859,2.032286512,5.222123579,1.55191373,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH3_MAIN1,Unchanged,33,5.68%,33.56%,12.03895859,2.032286512,5.222123579,1.55191373,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH3_MAIN2,Unchanged,33,5.42%,32.46%,12.51506738,2.290843178,5.41152569,1.92935594,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH3_MAIN2,Unchanged,33,5.42%,32.46%,12.51506738,2.290843178,5.41152569,1.92935594,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH3_MAIN2,Unchanged,33,5.42%,32.46%,12.51506738,2.290843178,5.41152569,1.92935594,-,-,-,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH5_BB_X,Unchanged,11,12.42%,133.56%,9.84820963,11.25622402,4.490925306,5.393394894,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH5_BB_Y,Unchanged,11,14.94%,151.15%,8.440213002,0,3.828171777,0,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,NAIH5_BB_Y,Unchanged,11,14.94%,151.15%,8.440213002,0,3.828171777,0,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_1L5,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_1S&,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_1S&,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_2L5,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_4L5,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_MAIN1,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_MAIN1,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR3_MAIN2,Unchanged,33,3.06%,20.90%,20.39227759,2.30923614,8.885296659,1.863712559,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR5_BB_U,Unchanged,11,5.45%,67.21%,20.40937491,1.952250287,9.679028616,1.35150307,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR5_BB_U,Unchanged,11,5.45%,67.21%,20.40937491,1.952250287,9.679028616,1.35150307,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,OXBR5_BB_V,Unchanged,11,5.45%,67.21%,20.40937491,1.952250287,9.679028616,1.35150307,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,RINO3_#1H5,Unchanged,33,4.01%,23.43%,17.31001243,2.241607007,7.482614478,1.798466569,50,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,RINO3_MAIN1,Unchanged,33,4.01%,23.43%,17.31001243,2.241607007,7.482614478,1.798466569,50,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,TOWH3_#1L5,New,33,8.93%,33.35%,10.65148901,1.909793493,4.918480053,1.340591805,50,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,TOWH3_#2L5,New,33,8.93%,33.35%,10.65148901,1.909793493,4.918480053,1.340591805,50,-,25,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_1L5,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_1S&,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_1S&,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_3L5,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_MAIN2,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_MAIN2,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_MAIN2,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Chipping Sodbury 132 33,WAPL3_MAIN2,Unchanged,33,2.21%,17.65%,24.95185237,2.391754405,10.7965817,2.03063748,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Commercial Road 132 11,COMR5_1T0A,New,11,1.34%,93.77%,15.99738278,2.158314451,11.73425662,1.496085987,50,-,20,-
WMIDS,Port Ham 132kV,Commercial Road 132 11,COMR5_1T0B,New,11,1.34%,92.88%,16.14925,2.159181731,11.82963628,1.496688372,50,-,20,-
WMIDS,Port Ham 132kV,Commercial Road 132 11,COMR5_BB_A,New,11,1.34%,92.88%,16.14925,2.159181731,11.82963628,1.496688372,50,-,20,-
WMIDS,Port Ham 132kV,Commercial Road 132 11,COMR5_BB_E,New,11,1.34%,93.77%,15.99738278,2.158314451,11.73425662,1.496085987,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_&1T0B,Unchanged,11,1.63%,64.78%,22.42430228,1.440270118,14.70877353,0.928829636,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_&1T0B,Unchanged,11,1.63%,64.78%,22.42430228,1.440270118,14.70877353,0.928829636,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_&3T0B,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_&3T0B,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_&3T0B,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_1T0B,Unchanged,11,1.63%,64.78%,22.42430228,1.440270118,14.70877353,0.928829636,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_3T0A,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_AF_D,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_BB_AF,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_BB_BF,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_BB_C,Unchanged,11,1.63%,64.78%,22.42430228,1.440270118,14.70877353,0.928829636,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_BB_C,Unchanged,11,1.63%,64.78%,22.42430228,1.440270118,14.70877353,0.928829636,50,-,20,-
WMIDS,Lea Marston 132kV,Copt Heath 132 11,COPH5_BB_D,Unchanged,11,1.61%,67.47%,22.61444669,1.45924362,14.50683681,0.944812343,50,-,20,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&1T0A,Unchanged,11,3.24%,77.34%,19.64857529,1.83708494,10.80361062,1.267360016,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&1T0A,Unchanged,11,3.24%,77.34%,19.64857529,1.83708494,10.80361062,1.267360016,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&1T0B,Unchanged,11,2.94%,90.90%,16.38173101,1.458295619,9.86971718,0.941926249,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&1T0B,Unchanged,11,2.94%,90.90%,16.38173101,1.458295619,9.86971718,0.941926249,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&1T0B,Unchanged,11,2.94%,90.90%,16.38173101,1.458295619,9.86971718,0.941926249,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&2T0,Unchanged,11,3.29%,77.34%,19.37571328,1.845761317,10.69875228,1.273956018,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&2T0,Unchanged,11,3.29%,77.34%,19.37571328,1.845761317,10.69875228,1.273956018,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&2T0,Unchanged,11,3.29%,77.34%,19.37571328,1.845761317,10.69875228,1.273956018,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&3T0,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&3T0,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&X_ZF,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&X_ZF,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_&X_ZF,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_1T0A,Unchanged,11,3.24%,77.34%,19.64857529,1.83708494,10.80361062,1.267360016,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_3T0,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_BB_XR,Unchanged,11,3.42%,77.04%,17.79471363,1.892169926,10.24750496,1.308780511,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_BB_YF,Unchanged,11,3.24%,77.34%,19.64857529,1.83708494,10.80361062,1.267360016,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_BB_YR,Unchanged,11,3.24%,77.34%,19.64857529,1.83708494,10.80361062,1.267360016,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_BB_ZF,Unchanged,11,2.94%,90.90%,16.38173101,1.458295619,9.86971718,0.941926249,32.8,-,13.1,-
WMIDS,Penn 132kV,Coseley 132 11,COSE5_BB_ZF,Unchanged,11,2.94%,90.90%,16.38173101,1.458295619,9.86971718,0.941926249,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Droitwich,DROI5_3T0B,Unchanged,11,6.32%,96.10%,15.13565404,1.739311981,7.316676796,1.199396851,40,-,16,-
WMIDS,Feckenham 66kV,Droitwich,DROI5_BB_V,Unchanged,11,6.32%,96.10%,15.13565404,1.739311981,7.316676796,1.199396851,40,-,16,-
WMIDS,Feckenham 66kV,Droitwich,DROI5_BB_W,Unchanged,11,6.32%,96.43%,14.82163263,1.7482264,7.248922677,1.206088988,40,-,16,-
WMIDS,Feckenham 66kV,Droitwich,DROI5_BB_W,Unchanged,11,6.32%,96.43%,14.82163263,1.7482264,7.248922677,1.206088988,40,-,16,-
WMIDS,Feckenham 66kV,Droitwich,DROI5_BB_W,Unchanged,11,6.32%,96.43%,14.82163263,1.7482264,7.248922677,1.206088988,40,-,16,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_1T0,Unchanged,11,2.02%,73.13%,21.58795634,2.471478482,13.52156827,2.056032611,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_2T0,Unchanged,11,2.83%,58.09%,25.33618091,1.969089714,13.0740015,1.353009646,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_3T0A,Unchanged,11,3.06%,66.55%,22.56292828,1.94711219,12.22004534,1.340942927,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_A_F,Unchanged,11,3.06%,66.55%,22.56292828,1.94711219,12.22004534,1.340942927,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_BB_A,Unchanged,11,2.83%,58.09%,25.33618091,1.969089714,13.0740015,1.353009646,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_BB_B,Unchanged,11,2.83%,58.09%,25.33618091,1.969089714,13.0740015,1.353009646,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_BB_C,Unchanged,11,2.02%,73.13%,21.58795634,2.471478482,13.52156827,2.056032611,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_BB_D,Unchanged,11,2.02%,73.13%,21.58795634,2.471478482,13.52156827,2.056032611,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_BB_E,Unchanged,11,3.06%,66.55%,22.56292828,1.94711219,12.22004534,1.340942927,50,-,20,-
WMIDS,Penn 132kV,Dudley 132 11,DUDL5_F_A,Unchanged,11,3.06%,66.55%,22.56292828,1.94711219,12.22004534,1.340942927,50,-,20,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_1T0A,Unchanged,11,0.83%,41.25%,38.30883052,2.145071568,26.15280374,1.486972333,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_1T0B,Unchanged,11,0.82%,43.43%,36.00468079,2.158701818,25.42297904,1.496601509,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_2T0A,Unchanged,11,0.83%,41.25%,38.30883052,2.145071568,26.15280374,1.486972333,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_2T0B,Unchanged,11,0.82%,43.43%,36.00468079,2.158701818,25.42297904,1.496601509,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_4T0,Unchanged,11,1.31%,44.83%,33.82347645,2.180553935,21.33205975,1.51214642,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_BB_S,Unchanged,11,1.31%,44.83%,33.82347645,2.180553935,21.33205975,1.51214642,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_BB_W,Unchanged,11,0.82%,43.43%,36.00468079,2.158701818,25.42297904,1.496601509,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_BB_Y,Unchanged,11,0.83%,41.25%,38.30883052,2.145071568,26.15280374,1.486972333,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_BB_Y,Unchanged,11,0.83%,41.25%,38.30883052,2.145071568,26.15280374,1.486972333,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_S_T,Unchanged,11,1.31%,44.83%,33.82347645,2.180553935,21.33205975,1.51214642,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_T_S,Unchanged,11,1.31%,44.83%,33.82347645,2.180553935,21.33205975,1.51214642,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_T_U,Unchanged,11,1.31%,44.83%,33.82347645,2.180553935,21.33205975,1.51214642,62.5,-,25,-
WMIDS,Port Ham 132kV,Eastern Avenue 132 11,EASA5_U_T,Unchanged,11,1.31%,44.83%,33.82347645,2.180553935,21.33205975,1.51214642,62.5,-,25,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_3T0A,Unchanged,11,1.30%,87.46%,16.61523254,2.163328214,11.93714673,1.818114503,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_3T0B,Unchanged,11,1.11%,49.14%,30.7755643,4.276517238,20.06967578,3.553590588,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_A_H,Unchanged,11,1.11%,49.14%,30.7755643,4.276517238,20.06967578,3.553590588,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_A,Unchanged,11,1.11%,49.14%,30.7755643,4.276517238,20.06967578,3.553590588,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_B,Unchanged,11,1.11%,49.14%,30.7755643,4.276517238,20.06967578,3.553590588,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_C,Unchanged,11,1.30%,86.59%,16.63353927,2.178229795,11.98491421,1.830823862,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_D,Unchanged,11,4.30%,50.36%,27.3433494,1.286356344,13.72313252,0.889894237,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_F,Unchanged,11,4.30%,50.36%,27.3433494,1.286356344,13.72313252,0.889894237,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_G,Unchanged,11,1.30%,87.46%,16.61523254,2.163328214,11.93714673,1.818114503,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_BB_G,Unchanged,11,1.30%,87.46%,16.61523254,2.163328214,11.93714673,1.818114503,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_C_B,Unchanged,11,1.11%,49.14%,30.7755643,4.276517238,20.06967578,3.553590588,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_D_F,Unchanged,11,4.30%,50.36%,27.3433494,1.286356344,13.72313252,0.889894237,50,-,20,-
WMIDS,Lea Marston 132kV,Elmdon 132 11,ELMD5_H_A,Unchanged,11,1.11%,49.14%,30.7755643,4.276517238,20.06967578,3.553590588,50,-,20,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_#1T0A,Unchanged,11,1.67%,69.16%,22.07302634,1.869172517,14.14046055,1.290841373,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&1T0A,Unchanged,11,1.67%,69.16%,22.07302634,1.869172517,14.14046055,1.290841373,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&1T0A,Unchanged,11,1.67%,69.16%,22.07302634,1.869172517,14.14046055,1.290841373,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&1T0B,Unchanged,11,1.67%,69.49%,22.35800901,1.863938384,14.20314991,1.286674294,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&1T0B,Unchanged,11,1.67%,69.49%,22.35800901,1.863938384,14.20314991,1.286674294,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&1T0B,Unchanged,11,1.67%,69.49%,22.35800901,1.863938384,14.20314991,1.286674294,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&3T0A,Unchanged,11,1.67%,69.49%,21.3534435,1.895350986,13.92361302,1.310222877,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&3T0A,Unchanged,11,1.67%,69.49%,21.3534435,1.895350986,13.92361302,1.310222877,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&3T0A,Unchanged,11,1.67%,69.49%,21.3534435,1.895350986,13.92361302,1.310222877,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&3T0B,Unchanged,11,1.67%,68.66%,21.42462855,1.899045825,13.99829163,1.313018034,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&3T0B,Unchanged,11,1.67%,68.66%,21.42462855,1.899045825,13.99829163,1.313018034,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_&3T0B,Unchanged,11,1.67%,68.66%,21.42462855,1.899045825,13.99829163,1.313018034,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_AR_DR,Unchanged,11,1.67%,69.16%,22.07302634,1.869172517,14.14046055,1.290841373,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_BB_AR,Unchanged,11,1.67%,69.16%,22.07302634,1.869172517,14.14046055,1.290841373,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_BB_BR,Unchanged,11,1.67%,68.66%,21.42462855,1.899045825,13.99829163,1.313018034,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_BB_CR,Unchanged,11,1.67%,68.66%,21.42462855,1.899045825,13.99829163,1.313018034,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_BB_CR,Unchanged,11,1.67%,68.66%,21.42462855,1.899045825,13.99829163,1.313018034,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_BB_DF,Unchanged,11,1.67%,69.49%,21.3534435,1.895350986,13.92361302,1.310222877,32.8,-,13.1,-
WMIDS,Nechells 132kV,Erdington 132 11,ERDI5_DR_AR,Unchanged,11,1.67%,69.16%,22.07302634,1.869172517,14.14046055,1.290841373,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,76QFKP85A,New,66,2.01%,10.41%,18.77501668,4.102639185,8.971701774,2.582312376,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5_1T0,Unchanged,11,8.04%,93.94%,14.01065793,1.644870546,6.647419107,1.121764306,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5_2T0,Unchanged,11,7.52%,84.33%,16.23737701,1.656577234,7.446957633,1.130042722,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI5_BB_Y,Unchanged,11,7.52%,84.33%,16.23737701,1.656577234,7.446957633,1.130042722,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_1H3,Unchanged,66,4.54%,9.71%,14.51793175,3.827486708,7.962425866,2.457128419,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_1L3,Unchanged,66,4.54%,9.71%,14.51793175,3.827486708,7.962425866,2.457128419,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_2H3,Unchanged,66,4.44%,9.63%,14.88377266,3.854906505,8.106350004,2.474872635,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_2L3,Unchanged,66,4.44%,9.63%,14.88377266,3.854906505,8.106350004,2.474872635,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_3L3,Unchanged,66,4.54%,9.71%,14.51793175,3.827486708,7.962425866,2.457128419,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BEVI6_4L3,Unchanged,66,4.44%,9.63%,14.88377266,3.854906505,8.106350004,2.474872635,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX5_BB_A,Unchanged,11,11.51%,55.05%,21.15643034,3.950405857,9.378349774,2.753007921,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX5_BB_B,Unchanged,11,11.51%,55.05%,21.15643034,3.950405857,9.378349774,2.753007921,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX5_BB_B,Unchanged,11,11.51%,55.05%,21.15643034,3.950405857,9.378349774,2.753007921,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_1H0,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_1L3,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_2L3,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_MAIN2,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_MAIN2,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_MAIN2,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BLOX6_MAIN3,Unchanged,66,9.11%,20.32%,7.377331443,2.624751817,3.890522767,1.567291353,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5_BB_X,Unchanged,11,7.76%,67.01%,18.7491436,1.840265194,8.398476033,1.272397814,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5_BB_Y,Unchanged,11,8.05%,72.33%,17.97736624,1.816855938,8.004122865,1.254982468,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA5_BB_Y,Unchanged,11,8.05%,72.33%,17.97736624,1.816855938,8.004122865,1.254982468,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_1H3,Unchanged,66,2.83%,10.84%,16.61280765,3.844321444,7.992438916,2.423819372,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_2H3,Unchanged,66,2.83%,10.84%,16.61280765,3.844321444,7.992438916,2.423819372,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_2L3,Unchanged,66,2.83%,10.84%,16.61280765,3.844321444,7.992438916,2.423819372,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_MAIN1,Unchanged,66,2.83%,10.84%,16.61280765,3.844321444,7.992438916,2.423819372,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_MAIN1,Unchanged,66,2.83%,10.84%,16.61280765,3.844321444,7.992438916,2.423819372,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROA6_MAIN1,Unchanged,66,2.83%,10.84%,16.61280765,3.844321444,7.992438916,2.423819372,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG5_1T0,Unchanged,11,9.75%,81.29%,15.91753428,5.042428325,6.960268665,3.410494565,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG5_2T0,Unchanged,11,9.75%,81.29%,15.91753428,5.042428325,6.960268665,3.410494565,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG5_BB_X,Unchanged,11,9.75%,81.29%,15.91753428,5.042428325,6.960268665,3.410494565,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_1H3,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_1L3,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_2H3,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_3L5,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B10B11,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B10B11,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B1S1,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B2B9,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B2B9,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B2S1,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B6B11,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B6B8,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,BROG6_B8B9,Unchanged,66,5.67%,19.70%,8.900633517,2.878293415,4.299918121,1.700689406,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF5_1T0,New,11,4.74%,78.55%,16.54093181,2.04438602,8.995380285,1.663334391,50,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_#1H0,Unchanged,66,1.63%,9.26%,21.75669721,4.233704421,10.29851779,2.66292146,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN1,Unchanged,66,1.63%,9.26%,21.75669721,4.233704421,10.29851779,2.66292146,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN1,Unchanged,66,1.63%,9.26%,21.75669721,4.233704421,10.29851779,2.66292146,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN2,Unchanged,66,1.63%,9.26%,21.75669721,4.233704421,10.29851779,2.66292146,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DRAF6_MAIN2,Unchanged,66,1.63%,9.26%,21.75669721,4.233704421,10.29851779,2.66292146,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DROI6_3H3,Unchanged,66,5.24%,22.98%,8.133566882,2.657416258,3.830559795,1.525384576,21.87,-,8.75,-
WMIDS,Feckenham 66kV,Feckenham 66kV,DROI6_MAIN3,Unchanged,66,5.24%,22.98%,8.133566882,2.657416258,3.830559795,1.525384576,21.87,-,8.75,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5_BB_X,Unchanged,11,13.91%,110.12%,11.63064328,1.152232962,5.113026103,0.791795362,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5_BB_X,Unchanged,11,13.91%,110.12%,11.63064328,1.152232962,5.113026103,0.791795362,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE5_BB_Y,Unchanged,11,15.65%,121.76%,10.44957071,1.113616294,4.584696841,0.761858373,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_1L3,Unchanged,66,8.10%,17.81%,8.373103107,2.835668317,4.429240997,1.716349099,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_2L3,Unchanged,66,8.21%,17.91%,8.275290472,2.823214755,4.385591223,1.70843758,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_3L3,Unchanged,66,8.10%,17.81%,8.373103107,2.835668317,4.429240997,1.716349099,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_4L3,Unchanged,66,8.21%,17.91%,8.275290472,2.823214755,4.385591223,1.70843758,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_MAIN1,Unchanged,66,8.10%,17.81%,8.373103107,2.835668317,4.429240997,1.716349099,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EPWE6_MAIN2,Unchanged,66,8.21%,17.91%,8.275290472,2.823214755,4.385591223,1.70843758,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&1T0,Unchanged,11,3.58%,66.70%,21.53231635,1.475829713,11.41871171,1.01949275,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&1T0,Unchanged,11,3.58%,66.70%,21.53231635,1.475829713,11.41871171,1.01949275,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&2T0,Unchanged,11,3.66%,66.09%,22.3235299,1.455038503,11.54404085,1.004141012,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_&2T0,Unchanged,11,3.66%,66.09%,22.3235299,1.455038503,11.54404085,1.004141012,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_1T0,Unchanged,11,3.58%,66.70%,21.53231635,1.475829713,11.41871171,1.01949275,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_2T0,Unchanged,11,3.66%,66.09%,22.3235299,1.455038503,11.54404085,1.004141012,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_BB_V,Unchanged,11,3.58%,66.70%,21.53231635,1.475829713,11.41871171,1.01949275,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_BB_XF,Unchanged,11,3.58%,66.70%,21.53231635,1.475829713,11.41871171,1.01949275,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_BB_XR,Unchanged,11,3.66%,66.09%,22.3235299,1.455038503,11.54404085,1.004141012,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES5_V_YF,New,11,3.58%,66.70%,21.53231635,1.475829713,11.41871171,1.01949275,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_1H3,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_1L3,Unchanged,66,6.32%,12.60%,10.90092836,3.380751061,6.075058187,2.130526325,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_2H3,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_2L3,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_3L3,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_4L3,Unchanged,66,6.32%,12.60%,10.90092836,3.380751061,6.075058187,2.130526325,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_5L3,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_6L5,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_7L3,Unchanged,66,6.41%,12.68%,10.73020959,3.35893543,5.999852544,2.116647854,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_9L5,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN2A,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN2B,Unchanged,66,6.41%,12.68%,10.73020959,3.35893543,5.999852544,2.116647854,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN3B,Unchanged,66,6.32%,12.60%,10.90092836,3.380751061,6.075058187,2.130526325,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,EVES6_MAIN4A,Unchanged,66,1.04%,6.78%,30.90564236,4.671131853,14.51655259,3.104619144,78.75,-,31.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK5_1T0,New,11,9.24%,119.06%,11.18507388,1.752406954,5.447300372,1.377710651,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK5_2T0,New,11,9.30%,118.47%,11.05241394,1.757305084,5.435131137,1.380846624,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK5_BB_Y,New,11,9.24%,119.06%,11.18507388,1.752406954,5.447300372,1.377710651,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#1L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#1L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#2L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_#2L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_10L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_12L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_2H3,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_2T0,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_3L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_4L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_5L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_5T0,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_6L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_7T0,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_9L5,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B10B11,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B10B43,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B11B12,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B12B13,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B13B14,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B14B32,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B15B33,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B15B33,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B16B17,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B16B17,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B18B19,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B18B19,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B19B20,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B1B2,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B1B2,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B20S4,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B21B22,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B21S4,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B23B24,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B24B25,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B25B26,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B26B27,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B26B27,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B26B27,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B28B34,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B28B34,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B28B34,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B32S3,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B34S1,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B35S1,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B37B38,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B37B38,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B38S2,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B39S2,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B3B4,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B3B4,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B40B41,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B40B41,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B41B42,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B42B43,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B5B36,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_B5B36,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_TEE1,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_TEE1,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,FECK6_TEE2,New,66,0.13%,3.42%,71.63763428,5.589542087,47.69204248,3.788907182,55.8,-,21.9,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA5_1T0,Unchanged,11,7.11%,112.98%,12.23106223,0.930400031,6.204492972,0.643541694,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA5_3T0,Unchanged,11,6.93%,108.34%,12.7162353,0.932680795,6.473155339,0.645131876,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA5_BB_B,Unchanged,11,7.11%,112.98%,12.23106223,0.930400031,6.204492972,0.643541694,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_2L3,Unchanged,66,1.65%,9.37%,21.26383978,4.246435052,10.01340152,2.66951348,50,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN1,Unchanged,66,1.65%,9.37%,21.26383978,4.246435052,10.01340152,2.66951348,50,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN1,Unchanged,66,1.65%,9.37%,21.26383978,4.246435052,10.01340152,2.66951348,50,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN1,Unchanged,66,1.65%,9.37%,21.26383978,4.246435052,10.01340152,2.66951348,50,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,GREA6_MAIN2,Unchanged,66,1.65%,9.37%,21.26383978,4.246435052,10.01340152,2.66951348,50,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,HOWR6_1L9,New,66,0.96%,7.41%,28.53484101,4.652521553,14.03231246,3.00041907,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&1T0B,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&1T0B,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&3T0B,Unchanged,11,2.20%,77.22%,18.82308516,1.806570204,11.82541167,1.246334127,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&3T0B,Unchanged,11,2.20%,77.22%,18.82308516,1.806570204,11.82541167,1.246334127,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&Y_W,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&Y_W,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_&Y_W,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_1T0A,Unchanged,11,2.10%,80.74%,18.47639784,1.82962552,11.76063448,1.264305422,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_1T0B,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_3T0A,Unchanged,11,3.05%,58.44%,23.72950855,1.834229835,13.17889179,1.265763059,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_3T0B,Unchanged,11,2.20%,77.22%,18.82308516,1.806570204,11.82541167,1.246334127,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_BB_W,Unchanged,11,2.10%,80.74%,18.47639784,1.82962552,11.76063448,1.264305422,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_BB_YF,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_BB_YF,Unchanged,11,2.10%,80.77%,18.70435367,1.823039462,11.83150516,1.259398866,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL5_W_Y,Unchanged,11,2.10%,80.74%,18.47639784,1.82962552,11.76063448,1.264305422,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN1,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN1,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN2,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN2,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN3,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN3,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,IPSL6_MAIN3,Unchanged,66,1.05%,7.94%,26.52420036,4.547959427,12.95902011,2.912885225,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB5_BB_X,Unchanged,11,20.26%,136.19%,9.610247983,1.388293167,3.966851854,0.952184135,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB6_2H3,Unchanged,66,14.13%,31.26%,4.662323292,1.952522972,2.490186507,1.125130226,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB6_3L3,Unchanged,66,14.13%,31.26%,4.662323292,1.952522972,2.490186507,1.125130226,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LEDB6_MAIN2A,Unchanged,66,14.13%,31.26%,4.662323292,1.952522972,2.490186507,1.125130226,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5_BB_X,Unchanged,11,11.57%,77.72%,15.85289812,1.793003682,6.919716715,1.238161743,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5_BB_Y,Unchanged,11,11.10%,74.10%,16.43607994,1.809814607,7.27373261,1.250040064,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM5_BB_Y,Unchanged,11,11.10%,74.10%,16.43607994,1.809814607,7.27373261,1.250040064,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_1H3,Unchanged,66,6.29%,13.42%,10.71175691,3.303646658,5.785729043,2.062540982,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_2H3,Unchanged,66,6.19%,13.32%,10.85215133,3.325591514,5.853134892,2.077046051,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN1,Unchanged,66,6.29%,13.42%,10.71175691,3.303646658,5.785729043,2.062540982,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN1,Unchanged,66,6.29%,13.42%,10.71175691,3.303646658,5.785729043,2.062540982,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN2,Unchanged,66,6.19%,13.32%,10.85215133,3.325591514,5.853134892,2.077046051,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LONM6_MAIN2,Unchanged,66,6.19%,13.32%,10.85215133,3.325591514,5.853134892,2.077046051,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LOWS6_1H0,Unchanged,66,3.04%,12.48%,14.90209171,3.723828328,7.116851396,2.316595029,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LOWS6_1L3,Unchanged,66,3.04%,12.48%,14.90209171,3.723828328,7.116851396,2.316595029,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,LOWS6_MAIN2,Unchanged,66,3.04%,12.48%,14.90209171,3.723828328,7.116851396,2.316595029,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_1T0,Unchanged,11,5.93%,51.93%,25.19086821,1.875509663,11.29660234,1.297275783,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_BB_X,Unchanged,11,5.93%,51.93%,25.19086821,1.875509663,11.29660234,1.297275783,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE5_BB_Y,Unchanged,11,5.93%,51.93%,25.19086821,1.875509663,11.29660234,1.297275783,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_1L3,Unchanged,66,3.87%,12.92%,13.5849101,3.510766064,6.596409862,2.159442029,21.87,-,8.75,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_2L3,Unchanged,66,3.87%,12.92%,13.5849101,3.510766064,6.596409862,2.159442029,21.87,-,8.75,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_MAIN1,Unchanged,66,3.87%,12.92%,13.5849101,3.510766064,6.596409862,2.159442029,21.87,-,8.75,-
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_MAIN2,Unchanged,66,3.87%,12.92%,13.5849101,3.510766064,6.596409862,2.159442029,21.87,-,8.75,-
