﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Feckenham 66kV,Feckenham 66kV,MORE6_MAIN2,Unchanged,66,3.87%,12.92%,13.5849101,3.510766064,6.596409862,2.159442029,21.87,-,8.75,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5_1T0,Unchanged,11,5.16%,71.75%,18.65002715,7.680135833,9.533647664,4.129199322,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5_2T0,Unchanged,11,6.58%,89.83%,15.29075996,7.753225456,7.434776616,4.310154119,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS5_BB_Y,Unchanged,11,6.58%,89.83%,15.29075996,7.753225456,7.434776616,4.310154119,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_1H3,Unchanged,66,2.47%,11.70%,16.39020846,3.917892985,7.777910602,2.45213134,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_1L3,Unchanged,66,2.47%,11.70%,16.39020846,3.917892985,7.777910602,2.45213134,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_2H3,Unchanged,66,2.47%,11.70%,16.39020846,3.917892985,7.777910602,2.45213134,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_2L3,Unchanged,66,2.47%,11.70%,16.39020846,3.917892985,7.777910602,2.45213134,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,PERS6_MAIN1,Unchanged,66,2.47%,11.70%,16.39020846,3.917892985,7.777910602,2.45213134,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN5_BB_V,Unchanged,11,4.93%,81.26%,16.96781063,1.03305984,8.757912074,0.716169556,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN5_BB_W,Unchanged,11,5.89%,83.71%,16.40930237,1.041896923,8.094646686,0.722235656,50,-,20,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_1H3,Unchanged,66,1.53%,10.44%,19.49830506,4.179841015,9.396310858,2.609039203,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_2L3,Unchanged,66,2.71%,12.33%,15.04354564,3.767021158,7.099234383,2.326581632,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_MAIN1,Unchanged,66,1.53%,10.44%,19.49830506,4.179841015,9.396310858,2.609039203,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_MAIN1,Unchanged,66,1.53%,10.44%,19.49830506,4.179841015,9.396310858,2.609039203,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDN6_MAIN3,Unchanged,66,2.71%,12.33%,15.04354564,3.767021158,7.099234383,2.326581632,62.5,-,25,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5_2T0B,Unchanged,11,3.01%,83.40%,17.85935097,1.630324079,10.42122736,1.126413735,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5_BB_X,Unchanged,11,1.51%,76.97%,18.34416114,1.766079872,12.82025838,1.223290676,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS5_BB_Y,Unchanged,11,3.01%,83.40%,17.85935097,1.630324079,10.42122736,1.126413735,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_1L5,Unchanged,66,0.45%,4.77%,46.75128521,5.270446365,24.49386003,3.529174942,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN1,Unchanged,66,0.45%,4.77%,46.75128521,5.270446365,24.49386003,3.529174942,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN1,Unchanged,66,0.45%,4.77%,46.75128521,5.270446365,24.49386003,3.529174942,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN1,Unchanged,66,0.45%,4.77%,46.75128521,5.270446365,24.49386003,3.529174942,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN2,Unchanged,66,0.45%,4.77%,46.75128521,5.270446365,24.49386003,3.529174942,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,REDS6_MAIN3,Unchanged,66,1.96%,9.88%,19.36121466,4.186782416,9.136667951,2.633863472,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5_2T0,Unchanged,11,9.90%,115.08%,11.64294019,12.54250561,5.518384243,6.7038569,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5_BB_X,Unchanged,11,7.87%,99.44%,13.88947698,19.78108831,6.690411665,9.937261866,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP5_BB_Y,Unchanged,11,9.90%,115.08%,11.64294019,12.54250561,5.518384243,6.7038569,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_2H3,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_2L5,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_3L5,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_4L5,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_5L5,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B10B11,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B11B12,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B12B13,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B13B16,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B16B17,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B1B24,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B1B24,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B1B6,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B22B23,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B22B23,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B22B23,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B23B24,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B6B7,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_B7B10,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_MAIN1,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_MAIN1,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,SHIP6_MAIN2,Unchanged,66,3.07%,10.15%,17.87242961,3.947377752,8.585929404,2.487452696,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW5_1T0,Unchanged,11,15.64%,125.32%,10.28302496,5.430791587,4.470878023,2.734027334,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW5_BB_X,Unchanged,11,15.64%,125.32%,10.28302496,5.430791587,4.470878023,2.734027334,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN1,Unchanged,66,7.36%,21.16%,7.655718684,2.63371912,3.852684737,1.545489526,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN1,Unchanged,66,7.36%,21.16%,7.655718684,2.63371912,3.852684737,1.545489526,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN1,Unchanged,66,7.36%,21.16%,7.655718684,2.63371912,3.852684737,1.545489526,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN2,Unchanged,66,7.36%,21.16%,7.655718684,2.63371912,3.852684737,1.545489526,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STOW6_MAIN2,Unchanged,66,7.36%,21.16%,7.655718684,2.63371912,3.852684737,1.545489526,-,-,-,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&1T0,Unchanged,11,4.26%,70.45%,19.91528119,1.540274354,10.50982355,1.06436218,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&1T0,Unchanged,11,4.26%,70.45%,19.91528119,1.540274354,10.50982355,1.06436218,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&1T0,Unchanged,11,4.26%,70.45%,19.91528119,1.540274354,10.50982355,1.06436218,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&2T0,Unchanged,11,3.92%,69.88%,20.90411231,1.531622499,10.68309802,1.057424956,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_&2T0,Unchanged,11,3.92%,69.88%,20.90411231,1.531622499,10.68309802,1.057424956,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_2T0,Unchanged,11,3.92%,69.88%,20.90411231,1.531622499,10.68309802,1.057424956,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_3T0,Unchanged,11,3.51%,76.44%,18.35480781,1.543244609,10.46056422,1.066804239,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_BB_XF,Unchanged,11,4.26%,70.45%,19.91528119,1.540274354,10.50982355,1.06436218,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_BB_YF,Unchanged,11,4.26%,70.45%,19.91528119,1.540274354,10.50982355,1.06436218,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA5_YF_Z,Unchanged,11,4.26%,70.45%,19.91528119,1.540274354,10.50982355,1.06436218,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_1H3,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_2H3,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_3H3,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_3L3,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN1,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN1,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN3,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRA6_MAIN3,Unchanged,66,1.56%,8.90%,22.89057399,4.291382005,10.8305855,2.710543045,65.61,-,26.24,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5_BB_X,Unchanged,11,5.66%,45.33%,28.22327323,1.937416871,12.43626391,1.341778031,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5_BB_Y,Unchanged,11,5.66%,45.33%,28.22327323,1.937416871,12.43626391,1.341778031,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE5_BB_Y,Unchanged,11,5.66%,45.33%,28.22327323,1.937416871,12.43626391,1.341778031,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN1,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN1,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN1,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN2,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN2,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN2,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN3,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,STRE6_MAIN3,Unchanged,66,2.98%,12.40%,15.06993068,3.738293341,7.183399602,2.325388106,43.74,-,17.5,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5_1T0B,Unchanged,11,17.29%,85.17%,12.87177701,1.984972803,5.891016213,1.375175386,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5_2T0B,Unchanged,11,17.29%,85.17%,12.87177701,1.984972803,5.891016213,1.375175386,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK5_BB_X,Unchanged,11,17.29%,85.17%,12.87177701,1.984972803,5.891016213,1.375175386,32.8,-,13.1,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_2H3,Unchanged,66,13.33%,31.32%,4.651391145,1.999833139,2.486850315,1.145745834,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN1,Unchanged,66,13.33%,31.32%,4.651391145,1.999833139,2.486850315,1.145745834,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN1,Unchanged,66,13.33%,31.32%,4.651391145,1.999833139,2.486850315,1.145745834,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN2,Unchanged,66,13.33%,31.32%,4.651391145,1.999833139,2.486850315,1.145745834,100,-,40,-
WMIDS,Feckenham 66kV,Feckenham 66kV,TEWK6_MAIN2,Unchanged,66,13.33%,31.32%,4.651391145,1.999833139,2.486850315,1.145745834,100,-,40,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,86ZD3E2,New,33,3.15%,15.84%,25.41109113,5.207609711,11.29415094,2.355449115,-,-,-,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,86ZD3EA2,New,33,3.30%,16.15%,24.74051636,5.152908367,11.03725657,2.331218673,-,-,-,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_#1H0,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_#2H0,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_1L3,Unchanged,33,26.79%,51.61%,5.579281298,2.285775256,3.051213469,1.052188961,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_1L9,Unchanged,33,9.70%,29.36%,11.62534312,3.542602774,5.749669847,1.626328697,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_1S&,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_1S&,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_3L3,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_3S&,Unchanged,33,29.61%,57.64%,5.05570216,2.070784815,2.739792167,0.969087892,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_3S&,Unchanged,33,29.61%,57.64%,5.05570216,2.070784815,2.739792167,0.969087892,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_MAIN1,Unchanged,33,26.79%,51.61%,5.579281298,2.285775256,3.051213469,1.052188961,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_MAIN2,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_MAIN3,Unchanged,33,20.80%,52.09%,6.109067574,2.29723699,3.165000545,1.07828478,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_MAIN4,Unchanged,33,29.61%,57.64%,5.05570216,2.070784815,2.739792167,0.969087892,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL3_MAIN4,Unchanged,33,29.61%,57.64%,5.05570216,2.070784815,2.739792167,0.969087892,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL5_BB_X,Unchanged,11,31.46%,171.60%,7.179893602,1.874662339,3.142644155,1.294265205,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL5_BB_Y,Unchanged,11,31.46%,166.93%,7.182555528,1.886408681,3.200414618,1.303977454,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CAUL5_BB_Y,Unchanged,11,31.46%,166.93%,7.182555528,1.886408681,3.200414618,1.303977454,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA3_1H4,Unchanged,33,16.62%,41.27%,7.779123345,2.612110591,4.007922674,1.231094131,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA3_1L3,Unchanged,33,16.62%,41.27%,7.779123345,2.612110591,4.007922674,1.231094131,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA3_2H4,Unchanged,33,1.99%,13.56%,31.7927386,5.810233218,13.97121874,2.745903532,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA3_2L3,Unchanged,33,1.99%,13.56%,31.7927386,5.810233218,13.97121874,2.745903532,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA3_MAIN1,Unchanged,33,16.62%,41.27%,7.779123345,2.612110591,4.007922674,1.231094131,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA5_1T0,Unchanged,11,20.49%,121.85%,10.4412826,1.020489169,4.490351947,0.706633932,50,-,20,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA5_BB_X,Unchanged,11,20.49%,121.85%,10.4412826,1.020489169,4.490351947,0.706633932,50,-,20,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,CHEA5_BB_Y,Unchanged,11,5.87%,94.00%,15.38855881,1.049192936,7.804882297,0.727153411,50,-,20,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#1T0,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#2L5,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#2T0,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#4L5,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#6L5,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#8L5,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_#9L5,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FORS3_MAIN1,Unchanged,33,0.63%,10.52%,47.11542187,6.861252534,25.82458237,5.537356837,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FROG3_1H4,Unchanged,33,21.53%,48.35%,6.219259361,2.384541029,3.342702281,1.148383744,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FROG3_1L0,Unchanged,33,21.53%,48.35%,6.219259361,2.384541029,3.342702281,1.148383744,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,FROG5_MAIN1,Unchanged,11,32.14%,167.86%,7.055093965,1.88920515,3.177645761,1.306788873,52.5,-,21,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3_#1H0,Unchanged,33,9.54%,28.85%,11.88010374,3.726072939,5.85052375,1.712195072,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3_#2H0,Unchanged,33,12.20%,34.67%,9.749740321,3.216899536,4.844628137,1.451392077,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3_1L3,Unchanged,33,9.54%,28.85%,11.88010374,3.726072939,5.85052375,1.712195072,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3_MAIN1,Unchanged,33,9.54%,28.85%,11.88010374,3.726072939,5.85052375,1.712195072,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3_MAIN2,Unchanged,33,12.20%,34.67%,9.749740321,3.216899536,4.844628137,1.451392077,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH3_MAIN2,Unchanged,33,12.20%,34.67%,9.749740321,3.216899536,4.844628137,1.451392077,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH5_2T0,Unchanged,11,21.65%,159.36%,8.144011442,2.495621246,3.521653908,1.597545353,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH5_BB_X,Unchanged,11,19.04%,153.24%,8.392508424,2.532845247,3.726780645,1.65612115,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,KINH5_BB_X,Unchanged,11,19.04%,153.24%,8.392508424,2.532845247,3.726780645,1.65612115,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP3_#1H0,Unchanged,33,2.30%,13.10%,31.92457698,5.509081703,13.95889791,2.529054308,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP3_MAIN1,Unchanged,33,2.30%,13.10%,31.92457698,5.509081703,13.95889791,2.529054308,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP3_MAIN1,Unchanged,33,2.30%,13.10%,31.92457698,5.509081703,13.95889791,2.529054308,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP3_MAIN1,Unchanged,33,2.30%,13.10%,31.92457698,5.509081703,13.95889791,2.529054308,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP3_MAIN1,Unchanged,33,2.30%,13.10%,31.92457698,5.509081703,13.95889791,2.529054308,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP5_1T0,Unchanged,11,7.72%,118.75%,12.29257802,2.013789896,6.102628943,1.393165314,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,SIMP5_BB_X,Unchanged,11,7.72%,118.75%,12.29257802,2.013789896,6.102628943,1.393165314,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,STAG5_6T0,Unchanged,11,19.02%,148.06%,9.092576104,1.01650987,3.905683556,0.703954108,62.5,-,25,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN3_MAIN1,Unchanged,33,12.40%,32.63%,10.13896047,3.073535115,5.128212196,1.440295209,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN3_MAIN1,Unchanged,33,12.40%,32.63%,10.13896047,3.073535115,5.128212196,1.440295209,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN3_MAIN1,Unchanged,33,12.40%,32.63%,10.13896047,3.073535115,5.128212196,1.440295209,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN3_MAIN1,Unchanged,33,12.40%,32.63%,10.13896047,3.073535115,5.128212196,1.440295209,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN3_MAIN2,Unchanged,33,12.40%,32.63%,10.13896047,3.073535115,5.128212196,1.440295209,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN3_MAIN2,Unchanged,33,12.40%,32.63%,10.13896047,3.073535115,5.128212196,1.440295209,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN5_BB_X,Unchanged,11,15.60%,88.66%,14.31272966,2.017274107,6.159096234,1.395863293,50,-,20,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN5_BB_X,Unchanged,11,15.60%,88.66%,14.31272966,2.017274107,6.159096234,1.395863293,50,-,20,-
WMIDS,Cellarhead 132kV,Forsbrook 132 33,TEAN5_BB_Y,Unchanged,11,15.60%,88.66%,14.31272966,2.017274107,6.159096234,1.395863293,50,-,20,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&1T0,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&1T0,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&2T0,Unchanged,11,2.90%,76.74%,20.51112572,1.82019759,11.61693305,1.250963959,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&2T0,Unchanged,11,2.90%,76.74%,20.51112572,1.82019759,11.61693305,1.250963959,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&3T0,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&3T0,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&Y_ZR,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&Y_ZR,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&Z_XR,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_&Z_XR,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_XF,Unchanged,11,2.90%,76.74%,20.51112572,1.82019759,11.61693305,1.250963959,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_XR,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_XR,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_YF,Unchanged,11,2.90%,76.74%,20.51112572,1.82019759,11.61693305,1.250963959,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_YF,Unchanged,11,2.90%,76.74%,20.51112572,1.82019759,11.61693305,1.250963959,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_ZR,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_BB_ZR,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_Y_ZR,Unchanged,11,2.41%,69.61%,21.96954741,1.836896408,13.13225256,1.262015308,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Halesowen 132 11,HALE5_Z_XR,Unchanged,11,2.93%,76.91%,20.10005268,1.834324478,11.47793474,1.261371223,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_#1T0A,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_#1T0B,Unchanged,11,1.49%,61.31%,25.05661967,3.782630748,16.2936315,2.606282779,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_#2T0A,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_#2T0B,Unchanged,11,1.49%,62.19%,24.53980739,3.782259615,16.0800135,2.606339442,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&1T0A,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&1T0B,Unchanged,11,1.49%,61.31%,25.05661967,3.782630748,16.2936315,2.606282779,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&2T0A,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&2T0A,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&2T0B,Unchanged,11,1.49%,62.19%,24.53980739,3.782259615,16.0800135,2.606339442,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&2T0B,Unchanged,11,1.49%,62.19%,24.53980739,3.782259615,16.0800135,2.606339442,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&B_D,New,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&B_D,New,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&D_B,New,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_&D_B,New,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_B_D,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_AF,Unchanged,11,1.49%,62.19%,24.53980739,3.782259615,16.0800135,2.606339442,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_AR,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_BF,Unchanged,11,1.49%,61.31%,25.05661967,3.782630748,16.2936315,2.606282779,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_BF,Unchanged,11,1.49%,61.31%,25.05661967,3.782630748,16.2936315,2.606282779,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_BR,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_CF,Unchanged,11,1.49%,61.31%,25.05661967,3.782630748,16.2936315,2.606282779,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_DF,Unchanged,11,1.49%,62.19%,24.53980739,3.782259615,16.0800135,2.606339442,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_BB_DR,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Kitwell 132kV,Hall Green 132 11,HALG5_D_B,Unchanged,11,1.31%,37.32%,41.66520453,3.915581084,24.35870579,2.704999901,45.92,-,18.37,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_3T0A,Unchanged,11,1.32%,59.57%,26.07389007,2.341109158,16.85216975,1.962710475,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_3T0B,Unchanged,11,1.32%,59.57%,26.07389007,2.341109158,16.85216975,1.962710475,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_5T0A,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_5T0B,New,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_BB_V,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_BB_V,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_BB_X,Unchanged,11,1.32%,59.57%,26.07389007,2.341109158,16.85216975,1.962710475,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_BB_Z,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_X_Z,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_Y_A,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Lea Marston 132kV,Hams Hall South 132 11,HAHS5_Z_X,Unchanged,11,1.07%,53.15%,28.04995315,3.331337087,18.91982232,2.787755206,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,75QD1KA34,New,66,3.74%,18.12%,11.76235056,4.020598158,5.442555736,2.249929902,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,75QD1KA36,New,66,3.79%,18.28%,11.64388181,3.991985906,5.386704351,2.228152944,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,75QD1R118,New,66,6.24%,18.91%,9.59685373,3.719176717,4.668446422,1.857954609,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,75QD1R125,New,66,6.52%,19.24%,9.337231631,3.656631162,4.568195067,1.81593192,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,75QD1RA94,New,66,9.67%,23.62%,7.08569396,3.01391851,3.623914111,1.453541373,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,75QD1RAA2,New,66,9.94%,23.98%,6.945894879,2.970195297,3.562448996,1.431769658,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,BODE5_2T0,Unchanged,11,9.78%,66.28%,19.87436316,7.202287084,8.598285759,4.548522215,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,BODE5_BB_1,Unchanged,11,9.78%,66.28%,19.87436316,7.202287084,8.598285759,4.548522215,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,BODE5_BB_1,Unchanged,11,9.78%,66.28%,19.87436316,7.202287084,8.598285759,4.548522215,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,BODE6_1H3,Unchanged,66,6.28%,17.30%,10.00142129,3.937241726,5.001800371,1.951122446,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,BODE6_2H3,Unchanged,66,6.28%,17.30%,10.00142129,3.937241726,5.001800371,1.951122446,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,BODE6_2L3,Unchanged,66,6.28%,17.30%,10.00142129,3.937241726,5.001800371,1.951122446,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,BODE6_MAIN1,Unchanged,66,6.28%,17.30%,10.00142129,3.937241726,5.001800371,1.951122446,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,BODE6_MAIN1,Unchanged,66,6.28%,17.30%,10.00142129,3.937241726,5.001800371,1.951122446,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,BROM5_1T0,Unchanged,11,24.50%,150.67%,8.745734391,2.737870907,3.717903433,1.756430544,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,BROM5_2T0,Unchanged,11,23.92%,151.64%,8.573111317,1.871216021,3.694767022,1.30812664,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,BROM5_BB_Y,Unchanged,11,23.92%,151.64%,8.573111317,1.871216021,3.694767022,1.30812664,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,BROM6_1H3,Unchanged,66,16.84%,31.64%,4.595231037,2.289329709,2.536298136,1.11769301,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,BROM6_1L3,Unchanged,66,16.84%,31.64%,4.595231037,2.289329709,2.536298136,1.11769301,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,BROM6_2H3,Unchanged,66,16.84%,31.64%,4.595231037,2.289329709,2.536298136,1.11769301,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,BROM6_2L3,Unchanged,66,16.84%,31.64%,4.595231037,2.289329709,2.536298136,1.11769301,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,BROM6_MAIN1,Unchanged,66,16.84%,31.64%,4.595231037,2.289329709,2.536298136,1.11769301,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_1T0,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_BB_A,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_BB_A,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_BB_B,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_A,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_A,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_B,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_B,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_B,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_C,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_C,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO5_RMU_C,Unchanged,11,14.12%,120.18%,11.47855221,1.692963711,5.068462824,1.146254286,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_1H3,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_2L3,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_4L3,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_MAIN1,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_MAIN3,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_MAIN3,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_MAIN3,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,DYMO6_MAIN4,Unchanged,66,5.82%,23.19%,8.715932178,3.22340682,4.05485917,1.671712794,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERC5_1T0,Unchanged,11,2.65%,51.87%,30.06655454,4.379886256,15.68056869,3.528412656,50,-,25,-
WMIDS,Port Ham 132kV,Hereford,HERC5_2T0,Unchanged,11,2.65%,51.87%,30.06655454,4.379886256,15.68056869,3.528412656,50,-,25,-
WMIDS,Port Ham 132kV,Hereford,HERC5_BB_2,Unchanged,11,2.65%,51.87%,30.06655454,4.379886256,15.68056869,3.528412656,50,-,25,-
WMIDS,Port Ham 132kV,Hereford,HERC6_1L3,Unchanged,66,2.12%,17.92%,12.91228228,1.939002284,6.270864701,1.593765575,-,-,-,-
WMIDS,Port Ham 132kV,Hereford,HERC6_2H3,Unchanged,66,2.12%,17.92%,12.91103927,1.939024658,6.270628675,1.593782217,-,-,-,-
WMIDS,Port Ham 132kV,Hereford,HERC6_MAIN1,Unchanged,66,2.12%,17.92%,12.91228228,1.939002284,6.270864701,1.593765575,-,-,-,-
WMIDS,Port Ham 132kV,Hereford,HERC6_MAIN2,Unchanged,66,2.12%,17.92%,12.91103927,1.939024658,6.270628675,1.593782217,-,-,-,-
WMIDS,Port Ham 132kV,Hereford,HERE6_10L5,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_11L5,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_1L9B,Unchanged,66,2.94%,15.38%,14.23433263,4.57512863,6.622028546,2.698714042,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_5T0,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_7L0,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_7L5,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B10S3,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B11B13,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B12B14,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B12S3,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B12S3,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B13B15,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B14B16,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B14B16,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B14B16,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B15S5,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B15S5,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B17B19,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B17S5,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B18B20,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B18S2,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B18S2,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B19B21,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B19B21,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B1B3,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B1S1,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B20B22,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B22B24,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B23S4,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B24S4,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B24S4,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B2B4,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B2B4,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B2S1,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B3B5,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B3B5,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B4B6,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B4B6,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B4B6,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B5B7,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B5B7,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B6B8,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B7B9,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B8B10,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,HERE6_B8B10,Unchanged,66,1.66%,11.18%,21.03579093,5.751852858,10.22079053,4.025876794,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B9B11,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERE6_B9B11,Unchanged,66,1.42%,14.92%,16.26342912,2.033204011,8.229897098,1.844874889,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN5_1T0,Unchanged,11,5.02%,59.17%,25.72993629,5.820808628,11.41033103,4.31790621,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_2T0,Unchanged,11,5.02%,59.17%,25.72993629,5.820808628,11.41033103,4.31790621,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_BB_S,Unchanged,11,7.57%,102.15%,14.92357902,3.55263082,6.874173454,2.657311016,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_BB_T,Unchanged,11,7.57%,102.15%,14.92357902,3.55263082,6.874173454,2.657311016,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_BB_U,Unchanged,11,5.02%,59.17%,25.72993629,5.820808628,11.41033103,4.31790621,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_S_V,Unchanged,11,7.57%,102.15%,14.92357902,3.55263082,6.874173454,2.657311016,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_T_U,Unchanged,11,7.57%,102.15%,14.92357902,3.55263082,6.874173454,2.657311016,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_U_T,Unchanged,11,7.57%,102.15%,14.92357902,3.55263082,6.874173454,2.657311016,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN5_V_S,Unchanged,11,7.57%,102.15%,14.92357902,3.55263082,6.874173454,2.657311016,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERN6_2H3,Unchanged,66,5.80%,22.49%,8.516618442,1.711638397,4.194745101,1.250721764,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_2S&,Unchanged,66,5.80%,22.49%,8.516618442,1.711638397,4.194745101,1.250721764,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_2S&,Unchanged,66,5.80%,22.49%,8.516618442,1.711638397,4.194745101,1.250721764,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_MAIN1,Unchanged,66,4.48%,21.91%,9.336871604,1.755974366,4.435823509,1.33154225,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_MAIN1,Unchanged,66,4.48%,21.91%,9.336871604,1.755974366,4.435823509,1.33154225,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_MAIN2,Unchanged,66,5.80%,22.49%,8.516618442,1.711638397,4.194745101,1.250721764,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_MAIN3,Unchanged,66,5.80%,22.75%,8.460852416,1.705484551,3.943123538,1.225848354,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_MAIN4,Unchanged,66,5.80%,22.75%,8.460852416,1.705484551,3.943123538,1.225848354,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERN6_MAIN4,Unchanged,66,5.80%,22.75%,8.460852416,1.705484551,3.943123538,1.225848354,100,-,40,-
WMIDS,Port Ham 132kV,Hereford,HERS5_1T0,Unchanged,11,8.02%,82.17%,17.49809089,1.674242707,8.090490765,1.132813117,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS5_2T0,Unchanged,11,8.45%,90.38%,16.3144687,1.738373063,7.333742436,1.187488389,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS5_BB_A,Unchanged,11,8.45%,90.38%,16.3144687,1.738373063,7.333742436,1.187488389,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,HERS6_2L9,Unchanged,66,2.98%,15.48%,14.11512496,4.551351527,6.565162276,2.677797249,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,HERS6_5L3,Unchanged,66,3.47%,16.95%,12.60097858,4.249190796,5.864417087,2.422978616,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,HERS6_6L3,Unchanged,66,3.47%,16.95%,12.60097858,4.249190796,5.864417087,2.422978616,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS6_MAIN1,Unchanged,66,4.09%,21.88%,9.548860838,1.761082751,4.357089841,1.349609272,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS6_MAIN1,Unchanged,66,4.09%,21.88%,9.548860838,1.761082751,4.357089841,1.349609272,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS6_MAIN1,Unchanged,66,4.09%,21.88%,9.548860838,1.761082751,4.357089841,1.349609272,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS6_MAIN2,Unchanged,66,5.16%,21.72%,8.992952989,1.746040888,4.170774053,1.291852433,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS6_MAIN2,Unchanged,66,5.16%,21.72%,8.992952989,1.746040888,4.170774053,1.291852433,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Hereford,HERS6_MAIN2,Unchanged,66,5.16%,21.72%,8.992952989,1.746040888,4.170774053,1.291852433,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,HERS6_MAIN5,Unchanged,66,3.47%,16.95%,12.60097858,4.249190796,5.864417087,2.422978616,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,KENS5_1T0,Unchanged,11,38.10%,155.06%,7.316653078,4.897941111,3.380553198,2.254183691,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,KENS5_BB_X,Unchanged,11,38.10%,155.06%,7.316653078,4.897941111,3.380553198,2.254183691,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,KENS6_1H3,Unchanged,66,29.69%,49.73%,2.688497115,1.49369551,1.55033544,0.752789511,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,KENS6_1L3,Unchanged,66,29.69%,49.73%,2.688497115,1.49369551,1.55033544,0.752789511,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,KITO5_BB_1,Unchanged,11,12.74%,81.06%,16.71145708,3.606078684,7.123681824,2.530008154,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,KITO5_BB_1,Unchanged,11,12.74%,81.06%,16.71145708,3.606078684,7.123681824,2.530008154,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,KITO5_BB_2,Unchanged,11,12.74%,81.06%,16.71145708,3.606078684,7.123681824,2.530008154,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_1H3,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_1L3,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_3L3,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_MAIN1,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_MAIN2,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_MAIN2,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_MAIN4,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KITO6_MAIN4,Unchanged,66,9.85%,23.71%,7.211096412,2.967960851,3.653129423,1.44336721,16.4,-,6.56,-
WMIDS,Bishops Wood 132kV,Hereford,KNIG5_BB_X,Unchanged,11,24.02%,138.14%,9.811679516,3.853536786,4.221039124,2.290174627,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,KNIG6_#2H0,Unchanged,66,16.59%,33.78%,4.669782823,2.133237395,2.499860304,1.047851246,100,-,40,-
