﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Bishops Wood 132kV,Hereford,KNIG6_2L3,Unchanged,66,16.59%,33.78%,4.669782823,2.133237395,2.499860304,1.047851246,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,KNIG6_MAIN1,Unchanged,66,16.59%,33.78%,4.669782823,2.133237395,2.499860304,1.047851246,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB5_1T0,Unchanged,11,10.75%,126.58%,11.37137955,1.54245084,5.329406676,1.061586294,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB5_BB_Y,Unchanged,11,10.75%,126.58%,11.37137955,1.54245084,5.329406676,1.061586294,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_4L3,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_MAIN1,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_MAIN1,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_MAIN1,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_MAIN1,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_MAIN2B,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,LEDB6_MAIN2B,Unchanged,66,4.77%,21.55%,9.618205172,3.464566808,4.458065331,1.857846678,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM5_1T0,Unchanged,11,8.57%,104.37%,14.30103868,1.902877211,6.8805286,1.513949536,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM5_BB_B,Unchanged,11,8.57%,103.39%,14.15630445,1.910228178,6.880964129,1.519938722,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM5_BB_B,Unchanged,11,8.57%,103.39%,14.15630445,1.910228178,6.880964129,1.519938722,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_1H3,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_1L3,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_MAIN2,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_MAIN2,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_MAIN2,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_MAIN3,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LEOM6_MAIN3,Unchanged,66,5.78%,18.27%,10.46304487,3.805844228,5.033038211,2.015456253,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,LOWC5_1T0,Unchanged,11,28.04%,173.00%,7.616393019,1.336858987,3.249374554,0.923921047,45.9,-,18.4,-
WMIDS,Bishops Wood 132kV,Hereford,LOWC6_1H3,Unchanged,66,15.36%,30.90%,4.870940549,2.31705541,2.645943822,1.12194468,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,LUDL6_2T0B,Unchanged,66,3.35%,18.02%,12.07075576,3.759448968,6.81485952,2.465344279,78.7,-,31.5,-
WMIDS,Bishops Wood 132kV,Hereford,LUDL6_MAIN2,Unchanged,66,3.35%,18.02%,12.07075576,3.759448968,6.81485952,2.465344279,78.7,-,31.5,-
WMIDS,Bishops Wood 132kV,Hereford,MADL5_1T0,Unchanged,11,11.42%,75.84%,17.24094395,6.329029619,7.491346911,3.978833434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,MADL5_2T0,Unchanged,11,11.42%,75.84%,17.24094395,6.329029619,7.491346911,3.978833434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,MADL5_BB_Y,Unchanged,11,11.42%,75.84%,17.24094395,6.329029619,7.491346911,3.978833434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,MADL6_2H3,Unchanged,66,7.22%,20.14%,8.702825133,3.502465708,4.318809798,1.720047808,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,MADL6_2L3,Unchanged,66,7.22%,20.14%,8.702825133,3.502465708,4.318809798,1.720047808,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,MADL6_MAIN1,Unchanged,66,7.22%,20.14%,8.702825133,3.502465708,4.318809798,1.720047808,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,MADL6_MAIN1,Unchanged,66,7.22%,20.14%,8.702825133,3.502465708,4.318809798,1.720047808,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,MADL6_MAIN2,Unchanged,66,7.22%,20.14%,8.702825133,3.502465708,4.318809798,1.720047808,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN5_1T0,New,11,16.95%,99.34%,13.30831555,2.06666571,5.837402479,1.538019249,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN5_2T0,New,11,14.87%,136.86%,10.24051973,5.976500983,4.54592501,3.578040478,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN5_BB_W,New,11,16.95%,99.34%,13.30831555,2.06666571,5.837402479,1.538019249,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN6_#1H0,New,66,10.38%,28.95%,6.031885998,2.547494086,3.003895621,1.24512564,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN6_1L3,New,66,10.38%,28.95%,6.031885998,2.547494086,3.003895621,1.24512564,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN6_2H3,New,66,10.71%,29.38%,5.884723958,2.524988222,2.937778133,1.229034052,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,NEEN6_MAIN2,New,66,10.71%,29.38%,5.884723958,2.524988222,2.937778133,1.229034052,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PETE5_1T0,Unchanged,11,12.59%,83.89%,15.515343,3.407824333,6.759487279,2.396541664,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,PETE5_2T0,Unchanged,11,12.59%,83.89%,15.515343,3.407824333,6.759487279,2.396541664,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,PETE5_BB_A,Unchanged,11,12.59%,83.89%,15.515343,3.407824333,6.759487279,2.396541664,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,PETE6_1L3,Unchanged,66,9.27%,22.90%,7.204014481,3.101933344,3.70335244,1.499027138,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,PETE6_MAIN1,Unchanged,66,9.27%,22.90%,7.204014481,3.101933344,3.70335244,1.499027138,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,PETE6_MAIN1,Unchanged,66,9.27%,22.90%,7.204014481,3.101933344,3.70335244,1.499027138,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,PETE6_MAIN2,Unchanged,66,9.27%,22.90%,7.204014481,3.101933344,3.70335244,1.499027138,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,PETE6_MAIN2,Unchanged,66,9.27%,22.90%,7.204014481,3.101933344,3.70335244,1.499027138,50,-,25,-
WMIDS,Bishops Wood 132kV,Hereford,PORI5_1T0,Unchanged,11,12.12%,84.84%,15.60855054,3.400002521,6.786587733,2.410712677,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,PORI5_2T0,Unchanged,11,12.12%,84.84%,15.60855054,3.400002521,6.786587733,2.410712677,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,PORI5_BB_B,Unchanged,11,12.12%,84.84%,15.60855054,3.400002521,6.786587733,2.410712677,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,PORI6_1L3,Unchanged,66,8.89%,23.37%,7.241189707,3.083096793,3.662733254,1.497645943,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PORI6_MAIN1,Unchanged,66,8.89%,23.37%,7.241189707,3.083096793,3.662733254,1.497645943,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PORI6_MAIN1,Unchanged,66,8.89%,23.37%,7.241189707,3.083096793,3.662733254,1.497645943,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PORI6_MAIN2,Unchanged,66,8.89%,23.37%,7.241189707,3.083096793,3.662733254,1.497645943,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PORI6_MAIN2,Unchanged,66,8.89%,23.37%,7.241189707,3.083096793,3.662733254,1.497645943,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES5_BB_X,Unchanged,11,15.89%,117.88%,11.6637736,1.944332902,5.076544428,1.453273081,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,PRES5_BB_X,Unchanged,11,15.89%,117.88%,11.6637736,1.944332902,5.076544428,1.453273081,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,PRES5_BB_Y,Unchanged,11,14.92%,109.77%,12.0825457,1.705299038,5.435879001,1.302607764,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_1L9,Unchanged,66,10.34%,25.14%,6.828810938,2.824820509,3.458264825,1.376386013,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN1,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN1,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN2,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN2,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN3,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN3,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,PRES6_MAIN3,Unchanged,66,10.65%,25.60%,6.693578523,2.774356725,3.393841796,1.352171063,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS5_BB_X,Unchanged,11,8.15%,68.21%,21.05420085,13.6622893,9.061030526,7.006862763,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS5_BB_X,Unchanged,11,8.15%,68.21%,21.05420085,13.6622893,9.061030526,7.006862763,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS5_BB_Y,Unchanged,11,8.15%,68.21%,21.05420085,13.6622893,9.061030526,7.006862763,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS6_1L3,Unchanged,66,5.12%,22.01%,9.385234863,3.410632889,4.33596337,1.805783544,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS6_2H3,Unchanged,66,5.12%,22.01%,9.385234863,3.410632889,4.33596337,1.805783544,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS6_2L3,Unchanged,66,5.12%,22.01%,9.385234863,3.410632889,4.33596337,1.805783544,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS6_3H0,Unchanged,66,5.12%,22.01%,9.385234863,3.410632889,4.33596337,1.805783544,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,ROSS6_MAIN1,Unchanged,66,5.12%,22.01%,9.385234863,3.410632889,4.33596337,1.805783544,100,-,40,-
WMIDS,Bishops Wood 132kV,Hereford,SAIW5_2T0,Unchanged,11,13.12%,131.50%,10.55666944,2.188584348,4.811298371,1.636818482,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,SAIW5_BB_Y,Unchanged,11,13.12%,131.50%,10.55666944,2.188584348,4.811298371,1.636818482,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Hereford,SAIW6_MAIN2,Unchanged,66,8.82%,25.85%,6.800823474,2.88863925,3.365262637,1.418243043,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,SAIW6_MAIN2,Unchanged,66,8.82%,25.85%,6.800823474,2.88863925,3.365262637,1.418243043,-,-,-,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF5_1T0,Unchanged,11,13.18%,130.94%,10.40989501,1.36428701,4.92357826,1.075297771,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF5_3T0,Unchanged,11,12.49%,118.35%,11.7040332,1.363339452,5.316640343,1.078254216,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF5_BB_Y,Unchanged,11,12.49%,118.35%,11.7040332,1.363339452,5.316640343,1.078254216,50,-,20,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF6_1H3,Unchanged,66,4.71%,18.86%,10.74862979,3.685935312,5.3135922,2.140507399,78.7,-,31.5,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF6_1L3,Unchanged,66,4.71%,18.86%,10.74862979,3.685935312,5.3135922,2.140507399,78.7,-,31.5,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF6_3H3,Unchanged,66,4.71%,18.86%,10.74862979,3.685935312,5.3135922,2.140507399,78.7,-,31.5,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF6_3L3,Unchanged,66,4.71%,18.86%,10.74862979,3.685935312,5.3135922,2.140507399,78.7,-,31.5,-
WMIDS,Bishops Wood 132kV,Hereford,WOOF6_MAIN3,Unchanged,66,4.71%,18.86%,10.74862979,3.685935312,5.3135922,2.140507399,78.7,-,31.5,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_#1T0A,Unchanged,11,2.16%,67.46%,22.03541524,1.957059221,13.58631771,1.353265628,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_#1T0B,Unchanged,11,2.16%,67.49%,22.2744191,1.954477442,13.64335659,1.351243004,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_#2T0A,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&1T0A,Unchanged,11,2.16%,67.46%,22.03541524,1.957059221,13.58631771,1.353265628,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&1T0A,Unchanged,11,2.16%,67.46%,22.03541524,1.957059221,13.58631771,1.353265628,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&1T0B,Unchanged,11,2.16%,67.49%,22.2744191,1.954477442,13.64335659,1.351243004,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&1T0B,Unchanged,11,2.16%,67.49%,22.2744191,1.954477442,13.64335659,1.351243004,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&2T0A,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&2T0A,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&2T0B,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_&2T0B,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_2T0B,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_BB_AR,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_BB_BR,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_BB_BR,Unchanged,11,2.19%,54.86%,28.13146492,1.957479569,15.87445013,1.353087,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Highters Heath 132 11,HIGH5_BB_CR,Unchanged,11,2.16%,67.46%,22.03541524,1.957059221,13.58631771,1.353265628,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 11,HINK5_BB_V,Unchanged,11,4.00%,68.62%,21.69626643,1.951173394,11.74811972,1.345747392,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 11,HINK5_BB_V,Unchanged,11,4.00%,68.62%,21.69626643,1.951173394,11.74811972,1.345747392,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 11,HINK5_BB_W,Unchanged,11,4.00%,68.62%,21.69626643,1.951173394,11.74811972,1.345747392,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 11,HINK5_BB_W,Unchanged,11,4.00%,68.62%,21.69626643,1.951173394,11.74811972,1.345747392,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINF3_#1L5,Unchanged,33,1.17%,22.70%,20.67903645,2.288198904,11.54576449,1.838283986,80,-,31.5,-
WMIDS,Penn 132kV,Hinksford 132 33,HINF3_MAIN1,Unchanged,33,1.17%,22.70%,20.67903645,2.288198904,11.54576449,1.838283986,80,-,31.5,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_#3T0,Unchanged,33,1.11%,22.59%,20.8528871,2.29656186,11.89156523,1.89139863,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_#5H0,Unchanged,33,1.11%,22.59%,20.8528871,2.29656186,11.89156523,1.89139863,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_MAIN1,Unchanged,33,1.11%,22.59%,20.8528871,2.29656186,11.89156523,1.89139863,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_MAIN1,Unchanged,33,1.11%,22.59%,20.8528871,2.29656186,11.89156523,1.89139863,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK3_MAIN1,Unchanged,33,1.11%,22.59%,20.8528871,2.29656186,11.89156523,1.89139863,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_1T0B,Unchanged,11,3.25%,78.19%,18.86529973,1.962384958,10.68166426,1.354502811,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_BB_X2,Unchanged,11,5.52%,95.45%,15.41896545,1.441041005,7.86236835,0.998188599,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_BB_X2,Unchanged,11,5.52%,95.45%,15.41896545,1.441041005,7.86236835,0.998188599,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,HINK5_BB_Y,Unchanged,11,3.25%,78.19%,18.86529973,1.962384958,10.68166426,1.354502811,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,KINV3_MAIN2,Unchanged,33,13.59%,43.46%,7.6933524,1.659472886,3.716620329,0.797786998,43.74,-,17.5,-
WMIDS,Penn 132kV,Hinksford 132 33,KINV3_MAIN2,Unchanged,33,13.59%,43.46%,7.6933524,1.659472886,3.716620329,0.797786998,43.74,-,17.5,-
WMIDS,Penn 132kV,Hinksford 132 33,KINV5_2T0,Unchanged,11,20.77%,154.08%,8.196636603,1.519603428,3.597120847,1.005341083,32.8,-,13.1,-
WMIDS,Penn 132kV,Hinksford 132 33,KINV5_BB_Y,Unchanged,11,20.77%,154.08%,8.196636603,1.519603428,3.597120847,1.005341083,32.8,-,13.1,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_#1T0A,Unchanged,11,1.10%,50.54%,32.03255627,4.601502792,21.37243782,3.833435951,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_#1T0B,Unchanged,11,1.47%,46.32%,34.5474494,4.631098125,22.23031648,3.846188157,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_#2T0A,Unchanged,11,1.10%,50.54%,32.03255627,4.601502792,21.37243782,3.833435951,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_BB_U,Unchanged,11,1.10%,50.54%,32.03255627,4.601502792,21.37243782,3.833435951,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_BB_U,Unchanged,11,1.10%,50.54%,32.03255627,4.601502792,21.37243782,3.833435951,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_BB_V,Unchanged,11,1.10%,50.54%,32.03255627,4.601502792,21.37243782,3.833435951,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_BB_W,Unchanged,11,1.47%,46.32%,34.5474494,4.631098125,22.23031648,3.846188157,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_BB_X,Unchanged,11,1.47%,46.32%,34.5474494,4.631098125,22.23031648,3.846188157,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_BB_X,Unchanged,11,1.47%,46.32%,34.5474494,4.631098125,22.23031648,3.846188157,50,-,25,-
WMIDS,Nechells 132kV,Hockley 132 11,HOCK5_X_U,Unchanged,11,1.10%,50.54%,32.03255627,4.601502792,21.37243782,3.833435951,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11,HORT5_1T0,Unchanged,11,2.15%,80.12%,20.21389326,2.185232198,12.64168633,1.819884708,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11,HORT5_2T0,Unchanged,11,3.63%,71.54%,20.46965189,1.078094747,11.34419189,0.747430306,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11,HORT5_3T0,Unchanged,11,2.22%,76.87%,20.63730261,2.212327073,13.00303301,1.843374821,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11,HORT5_BB_A,Unchanged,11,2.15%,80.12%,20.21389326,2.185232198,12.64168633,1.819884708,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11,HORT5_BB_B,Unchanged,11,2.15%,80.12%,20.21389326,2.185232198,12.64168633,1.819884708,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Hortonwood 132 11,HORT5_BB_C,Unchanged,11,3.63%,71.54%,20.46965189,1.078094747,11.34419189,0.747430306,50,-,20,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_403,Unchanged,132,0.73%,7.07%,15.33150012,12.2830716,8.036971395,6.784419513,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN2,Unchanged,132,0.72%,7.01%,15.47930312,9.652364127,8.080889005,4.788042877,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN3,Unchanged,132,0.72%,7.01%,15.47930312,9.652364127,8.080889005,4.788042877,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN3,Unchanged,132,0.72%,7.01%,15.47930312,9.652364127,8.080889005,4.788042877,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN5,Unchanged,132,0.73%,7.07%,15.33150012,12.2830716,8.036971395,6.784419513,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CAMB1_MAIN5,Unchanged,132,0.73%,7.07%,15.33150012,12.2830716,8.036971395,6.784419513,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_113A,Unchanged,132,0.35%,3.82%,29.71081595,29.051265,16.00096321,16.19236304,-,-,-,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_113B,Unchanged,132,0.35%,3.82%,29.71081595,29.051265,16.00096321,16.19236304,-,-,-,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_213A,Unchanged,132,0.35%,3.82%,29.71305822,29.0625092,16.00208215,16.20216828,-,-,-,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,CHIS1_213B,Unchanged,132,0.35%,3.82%,29.71305822,29.0625092,16.00208215,16.20216828,-,-,-,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#380,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#480,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#580,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_#680,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&110,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&110,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&110,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1205,Unchanged,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1205,Unchanged,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1205,Unchanged,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1305,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1305,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&1405,Unchanged,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&180,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&180,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&205,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&210,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&210,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&280,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&280,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&305,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&305,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&305,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&310,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&310,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&310,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&380,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&410,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&505,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&505,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&605,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&605,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_&680,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_1105,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_1305,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_1405,Unchanged,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_205,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_210,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_410,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_MAIN2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES1,New,132,0.15%,2.72%,44.88452988,55.17978031,27.77061502,35.72652205,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,IROA1_RES2,New,132,0.15%,2.79%,43.6505666,52.56799059,27.33364874,34.65938249,100,-,40,-
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_#110,New,132,0.92%,8.06%,13.27256215,7.647978816,6.985509041,3.761700197,46.9,46.9,18.4,18.4
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_#210,New,132,0.92%,8.08%,13.21869482,10.99134787,6.969526184,6.722731999,46.9,46.9,18.4,18.4
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_113A,New,132,0.92%,8.06%,13.27256215,7.647978816,6.985509041,3.761700197,46.9,46.9,18.4,18.4
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_113B,New,132,0.92%,8.06%,13.27256215,7.647978816,6.985509041,3.761700197,46.9,46.9,18.4,18.4
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_213A,New,132,0.92%,8.08%,13.21869482,10.99134787,6.969526184,6.722731999,46.9,46.9,18.4,18.4
WMIDS,Iron Acton 132kV,Iron Acton 132kV,RYEF1_213B,New,132,0.92%,8.08%,13.21869482,10.99134787,6.969526184,6.722731999,46.9,46.9,18.4,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN1,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN1,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN1,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN2,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN2,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN3,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN3,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,HORT1_MAIN3,Unchanged,132,0.48%,4.25%,26.15063295,26.86530833,14.14232064,14.74011007,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_#150,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&105,Unchanged,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&250,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&280,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&280,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&310,Unchanged,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&350,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_&410,Unchanged,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_180,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_205,Unchanged,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_210,Unchanged,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_480,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN1,New,132,0.37%,4.22%,26.90605687,30.63664518,17.69735369,21.14805494,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_MAIN2,New,132,0.37%,4.23%,26.80420846,30.63976923,17.58140278,21.07481033,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1W,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1W,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES1W,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,IRON1_RES2W,New,132,0.21%,6.66%,17.94090216,21.39245129,12.59011914,15.53285001,39,47,15.3,18.4
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_113,New,132,0.46%,4.25%,26.27979084,27.01215849,14.76116732,15.17935851,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_203,New,132,0.46%,4.26%,26.26967373,27.48822298,14.69524878,15.56640485,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_213,New,132,0.46%,4.26%,26.26967373,27.48822298,14.69524878,15.56640485,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_303,New,132,0.46%,4.26%,26.26967373,27.48822298,14.69524878,15.56640485,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN1,New,132,0.46%,4.25%,26.27979084,27.01215849,14.76116732,15.17935851,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN1,New,132,0.46%,4.25%,26.27979084,27.01215849,14.76116732,15.17935851,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN1,New,132,0.46%,4.25%,26.27979084,27.01215849,14.76116732,15.17935851,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN2,New,132,0.46%,4.26%,26.26967373,27.48822298,14.69524878,15.56640485,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,KETL1_MAIN4,New,132,0.46%,4.25%,26.27979084,27.01215849,14.76116732,15.17935851,78.75,78.8,31.5,31.5
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_&410,Unchanged,132,0.35%,3.74%,30.79160417,35.49987878,18.3793801,22.18967366,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN1,Unchanged,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN1,Unchanged,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN1,Unchanged,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN2,New,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN2,New,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN3,Unchanged,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN3,Unchanged,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbr. & Shrewsb. 132kV,SHRE1_MAIN4,Unchanged,132,0.35%,3.73%,30.93014566,35.78260076,18.53405657,22.64339903,100,100,40,40
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BAYH3_1L9,Unchanged,33,11.55%,28.82%,10.74006749,3.346907316,5.704228707,1.513515909,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS3_1H3,Unchanged,33,3.86%,16.62%,22.84694079,4.68426248,10.47188971,2.405207845,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS3_1L3,Unchanged,33,3.86%,16.62%,22.84694079,4.68426248,10.47188971,2.405207845,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS3_1S&,Unchanged,33,5.00%,19.01%,19.11306568,4.445109626,9.015888491,2.172967125,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS3_1S&,Unchanged,33,5.00%,19.01%,19.11306568,4.445109626,9.015888491,2.172967125,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS3_2H3,Unchanged,33,5.00%,19.01%,19.11306568,4.445109626,9.015888491,2.172967125,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS3_MAIN2,Unchanged,33,5.00%,19.01%,19.11306568,4.445109626,9.015888491,2.172967125,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS5_2T0,Unchanged,11,13.58%,140.83%,9.533845841,3.0084937,4.39501182,2.022450278,45.92,-,18.37,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS5_BB_X,Unchanged,11,12.46%,138.33%,10.05008627,3.03125522,4.605661665,2.062142947,45.92,-,18.37,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,BROS5_BB_X,Unchanged,11,12.46%,138.33%,10.05008627,3.03125522,4.605661665,2.062142947,45.92,-,18.37,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,COND3T,Unchanged,33,11.16%,28.12%,11.05387236,3.400185137,5.853201873,1.537817031,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,EAST3_1H3,Unchanged,33,23.40%,52.26%,5.853770518,2.125168088,3.147265138,0.971232864,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,EAST3_1L3,Unchanged,33,23.40%,52.26%,5.853770518,2.125168088,3.147265138,0.971232864,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,EAST5_1T0,Unchanged,11,34.65%,177.88%,6.907843422,1.886398734,3.060104947,1.302744499,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,EAST5_BB_Y,Unchanged,11,34.65%,177.88%,6.907843422,1.886398734,3.060104947,1.302744499,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_1H3,Unchanged,33,8.78%,26.56%,12.72235438,3.446219963,6.42297879,1.656930983,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_1L3,Unchanged,33,8.78%,26.56%,12.72235438,3.446219963,6.42297879,1.656930983,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_2H3,Unchanged,33,8.72%,25.26%,13.13158497,3.430989904,6.545275406,1.596475585,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_2L3,Unchanged,33,8.72%,25.26%,13.13158497,3.430989904,6.545275406,1.596475585,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_3H3,Unchanged,33,5.28%,20.47%,17.83904296,3.815790524,8.481243357,1.873817417,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_3L3,Unchanged,33,5.28%,20.47%,17.83904296,3.815790524,8.481243357,1.873817417,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_MAIN2,Unchanged,33,8.72%,25.26%,13.13158497,3.430989904,6.545275406,1.596475585,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_MAIN3,Unchanged,33,5.28%,20.47%,17.83904296,3.815790524,8.481243357,1.873817417,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF3_MAIN3,Unchanged,33,5.28%,20.47%,17.83904296,3.815790524,8.481243357,1.873817417,62.5,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_&1T0A,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_&1T0A,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_&2T0A,Unchanged,11,9.93%,103.25%,14.20070683,1.884713391,5.694208023,1.294863352,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_&2T0A,Unchanged,11,9.93%,103.25%,14.20070683,1.884713391,5.694208023,1.294863352,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_&3T0A,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_&3T0A,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_1T0,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_2T0,Unchanged,11,9.93%,103.25%,14.20070683,1.884713391,5.694208023,1.294863352,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_3T0,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_BB_YF,Unchanged,11,6.82%,77.78%,18.271922,2.043656137,8.407148193,1.415243525,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,HALF5_BB_YR,Unchanged,11,9.93%,103.25%,14.20070683,1.884713391,5.694208023,1.294863352,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#10L5,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#21L5,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#2T0,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#3L5,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#3T0,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#4T0,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#7L5,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_#8L5,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN2,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN2,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN3,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN3,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN4,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN4,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN4,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,IRON3_MAIN4,Unchanged,33,0.39%,7.70%,64.14361081,6.194797648,38.22748049,5.132224809,65.61,-,26.24,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,LEEB3_MAIN1,Unchanged,33,27.94%,60.57%,5.0554109,1.89577586,2.723504015,0.870043886,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,LEEB3_MAIN1,Unchanged,33,27.94%,60.57%,5.0554109,1.89577586,2.723504015,0.870043886,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,LEEB3_MAIN1,Unchanged,33,27.94%,60.57%,5.0554109,1.89577586,2.723504015,0.870043886,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,LEEB5_BB_X,Unchanged,11,38.50%,178.48%,6.90162016,1.878339649,3.052214801,1.295425469,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE3_1H3,Unchanged,33,7.24%,21.60%,15.71168431,3.865666058,7.852212078,1.804957482,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE3_2L3,Unchanged,33,7.24%,21.57%,15.73203041,3.867489638,7.862423586,1.805715258,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE3_MAIN1,Unchanged,33,7.24%,21.60%,15.71168431,3.865666058,7.852212078,1.804957482,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE3_MAIN2,Unchanged,33,7.24%,21.57%,15.73203041,3.867489638,7.862423586,1.805715258,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE5_1T0,Unchanged,11,6.43%,59.16%,24.15274124,2.014936448,10.38023596,1.395034169,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE5_BB_A,Unchanged,11,6.43%,59.16%,24.15274124,2.014936448,10.38023596,1.395034169,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE5_BB_B,Unchanged,11,6.43%,59.16%,24.15274124,2.014936448,10.38023596,1.395034169,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,MADE5_BB_C,Unchanged,11,6.43%,59.16%,24.15274124,2.014936448,10.38023596,1.395034169,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,QUAT3_2H3,Unchanged,33,15.84%,42.74%,7.706807444,2.558364245,3.875469341,1.154492076,50,-,25,-
