﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,QUAT3_MAIN2,Unchanged,33,15.84%,42.74%,7.706807444,2.558364245,3.875469341,1.154492076,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,QUAT5_BB_W,Unchanged,11,22.12%,146.69%,8.814805566,4.105038183,3.774356476,2.395871725,45.9,-,18.4,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,QUAT5_BB_W,Unchanged,11,22.12%,146.69%,8.814805566,4.105038183,3.774356476,2.395871725,45.9,-,18.4,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#1H0,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#1L5,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#1R0,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#2H0,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#3H0,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#3L5,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#4H0,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#4L5,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_#5L5,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_MAIN1,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_MAIN2A,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA3_MAIN3,Unchanged,33,8.52%,25.60%,13.73857576,3.596334029,6.618248789,1.664225163,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_1T0,Unchanged,11,10.72%,61.42%,20.05728427,2.061123201,8.806666441,1.427486846,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_3T0,Unchanged,11,10.72%,61.42%,20.05728427,2.061123201,8.806666441,1.427486846,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_BB_X,Unchanged,11,13.24%,98.03%,13.2350114,1.03584289,5.783330734,0.717682971,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_BB_X,Unchanged,11,13.24%,98.03%,13.2350114,1.03584289,5.783330734,0.717682971,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_BB_Y,Unchanged,11,13.97%,110.07%,12.3346908,1.014864212,5.244848703,0.702757153,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_BB_Z,New,11,10.72%,61.42%,20.05728427,2.061123201,8.806666441,1.427486846,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,STAA5_Y_Z,Unchanged,11,10.72%,61.42%,20.05728427,2.061123201,8.806666441,1.427486846,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF3_2H3,Unchanged,33,12.50%,32.50%,9.826843645,3.084330491,5.049478734,1.397120999,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF3_MAIN1,Unchanged,33,12.50%,32.50%,9.826843645,3.084330491,5.049478734,1.397120999,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF3_MAIN1,Unchanged,33,12.50%,32.50%,9.826843645,3.084330491,5.049478734,1.397120999,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF3_MAIN2,Unchanged,33,12.50%,32.50%,9.826843645,3.084330491,5.049478734,1.397120999,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF3_MAIN2,Unchanged,33,12.50%,32.50%,9.826843645,3.084330491,5.049478734,1.397120999,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF5_2T0,Unchanged,11,18.61%,106.79%,11.40179314,1.993512598,5.037984896,1.380083685,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF5_BB_X,Unchanged,11,18.61%,106.79%,11.40179314,1.993512598,5.037984896,1.380083685,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ironbridge 132 33,WORF5_BB_X,Unchanged,11,18.61%,106.79%,11.40179314,1.993512598,5.037984896,1.380083685,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 11,KETL5_4T0B,New,11,2.09%,77.76%,19.97308036,2.112488329,13.64822371,1.463608876,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DONN3_MAIN1,Unchanged,33,4.47%,23.86%,17.54866436,3.059632401,7.5937971,2.113203351,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DONN5_&1T0,Unchanged,11,7.35%,90.55%,16.08555118,2.02482441,7.438098182,1.400679839,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DONN5_&1T0,Unchanged,11,7.35%,90.55%,16.08555118,2.02482441,7.438098182,1.400679839,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DONN5_1T0,Unchanged,11,7.35%,90.55%,16.08555118,2.02482441,7.438098182,1.400679839,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DONN5_BB_XF,Unchanged,11,7.35%,90.55%,16.08555118,2.02482441,7.438098182,1.400679839,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DONN5_BB_XF,Unchanged,11,7.35%,90.55%,16.08555118,2.02482441,7.438098182,1.400679839,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DOTH3_MAIN2,Unchanged,33,7.02%,27.42%,13.67080009,2.92048099,6.28886309,2.011459573,43.75,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DOTH3_MAIN2,Unchanged,33,7.02%,27.42%,13.67080009,2.92048099,6.28886309,2.011459573,43.75,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,DOTH5_2T0,Unchanged,11,16.46%,152.04%,9.003418294,2.575447276,3.947989062,1.723812766,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_#12L5,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN1,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN1,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN1,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN1,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN1,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN2,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN2,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN2,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN2,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN3,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL3_MAIN3,New,33,0.74%,14.30%,36.74648154,4.112308215,20.47643062,2.841938567,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL5_1T0,New,11,3.40%,101.37%,14.93048562,1.379978034,9.039485156,0.956022107,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL5_2T0,New,11,3.44%,101.81%,14.9977068,1.375412873,9.013472697,0.952714188,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL5_BB_A,New,11,3.40%,101.37%,14.93048562,1.379978034,9.039485156,0.956022107,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,KETL5_BB_B,New,11,3.44%,101.81%,14.9977068,1.375412873,9.013472697,0.952714188,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP3_1H3,Unchanged,33,12.23%,38.74%,8.934819325,2.43821672,4.30805832,1.642055278,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP3_1L3,Unchanged,33,12.23%,38.74%,8.934819325,2.43821672,4.30805832,1.642055278,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP3_2H3,Unchanged,33,12.75%,41.81%,8.464555896,2.472437379,4.056076764,1.687915824,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP3_MAIN2,Unchanged,33,12.75%,41.81%,8.464555896,2.472437379,4.056076764,1.687915824,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP3_MAIN2,Unchanged,33,12.75%,41.81%,8.464555896,2.472437379,4.056076764,1.687915824,21.87,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP5_2T0,Unchanged,11,17.69%,141.82%,9.583874429,1.917710128,4.092600722,1.323670989,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP5_BB_1,Unchanged,11,15.09%,115.39%,11.46366448,1.973090343,4.772970375,1.362091694,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,NEWP5_BB_2,Unchanged,11,17.69%,141.82%,9.583874429,1.917710128,4.092600722,1.323670989,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK3_MAIN1,New,33,1.61%,16.96%,28.55162801,3.718178324,12.99221743,2.56940805,31.5,-,12.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_&1T0A,Unchanged,11,6.37%,125.82%,11.47926104,1.044066907,6.266701359,0.723546364,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_&1T0A,Unchanged,11,6.37%,125.82%,11.47926104,1.044066907,6.266701359,0.723546364,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_&2T0A,Unchanged,11,6.44%,128.39%,11.25731237,1.043390004,6.158218787,0.723074816,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_&2T0A,Unchanged,11,6.44%,128.39%,11.25731237,1.043390004,6.158218787,0.723074816,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_1T0,Unchanged,11,6.37%,125.82%,11.47926104,1.044066907,6.266701359,0.723546364,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_2T0,Unchanged,11,6.44%,128.39%,11.25731237,1.043390004,6.158218787,0.723074816,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_BB_WF,Unchanged,11,6.37%,125.82%,11.47926104,1.044066907,6.266701359,0.723546364,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SANK5_BB_WF,Unchanged,11,6.37%,125.82%,11.47926104,1.044066907,6.266701359,0.723546364,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF3_1H3,Unchanged,33,9.14%,31.62%,11.3943883,2.779842056,5.397888799,1.901629349,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF3_1S&,Unchanged,33,8.25%,29.66%,12.24612446,2.871164103,5.759377904,1.976015703,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF3_1S&,Unchanged,33,8.25%,29.66%,12.24612446,2.871164103,5.759377904,1.976015703,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF3_2H3,Unchanged,33,8.25%,29.66%,12.24612446,2.871164103,5.759377904,1.976015703,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF3_2L3,Unchanged,33,8.25%,29.66%,12.24612446,2.871164103,5.759377904,1.976015703,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF3_MAIN1,Unchanged,33,9.14%,31.62%,11.3943883,2.779842056,5.397888799,1.901629349,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF5_BB_X,Unchanged,11,17.80%,153.75%,8.731214414,1.004357799,3.834790885,0.695536451,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF5_BB_X,Unchanged,11,17.80%,153.75%,8.731214414,1.004357799,3.834790885,0.695536451,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SHIF5_BB_Y,Unchanged,11,16.91%,153.37%,8.586077527,1.019896276,3.863996281,0.706592875,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN1,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN1,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN1,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN1,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN1,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN1,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN2,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN2,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN2,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN3,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN3,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED3_MAIN3,Unchanged,33,1.45%,16.00%,31.1576129,3.887367618,14.35533013,2.684942165,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_1T0,Unchanged,11,3.58%,52.25%,28.6307181,2.059196389,14.37801238,1.425780004,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_2T0,Unchanged,11,6.03%,104.89%,14.83451531,1.954312873,7.407435898,1.349459578,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_3T0,Unchanged,11,3.58%,52.25%,28.6307181,2.059196389,14.37801238,1.425780004,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_A_D,Unchanged,11,6.03%,104.89%,14.83451531,1.954312873,7.407435898,1.349459578,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_BB_A,Unchanged,11,6.03%,104.89%,14.83451531,1.954312873,7.407435898,1.349459578,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_BB_D,Unchanged,11,3.58%,52.25%,28.6307181,2.059196389,14.37801238,1.425780004,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Ketley 132 33,SNED5_D_A,Unchanged,11,6.03%,104.89%,14.83451531,1.954312873,7.407435898,1.349459578,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_2T0B,Unchanged,11,2.25%,70.59%,22.44300135,1.997005797,13.65345598,1.379906493,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_A,Unchanged,11,2.32%,70.95%,22.04317878,2.004038721,13.34163177,1.385284312,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_A,Unchanged,11,2.32%,70.95%,22.04317878,2.004038721,13.34163177,1.385284312,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_A,Unchanged,11,2.32%,70.95%,22.04317878,2.004038721,13.34163177,1.385284312,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_B,Unchanged,11,2.32%,71.29%,22.08309196,2.001912611,13.3322888,1.383612204,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_B,Unchanged,11,2.32%,71.29%,22.08309196,2.001912611,13.3322888,1.383612204,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_C,Unchanged,11,2.42%,69.93%,22.88598909,1.994132923,13.77767822,1.377481316,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_C,Unchanged,11,2.42%,69.93%,22.88598909,1.994132923,13.77767822,1.377481316,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_C,Unchanged,11,2.42%,69.93%,22.88598909,1.994132923,13.77767822,1.377481316,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_D,Unchanged,11,2.25%,70.59%,22.44300135,1.997005797,13.65345598,1.379906493,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_Y,Unchanged,11,2.25%,70.59%,22.44300135,1.997005797,13.65345598,1.379906493,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_Y,Unchanged,11,2.25%,70.59%,22.44300135,1.997005797,13.65345598,1.379906493,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_Z,Unchanged,11,2.32%,70.95%,22.04317878,2.004038721,13.34163177,1.385284312,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Kidderminster 132 11,KIDD5_BB_Z,Unchanged,11,2.32%,70.95%,22.04317878,2.004038721,13.34163177,1.385284312,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&1T0A,Unchanged,11,1.76%,63.67%,24.00212218,2.108470326,15.07500747,1.46108264,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&1T0A,Unchanged,11,1.76%,63.67%,24.00212218,2.108470326,15.07500747,1.46108264,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&1T0B,Unchanged,11,1.76%,64.00%,24.29454362,2.100907457,15.13062339,1.455701145,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&1T0B,Unchanged,11,1.76%,64.00%,24.29454362,2.100907457,15.13062339,1.455701145,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&2T0A,Unchanged,11,1.95%,63.67%,24.59690504,2.083812587,14.82689555,1.443275931,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&2T0A,Unchanged,11,1.95%,63.67%,24.59690504,2.083812587,14.82689555,1.443275931,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&2T0B,Unchanged,11,1.95%,64.00%,24.58318639,2.081668234,14.80039391,1.441715344,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_&2T0B,Unchanged,11,1.95%,64.00%,24.58318639,2.081668234,14.80039391,1.441715344,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_1T0A,Unchanged,11,1.76%,63.67%,24.00212218,2.108470326,15.07500747,1.46108264,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_1T0B,Unchanged,11,1.76%,64.00%,24.29454362,2.100907457,15.13062339,1.455701145,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_2T0A,Unchanged,11,1.95%,63.67%,24.59690504,2.083812587,14.82689555,1.443275931,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_2T0B,Unchanged,11,1.95%,64.00%,24.58318639,2.081668234,14.80039391,1.441715344,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_BB_AR,Unchanged,11,1.76%,63.67%,24.00212218,2.108470326,15.07500747,1.46108264,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_BB_AR,Unchanged,11,1.76%,63.67%,24.00212218,2.108470326,15.07500747,1.46108264,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_BB_BF,Unchanged,11,1.76%,64.00%,24.29454362,2.100907457,15.13062339,1.455701145,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_BB_CR,Unchanged,11,1.95%,63.67%,24.59690504,2.083812587,14.82689555,1.443275931,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_BB_CR,Unchanged,11,1.95%,63.67%,24.59690504,2.083812587,14.82689555,1.443275931,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Kingstanding 132 11,KING5_BB_DF,Unchanged,11,1.95%,64.00%,24.58318639,2.081668234,14.80039391,1.441715344,45.9,-,18.4,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_1T0A,Unchanged,11,1.16%,68.11%,22.26850649,1.475640657,15.35680111,0.95786466,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_1T0B,Unchanged,11,1.16%,68.11%,22.26850649,1.475640657,15.35680111,0.95786466,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_V,Unchanged,11,1.16%,68.11%,22.26850649,1.475640657,15.35680111,0.95786466,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_V,Unchanged,11,1.16%,68.11%,22.26850649,1.475640657,15.35680111,0.95786466,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_W,Unchanged,11,1.16%,68.12%,23.89638138,1.43698489,15.8318931,0.931848231,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_X,Unchanged,11,1.16%,68.12%,23.89638138,1.43698489,15.8318931,0.931848231,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_X,Unchanged,11,1.16%,68.12%,23.89638138,1.43698489,15.8318931,0.931848231,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_Y,Unchanged,11,1.16%,68.31%,22.37277421,1.472475858,15.38319176,0.955667974,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_Y,Unchanged,11,1.16%,68.31%,22.37277421,1.472475858,15.38319176,0.955667974,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_Y,Unchanged,11,1.16%,68.31%,22.37277421,1.472475858,15.38319176,0.955667974,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_BB_Z,Unchanged,11,1.16%,68.31%,22.37277421,1.472475858,15.38319176,0.955667974,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_U_Z,Unchanged,11,1.16%,68.11%,22.26850649,1.475640657,15.35680111,0.95786466,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Kitts Green 132 11,KITG5_Z_U,Unchanged,11,1.16%,68.11%,22.26850649,1.475640657,15.35680111,0.95786466,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_103,Unchanged,132,0.23%,3.72%,32.96974352,36.46802369,18.58050844,19.23042784,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_113,Unchanged,132,0.23%,3.72%,32.96974352,36.46802369,18.58050844,19.23042784,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_203,Unchanged,132,0.23%,3.72%,32.96974352,36.46802369,18.58050844,19.23042784,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_213,Unchanged,132,0.23%,3.72%,32.95756534,36.43095223,18.57184927,19.17216877,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_403,Unchanged,132,0.23%,3.72%,32.95756534,36.43095223,18.57184927,19.17216877,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,BARG1_MAIN2,Unchanged,132,0.23%,3.72%,32.95756534,36.43095223,18.57184927,19.17216877,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_303,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_403,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN1,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN2,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN2,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN2,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN3,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN3,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,BOVI1_MAIN4,Unchanged,132,0.25%,3.78%,32.25875823,37.69585838,17.74884126,21.52086621,100,-,40,-
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_103,Unchanged,132,0.36%,4.19%,28.03808748,25.12381468,14.49547588,15.13066471,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_113,Unchanged,132,0.36%,4.19%,28.03808748,25.12381468,14.49547588,15.13066471,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_213,Unchanged,132,0.36%,4.19%,27.99478036,25.04397274,14.463545,15.11304088,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,CHAV1_MAIN2,Unchanged,132,0.36%,4.19%,27.99478036,25.04397274,14.463545,15.11304088,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_103,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_113,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_213,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_313,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_MAIN2,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_MAIN2,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALE1_MAIN3,Unchanged,132,0.23%,3.75%,32.69246395,37.30654859,18.37025029,20.23526954,62.5,62.5,25,25
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_103,Unchanged,132,0.58%,4.69%,23.84515124,24.42089085,11.27242628,13.43197653,39,39,15.3,15.3
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_113,Unchanged,132,0.58%,4.69%,23.84515124,24.42089085,11.27242628,13.43197653,39,39,15.3,15.3
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_213,Unchanged,132,0.58%,4.69%,23.84515124,24.42089085,11.27242628,13.43197653,39,39,15.3,15.3
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_MAIN1,Unchanged,132,0.58%,4.69%,23.84515124,24.42089085,11.27242628,13.43197653,39,39,15.3,15.3
WMIDS,Kitwell 132kV,Kitwell 132kV,HALG1_MAIN3,Unchanged,132,0.58%,4.69%,23.84515124,24.42089085,11.27242628,13.43197653,39,39,15.3,15.3
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_103,Unchanged,132,0.63%,4.86%,22.79146019,23.67618161,10.80265521,12.70760313,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_203,Unchanged,132,0.63%,4.86%,22.79146019,23.67618161,10.80265521,12.70760313,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_213,Unchanged,132,0.63%,4.86%,22.79146019,23.67618161,10.80265521,12.70760313,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_MAIN1,Unchanged,132,0.63%,4.86%,22.79146019,23.67618161,10.80265521,12.70760313,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,HIGH1_MAIN2,Unchanged,132,0.63%,4.86%,22.79146019,23.67618161,10.80265521,12.70760313,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_#180,New,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_#280,New,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_#380,New,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&1005,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&1005,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&1005,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&105,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&105,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&205,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&205,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&305,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&405,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&405,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&480,New,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&480,New,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&480,New,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&505,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&505,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&605,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&605,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&605,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&705,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&705,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&705,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&805,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&805,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&905,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&905,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_&905,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_1205,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_305,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_405,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_505,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN1,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_MAIN2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES1,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,KITW1_RES2,Unchanged,132,0.17%,3.49%,35.98304474,46.37271659,21.54363106,29.07572078,39,-,15.1,-
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_103,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_113,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_203,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_213,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_303,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_313,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_503,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_603,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_703,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN1,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN2,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN2,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,LOBR1_MAIN3,Unchanged,132,0.24%,3.73%,32.89114393,40.22731988,18.4386273,22.60399605,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,RENA1_113,Unchanged,132,0.29%,3.76%,31.83511707,38.15136554,16.89684712,19.91467904,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,RENA1_213,Unchanged,132,0.30%,3.78%,31.65074935,36.15369091,16.70862993,18.31528377,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,RENA1_313,Unchanged,132,0.31%,3.79%,31.42218589,35.51689071,16.42188264,17.84706047,-,-,-,-
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_103,Unchanged,132,0.41%,4.07%,28.34274851,31.5532452,14.1145878,16.19923557,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN1,Unchanged,132,0.41%,4.07%,28.34274851,31.5532452,14.1145878,16.19923557,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN1,Unchanged,132,0.41%,4.07%,28.34274851,31.5532452,14.1145878,16.19923557,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN1,Unchanged,132,0.41%,4.07%,28.34274851,31.5532452,14.1145878,16.19923557,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN1,Unchanged,132,0.41%,4.07%,28.34274851,31.5532452,14.1145878,16.19923557,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN2,Unchanged,132,0.36%,4.25%,27.71613615,29.09743568,14.34894012,16.03331189,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN3,Unchanged,132,0.36%,4.25%,27.71613615,29.09743568,14.34894012,16.03331189,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SELO1_MAIN3,Unchanged,132,0.36%,4.25%,27.71613615,29.09743568,14.34894012,16.03331189,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_303,Unchanged,132,0.60%,4.69%,23.77700887,24.91219982,11.19085468,13.28790547,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_313,Unchanged,132,0.60%,4.69%,23.77700887,24.91219982,11.19085468,13.28790547,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN2,Unchanged,132,0.60%,4.69%,23.77700887,24.91219982,11.19085468,13.28790547,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN2,Unchanged,132,0.60%,4.69%,23.77700887,24.91219982,11.19085468,13.28790547,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN2,Unchanged,132,0.60%,4.69%,23.77700887,24.91219982,11.19085468,13.28790547,46.9,46.9,18.4,18.4
WMIDS,Kitwell 132kV,Kitwell 132kV,SHIR1_MAIN3,Unchanged,132,0.60%,4.69%,23.77700887,24.91219982,11.19085468,13.28790547,46.9,46.9,18.4,18.4
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&1T0A,Unchanged,11,2.54%,68.80%,21.32161298,2.316333483,13.78906715,1.603518237,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&1T0A,Unchanged,11,2.54%,68.80%,21.32161298,2.316333483,13.78906715,1.603518237,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&1T0A,Unchanged,11,2.54%,68.80%,21.32161298,2.316333483,13.78906715,1.603518237,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&1T0B,Unchanged,11,3.68%,45.50%,31.99369004,2.32331297,17.80908788,1.608293194,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&1T0B,Unchanged,11,3.68%,45.50%,31.99369004,2.32331297,17.80908788,1.608293194,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&2T0A,Unchanged,11,3.87%,45.64%,31.90313436,2.318411425,17.67947077,1.604755364,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&2T0A,Unchanged,11,3.87%,45.64%,31.90313436,2.318411425,17.67947077,1.604755364,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&2T0B,Unchanged,11,2.25%,72.86%,20.45899848,2.30422582,13.48168948,1.59510053,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&2T0B,Unchanged,11,2.25%,72.86%,20.45899848,2.30422582,13.48168948,1.59510053,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_&2T0B,Unchanged,11,2.25%,72.86%,20.45899848,2.30422582,13.48168948,1.59510053,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_1T0B,Unchanged,11,3.68%,45.50%,31.99369004,2.32331297,17.80908788,1.608293194,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_2T0A,Unchanged,11,3.87%,45.64%,31.90313436,2.318411425,17.67947077,1.604755364,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_BB_AR,Unchanged,11,2.54%,68.80%,21.32161298,2.316333483,13.78906715,1.603518237,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_BB_BR,Unchanged,11,2.54%,68.80%,21.32161298,2.316333483,13.78906715,1.603518237,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_BB_BR,Unchanged,11,2.54%,68.80%,21.32161298,2.316333483,13.78906715,1.603518237,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_BB_CR,Unchanged,11,3.87%,45.64%,31.90313436,2.318411425,17.67947077,1.604755364,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_BB_CR,Unchanged,11,3.87%,45.64%,31.90313436,2.318411425,17.67947077,1.604755364,45.9,-,18.4,-
WMIDS,Bustleholm 132kV,Ladywood 132 11,LADY5_BB_DF,Unchanged,11,2.25%,72.86%,20.45899848,2.30422582,13.48168948,1.59510053,45.9,-,18.4,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,BOUR1_MAIN1,New,132,0.25%,3.27%,35.28307606,32.93603605,19.34052356,19.22082638,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,BOUR1_MAIN1,New,132,0.25%,3.27%,35.28307606,32.93603605,19.34052356,19.22082638,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN2,Unchanged,132,0.31%,3.42%,32.93286013,32.77318153,17.22687705,17.26974539,79,79,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN2,Unchanged,132,0.31%,3.42%,32.93286013,32.77318153,17.22687705,17.26974539,79,79,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN3,Unchanged,132,0.31%,3.42%,32.93286013,32.77318153,17.22687705,17.26974539,79,79,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN3,Unchanged,132,0.31%,3.42%,32.93286013,32.77318153,17.22687705,17.26974539,79,79,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CASB1_MAIN3,Unchanged,132,0.31%,3.42%,32.93286013,32.77318153,17.22687705,17.26974539,79,79,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_103,Unchanged,132,0.17%,2.85%,41.92337863,45.37866846,24.58846363,25.07056925,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_203,Unchanged,132,0.17%,2.85%,41.92337863,45.37866846,24.58846363,25.07056925,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_213,Unchanged,132,0.17%,2.85%,41.92337863,45.37866846,24.58846363,25.07056925,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_MAIN1,Unchanged,132,0.17%,2.85%,41.92337863,45.37866846,24.58846363,25.07056925,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,CHEW1_MAIN1,Unchanged,132,0.17%,2.85%,41.92337863,45.37866846,24.58846363,25.07056925,100,-,40,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_303,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_403,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN1,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN2,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN2,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN2,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN3,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN3,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,COPH1_MAIN4,Unchanged,132,0.55%,3.60%,28.9129073,29.70174284,13.54447052,15.41641582,100,100,40,40
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_103,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_113,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN2,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN2,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN2,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN3,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,ELMD1_MAIN3,Unchanged,132,0.59%,3.66%,28.03778633,27.94525711,13.09602963,14.71983515,62.5,62.5,25,25
WMIDS,Lea Marston 132kV,Lea Marston 132kV,HAHS1_313A,Unchanged,132,0.13%,2.55%,47.91471879,57.41053428,29.54956504,32.57181179,-,-,-,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,HAHS1_MAIN5,Unchanged,132,0.13%,2.57%,47.11102273,56.07171934,28.64851535,33.96894718,-,-,-,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN1,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN1,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN2,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN2,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN2,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN3,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN3,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,KITG1_MAIN3,Unchanged,132,0.17%,2.86%,41.78340864,45.43556594,24.43312029,27.09516304,80,-,31.5,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1005,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1205,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1405,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&1405,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&205,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&205,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&405,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&605,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&605,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&705,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&705,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&705,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&805,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&805,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&805,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&905,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&905,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_&905,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
