﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1005,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_105,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1105,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1205,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1305,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_1405,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_16&,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_16&,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_305,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_405,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_505,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_605,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_MAIN1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES1,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,LEAM1_RES2,New,132,0.11%,2.44%,50.42205812,63.02142112,31.99113704,41.04094627,80,80,31.5,31.5
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_103,Unchanged,132,0.93%,4.43%,21.55709681,20.22768677,10.05428943,10.32225807,46.9,46.9,18.4,18.4
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_113,Unchanged,132,0.93%,4.43%,21.55709681,20.22768677,10.05428943,10.32225807,46.9,46.9,18.4,18.4
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_403,Unchanged,132,0.98%,4.56%,20.7199516,18.7207692,9.698942252,9.304012168,46.9,46.9,18.4,18.4
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SHIR1_MAIN4,Unchanged,132,0.98%,4.56%,20.7199516,18.7207692,9.698942252,9.304012168,46.9,46.9,18.4,18.4
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SOLI1_MAIN1,Unchanged,132,0.83%,3.80%,24.99890379,22.60382434,11.63817742,11.8829799,-,-,-,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SOLI1_MAIN2,Unchanged,132,0.83%,3.80%,25.08606959,22.72175758,11.68101455,11.94032924,-,-,-,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SUTC1_MAIN1,Unchanged,132,0.41%,4.17%,26.61712617,23.29380525,13.72122893,12.52623878,-,-,-,-
WMIDS,Lea Marston 132kV,Lea Marston 132kV,SUTC1_MAIN2,Unchanged,132,0.41%,4.16%,26.55067057,22.89550199,13.71457733,12.0973592,-,-,-,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_1T0A,Unchanged,11,2.46%,97.56%,16.62741063,3.160678754,10.26336824,2.58197248,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_1T0B,Unchanged,11,2.41%,97.42%,16.48845958,3.157837027,10.2438765,2.581514153,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_BB_U,Unchanged,11,3.09%,78.84%,19.10748687,3.211927769,11.76953646,2.630904446,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_BB_U,Unchanged,11,3.09%,78.84%,19.10748687,3.211927769,11.76953646,2.630904446,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_BB_V,Unchanged,11,2.46%,97.56%,16.62741063,3.160678754,10.26336824,2.58197248,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_BB_W,Unchanged,11,4.61%,72.31%,20.78313278,3.237122159,12.31869285,2.637614318,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_BB_W,Unchanged,11,4.61%,72.31%,20.78313278,3.237122159,12.31869285,2.637614318,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_U_X,Unchanged,11,2.41%,97.42%,16.48845958,3.157837027,10.2438765,2.581514153,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Lichfield 132 11,LICH5_X_U,Unchanged,11,2.41%,97.42%,16.48845958,3.157837027,10.2438765,2.581514153,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_1T0,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_2T0,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_3T0,Unchanged,11,2.68%,86.98%,19.34517788,1.702818571,11.16389978,1.166178553,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_U,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_U,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_W,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_W,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_X,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_X,Unchanged,11,1.43%,45.65%,33.1764576,3.645211496,20.33621173,2.505974294,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_Y,Unchanged,11,2.68%,86.98%,19.34517788,1.702818571,11.16389978,1.166178553,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Longbridge 132 11,LOBR5_BB_Z,Unchanged,11,2.68%,86.98%,19.34517788,1.702818571,11.16389978,1.166178553,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_U,Unchanged,11,1.96%,75.49%,21.00898182,1.410570155,13.47642726,0.977107289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_V,Unchanged,11,1.96%,75.49%,21.00898182,1.410570155,13.47642726,0.977107289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_V,Unchanged,11,1.96%,75.49%,21.00898182,1.410570155,13.47642726,0.977107289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_W,Unchanged,11,2.64%,67.52%,22.39341838,1.418239904,13.90342566,0.982596535,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_W,Unchanged,11,2.64%,67.52%,22.39341838,1.418239904,13.90342566,0.982596535,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_X,Unchanged,11,1.76%,80.74%,19.53392501,1.408734523,12.87464516,0.975961746,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_X,Unchanged,11,1.76%,80.74%,19.53392501,1.408734523,12.87464516,0.975961746,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_Y,Unchanged,11,1.76%,80.58%,19.92056358,1.405208854,12.99923783,0.973364698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_Y,Unchanged,11,1.76%,80.58%,19.92056358,1.405208854,12.99923783,0.973364698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_Y,Unchanged,11,1.76%,80.58%,19.92056358,1.405208854,12.99923783,0.973364698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 11,LONG5_BB_Z,Unchanged,11,1.76%,80.58%,19.92056358,1.405208854,12.99923783,0.973364698,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 33,FORS3_#1L5,Unchanged,33,10.15%,43.62%,8.483713793,1.086342677,3.990879732,0.738331058,62.5,-,25,-
WMIDS,Cellarhead 132kV,Longton 132 33,LONG3_1T0,Unchanged,33,1.49%,29.24%,16.10090095,1.244180796,8.987735324,0.851457255,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Longton 132 33,LONG3_4L0,Unchanged,33,1.49%,29.24%,16.10090095,1.244180796,8.987735324,0.851457255,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC3_MAIN1,Unchanged,33,45.33%,75.48%,3.586999583,1.559397283,2.047973633,0.763674676,80,-,31.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC3_MAIN1,Unchanged,33,45.33%,75.48%,3.586999583,1.559397283,2.047973633,0.763674676,80,-,31.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC3_MAIN1,Unchanged,33,45.33%,75.48%,3.586999583,1.559397283,2.047973633,0.763674676,80,-,31.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,BISC5_BB_X,Unchanged,11,58.11%,230.78%,5.096074045,1.222584249,2.307600553,0.743343724,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM3_1L9,Unchanged,33,42.13%,70.99%,3.930282882,1.682720726,2.203238781,0.801738739,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM3_2L9,Unchanged,33,28.31%,52.32%,5.480116137,2.12023433,3.056823976,0.987227422,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM3_MAIN1,Unchanged,33,54.59%,86.84%,3.095786961,1.38766976,1.765039577,0.692520982,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM3_MAIN2,Unchanged,33,40.33%,66.50%,4.048851155,1.741385464,2.337189082,0.828639625,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM5_BB_X,Unchanged,11,62.93%,204.87%,5.406871211,5.946010878,2.544213751,3.45314373,19.7,-,7.9,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM5_BB_X,Unchanged,11,62.93%,204.87%,5.406871211,5.946010878,2.544213751,3.45314373,19.7,-,7.9,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CLEM5_BB_Y,Unchanged,11,48.86%,185.12%,6.175429585,1.029745123,2.890941241,0.712892398,19.7,-,7.9,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_1L3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_2L3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_3L3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_4H3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_4L3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_MAIN1,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_MAIN2,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_MAIN3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA3_MAIN3,Unchanged,33,8.89%,32.31%,12.34810713,3.105503891,5.571145089,1.473301309,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA5_BB_X,Unchanged,11,18.28%,156.54%,8.792272785,1.938705043,3.950864167,1.339789833,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA5_BB_Y,Unchanged,11,20.78%,145.61%,9.341317541,1.94836398,4.035004952,1.345463224,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,CRAA5_BB_Y,Unchanged,11,20.78%,145.61%,9.341317541,1.94836398,4.035004952,1.345463224,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,HIGP3_1L9,New,33,22.70%,45.56%,6.558532743,2.364621667,3.569677721,1.090354671,50,-,25,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LEEB3_1L9,Unchanged,33,17.63%,51.53%,6.97328583,2.243543114,3.37788039,1.04283503,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LEEB3_MAIN2,Unchanged,33,32.25%,82.40%,4.108032327,1.552837529,2.070060162,0.722526286,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LEEB3_MAIN2,Unchanged,33,32.25%,82.40%,4.108032327,1.552837529,2.070060162,0.722526286,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LEEB5_BB_Y,Unchanged,11,41.11%,205.08%,6.320726607,1.817297125,2.707051262,1.248719867,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LEEB5_BB_Y,Unchanged,11,41.11%,205.08%,6.320726607,1.817297125,2.707051262,1.248719867,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_10L5,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_15L5,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_1H0,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_2H0,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_3T0,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_4L5,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_7L5,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B12B13,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B13S1,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B15B16,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B15S1,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B16B17,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B16B17,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B17B18,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B17B18,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B1B18,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B1B18,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B1B2,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B2B4,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B4B5,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B4B5,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B7B8,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B8B9,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B9B10,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL3_B9B10,Unchanged,33,1.50%,15.70%,31.87698839,4.589179011,15.22769912,3.603799813,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL5_2T0,Unchanged,11,5.92%,100.51%,14.79486777,1.828182727,7.780123141,1.250135172,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL5_BB_X,Unchanged,11,5.92%,96.66%,15.75880418,1.834330021,8.083660409,1.254245662,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,LUDL5_BB_X,Unchanged,11,5.92%,96.66%,15.75880418,1.834330021,8.083660409,1.254245662,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,STOC3_3L9,Unchanged,33,29.47%,53.69%,5.286043944,2.076150995,2.966758263,0.968817724,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,STOC3_MAIN1,Unchanged,33,55.03%,89.29%,3.073243122,1.400693148,1.732943797,0.682504632,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,STOC3_MAIN1,Unchanged,33,55.03%,89.29%,3.073243122,1.400693148,1.732943797,0.682504632,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,STOC3_MAIN1,Unchanged,33,55.03%,89.29%,3.073243122,1.400693148,1.732943797,0.682504632,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,STOC5_BB_X,Unchanged,11,63.39%,208.64%,5.503035406,1.691684619,2.53016871,1.06746726,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB3_1L9,Unchanged,33,8.40%,28.31%,13.36464272,3.351904074,6.226332415,1.628559304,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB3_2H3,Unchanged,33,5.81%,26.42%,15.75869936,3.525935366,6.961832739,1.740413386,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB3_2L3,Unchanged,33,5.81%,26.42%,15.75869936,3.525935366,6.961832739,1.740413386,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB3_MAIN1,Unchanged,33,5.81%,26.42%,15.75869936,3.525935366,6.961832739,1.740413386,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB3_MAIN1,Unchanged,33,5.81%,26.42%,15.75869936,3.525935366,6.961832739,1.740413386,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB3_MAIN1,Unchanged,33,5.81%,26.42%,15.75869936,3.525935366,6.961832739,1.740413386,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB5_2T0,Unchanged,11,7.25%,67.16%,21.30420259,24.51480916,9.657322691,11.88328594,50,-,20,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB5_BB_X,Unchanged,11,7.25%,67.16%,21.30420259,24.51480916,9.657322691,11.88328594,50,-,20,-
WMIDS,Bishops Wood 132kV,Ludlow 132 33,TENB5_BB_Y,Unchanged,11,7.25%,67.16%,21.30420259,24.51480916,9.657322691,11.88328594,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,78ZLYD29,New,33,10.24%,34.59%,10.28965733,1.749699347,4.910919094,1.206171293,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,78ZLYD30,New,33,10.27%,34.65%,10.26735602,1.748076783,4.901362993,1.204982285,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,78ZLYH1M,New,33,12.57%,40.73%,8.611768962,1.67522252,4.1833673,1.1524339,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,78ZLYHA2,New,33,12.61%,40.82%,8.58877982,1.673453119,4.173029669,1.151122145,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN1,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN1,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN1,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN2,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN2,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN2,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN3,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS3_MAIN3,Unchanged,33,6.34%,25.39%,15.60118586,1.844198092,6.90422872,1.272297352,43.75,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS5_2T0,Unchanged,11,9.53%,70.32%,19.62363822,3.849490996,8.212275735,2.653014215,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS5_3T0,Unchanged,11,9.53%,70.32%,19.62363822,3.849490996,8.212275735,2.653014215,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS5_BB_X,Unchanged,11,9.53%,70.32%,19.62363822,3.849490996,8.212275735,2.653014215,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS5_BB_Y,Unchanged,11,9.53%,70.32%,19.62363822,3.849490996,8.212275735,2.653014215,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,BILS5_BB_Y,Unchanged,11,9.53%,70.32%,19.62363822,3.849490996,8.212275735,2.653014215,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_#1L5,Unchanged,33,5.17%,24.00%,16.95290519,1.868246561,7.375541406,1.290173083,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_#2H0,Unchanged,33,5.17%,24.00%,16.95290519,1.868246561,7.375541406,1.290173083,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_#4L5,Unchanged,33,5.17%,24.00%,16.95290519,1.868246561,7.375541406,1.290173083,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_#5L5,Unchanged,33,5.17%,24.00%,16.95290519,1.868246561,7.375541406,1.290173083,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_1L9,Unchanged,33,7.44%,26.91%,14.14614304,1.813193928,6.418022319,1.250717583,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_2L9,Unchanged,33,7.48%,26.97%,14.08623399,1.811798626,6.397990589,1.249740514,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_3L9,Unchanged,33,7.42%,26.88%,14.17286536,1.813906919,6.427379963,1.251221963,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_MAIN1,Unchanged,33,5.17%,24.00%,16.95290519,1.868246561,7.375541406,1.290173083,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH3_MAIN1,Unchanged,33,5.17%,24.00%,16.95290519,1.868246561,7.375541406,1.290173083,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH5_1T0,Unchanged,11,6.63%,65.55%,21.44532722,3.383626727,8.975323716,2.589908855,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH5_2T0,Unchanged,11,6.63%,65.55%,21.44532722,3.383626727,8.975323716,2.589908855,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,BIXH5_BB_X,Unchanged,11,6.63%,65.55%,21.44532722,3.383626727,8.975323716,2.589908855,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO3_2H3,Unchanged,33,18.23%,55.80%,6.195082436,1.425025148,3.057507391,0.960022559,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO3_MAIN1,Unchanged,33,10.82%,36.22%,9.949173187,1.676231956,4.708174182,1.150965875,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO3_MAIN1,Unchanged,33,10.82%,36.22%,9.949173187,1.676231956,4.708174182,1.150965875,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO5_BB_X,Unchanged,11,14.19%,93.68%,13.74064949,2.024736612,5.95991918,1.401182655,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO5_BB_Y,Unchanged,11,14.19%,93.68%,13.74064949,2.024736612,5.95991918,1.401182655,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,ELTO5_BB_Y,Unchanged,11,14.19%,93.68%,13.74064949,2.024736612,5.95991918,1.401182655,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#1T0,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#2H0,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#2L5,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#2T0,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#4L5,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#6L5,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_#8L5,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_MAIN1,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_MAIN1,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_MAIN1,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_MAIN1,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_MAIN1,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN3_MAIN1,New,33,1.62%,15.68%,30.64909933,2.078128655,13.43298536,1.43809462,43.74,-,17.5,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN5_1T0,New,11,13.76%,125.40%,10.8136262,1.027109894,4.781894287,0.711529091,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN5_BB_S,New,11,13.81%,125.25%,10.46630262,1.044177292,4.735576535,0.723611495,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,LYDN5_BB_S,New,11,13.81%,125.25%,10.46630262,1.044177292,4.735576535,0.723611495,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN1,Unchanged,33,4.90%,23.44%,17.21734812,1.920443738,7.581571584,1.327507779,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN1,Unchanged,33,4.90%,23.44%,17.21734812,1.920443738,7.581571584,1.327507779,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN2,Unchanged,33,4.84%,23.15%,17.51254827,1.919014415,7.701807779,1.326554889,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN2,Unchanged,33,4.84%,23.15%,17.51254827,1.919014415,7.701807779,1.326554889,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN3,Unchanged,33,4.84%,23.15%,17.51254827,1.919014415,7.701807779,1.326554889,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN3,Unchanged,33,4.84%,23.15%,17.51254827,1.919014415,7.701807779,1.326554889,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL3_MAIN3,Unchanged,33,4.84%,23.15%,17.51254827,1.919014415,7.701807779,1.326554889,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL5_BB_W,Unchanged,11,7.63%,111.94%,13.02973891,1.938384463,6.365932658,1.341262502,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL5_BB_X,Unchanged,11,6.68%,65.47%,21.33015278,2.033691245,9.490205611,1.408404156,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL5_BB_X,Unchanged,11,6.68%,65.47%,21.33015278,2.033691245,9.490205611,1.408404156,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL5_BB_X,Unchanged,11,6.68%,65.47%,21.33015278,2.033691245,9.490205611,1.408404156,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,MEAL5_BB_Y,Unchanged,11,6.68%,65.47%,21.33015278,2.033691245,9.490205611,1.408404156,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_1L9,Unchanged,33,9.81%,33.01%,11.05583402,1.71074783,5.17202676,1.176425827,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_MAIN1,Unchanged,33,8.80%,30.67%,12.17998357,1.745038469,5.605701643,1.201319874,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_MAIN1,Unchanged,33,8.80%,30.67%,12.17998357,1.745038469,5.605701643,1.201319874,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_MAIN1,Unchanged,33,8.80%,30.67%,12.17998357,1.745038469,5.605701643,1.201319874,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_MAIN2,Unchanged,33,8.80%,30.67%,12.17998357,1.745038469,5.605701643,1.201319874,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_MAIN2,Unchanged,33,8.80%,30.67%,12.17998357,1.745038469,5.605701643,1.201319874,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC3_MAIN2,Unchanged,33,8.80%,30.67%,12.17998357,1.745038469,5.605701643,1.201319874,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC5_2T0,Unchanged,11,12.66%,85.72%,15.27489284,3.383638704,6.509916673,2.377039478,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC5_BB_X,Unchanged,11,12.66%,85.72%,15.27489284,3.383638704,6.509916673,2.377039478,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,MITC5_BB_Y,Unchanged,11,12.66%,85.72%,15.27489284,3.383638704,6.509916673,2.377039478,50,-,20,-
WMIDS,Port Ham 132kV,Lydney 132 33,PMAR3_17561,New,33,5.22%,24.17%,16.79646364,1.864711493,7.316734387,1.287770552,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,PMAR3_76494,New,33,7.49%,27.03%,14.05895128,1.810951527,6.384881445,1.249122225,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,PMAR3_76495,New,33,7.47%,27.00%,14.08392126,1.811651363,6.393594711,1.249617977,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR3_MAIN1,Unchanged,33,4.39%,22.17%,18.66365359,1.936123079,8.065552061,1.338048681,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR3_MAIN1,Unchanged,33,4.39%,22.17%,18.66365359,1.936123079,8.065552061,1.338048681,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR3_MAIN1,Unchanged,33,4.39%,22.17%,18.66365359,1.936123079,8.065552061,1.338048681,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR3_MAIN2,Unchanged,33,4.39%,22.17%,18.66365359,1.936123079,8.065552061,1.338048681,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR3_MAIN2,Unchanged,33,4.39%,22.17%,18.66365359,1.936123079,8.065552061,1.338048681,62.5,-,25,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR5_1T0,Unchanged,11,7.54%,73.76%,18.76307554,1.392999752,8.343343108,0.965008593,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR5_BB_V,Unchanged,11,7.54%,73.76%,18.76307554,1.392999752,8.343343108,0.965008593,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,PRIR5_BB_W,Unchanged,11,7.54%,73.76%,18.76307554,1.392999752,8.343343108,0.965008593,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,STOF3_MAIN1,Unchanged,33,26.29%,45.27%,5.910280313,1.451058367,3.331086015,0.993361489,-,-,-,-
WMIDS,Port Ham 132kV,Lydney 132 33,STOF5_2T0,Unchanged,11,32.91%,158.06%,7.606526139,0.903804981,3.32508255,0.623261152,52.5,-,21,-
WMIDS,Port Ham 132kV,Lydney 132 33,STOF5_BB_X,Unchanged,11,32.91%,158.06%,7.606526139,0.903804981,3.32508255,0.623261152,52.5,-,21,-
WMIDS,Port Ham 132kV,Lydney 132 33,WYEL3_#1H0,Unchanged,33,13.64%,39.44%,8.598935741,1.607192775,4.22176226,1.101460704,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,WYEL3_#2H0,Unchanged,33,13.64%,39.44%,8.598935741,1.607192775,4.22176226,1.101460704,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,WYEL3_1L3,Unchanged,33,13.64%,39.44%,8.598935741,1.607192775,4.22176226,1.101460704,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Lydney 132 33,WYEL3_MAIN1,Unchanged,33,13.64%,39.44%,8.598935741,1.607192775,4.22176226,1.101460704,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&1T0,Unchanged,11,4.30%,79.12%,19.19368802,1.935967359,10.15793633,1.333848541,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&1T0,Unchanged,11,4.30%,79.12%,19.19368802,1.935967359,10.15793633,1.333848541,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&2T0A,Unchanged,11,3.70%,84.64%,18.26060211,1.927161131,9.858284334,1.327397777,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&2T0A,Unchanged,11,3.70%,84.64%,18.26060211,1.927161131,9.858284334,1.327397777,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&3T0,Unchanged,11,6.42%,95.94%,15.67943571,1.256505175,7.417619876,0.867703737,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&3T0,Unchanged,11,6.42%,95.94%,15.67943571,1.256505175,7.417619876,0.867703737,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_&3T0,Unchanged,11,6.42%,95.94%,15.67943571,1.256505175,7.417619876,0.867703737,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_1T0,Unchanged,11,4.30%,79.12%,19.19368802,1.935967359,10.15793633,1.333848541,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_2T0A,Unchanged,11,3.70%,84.64%,18.26060211,1.927161131,9.858284334,1.327397777,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_BB_WR,Unchanged,11,3.70%,84.64%,18.26060211,1.927161131,9.858284334,1.327397777,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_BB_XR,Unchanged,11,4.30%,79.12%,19.19368802,1.935967359,10.15793633,1.333848541,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_BB_YR,Unchanged,11,6.42%,95.94%,15.67943571,1.256505175,7.417619876,0.867703737,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_WF_YR,Unchanged,11,6.42%,95.94%,15.67943571,1.256505175,7.417619876,0.867703737,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_XF_WR,Unchanged,11,3.70%,84.64%,18.26060211,1.927161131,9.858284334,1.327397777,32.8,-,13.1,-
WMIDS,Penn 132kV,Lye 132 11,LYE_5_YF_XR,Unchanged,11,4.30%,79.12%,19.19368802,1.935967359,10.15793633,1.333848541,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_&1T0,Unchanged,11,3.51%,77.33%,20.29185721,1.968995295,11.04748285,1.359152434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_&1T0,Unchanged,11,3.51%,77.33%,20.29185721,1.968995295,11.04748285,1.359152434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_&3T0,Unchanged,11,3.47%,78.00%,20.08526959,1.969387208,11.01071109,1.359482161,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_&3T0,Unchanged,11,3.47%,78.00%,20.08526959,1.969387208,11.01071109,1.359482161,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_1T0,Unchanged,11,3.51%,77.33%,20.29185721,1.968995295,11.04748285,1.359152434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_3T0,Unchanged,11,3.47%,78.00%,20.08526959,1.969387208,11.01071109,1.359482161,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_BB_XF,Unchanged,11,3.51%,77.33%,20.29185721,1.968995295,11.04748285,1.359152434,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_BB_XR,Unchanged,11,3.47%,78.00%,20.08526959,1.969387208,11.01071109,1.359482161,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Malvern 132 11,MALV5_BB_YR,Unchanged,11,3.47%,78.00%,20.08526959,1.969387208,11.01071109,1.359482161,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_1T0A,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_1T0B,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_BB_X,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_BB_Y,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_BB_Z,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_BB_Z,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Port Ham 132kV,Marle Hill 132 11,MARH5_BB_Z,Unchanged,11,2.26%,58.60%,26.19440408,1.434923608,15.12389207,0.994682455,50,-,20,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,85ZMFH69,New,33,5.47%,23.78%,16.41475295,4.654150329,7.291669595,2.209674112,-,-,-,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,85ZMFHA28,New,33,8.93%,31.10%,11.70166825,3.714201792,5.409382197,1.700318834,-,-,-,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,85ZMFHA35,New,33,9.07%,31.38%,11.57181389,3.685484341,5.35607544,1.686103914,-,-,-,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,85ZMFHAA1,New,33,9.35%,31.65%,11.37401788,3.655979554,5.294206024,1.670181584,-,-,-,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,BEAR5_2T0,Unchanged,11,27.37%,172.42%,7.297543863,1.22582152,3.129350636,0.847617525,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_#1H0,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_#1L5,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_#2H0,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_#3L5,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_#5L5,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_#7L5,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH3_MAIN2,Unchanged,33,2.50%,15.78%,27.14494886,5.680645146,11.66913392,2.772747416,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH5_2T0,Unchanged,11,12.32%,137.32%,9.668301077,1.035552484,4.56048605,0.717674266,52.5,-,21,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH5_BB_X,Unchanged,11,11.06%,120.22%,11.4375697,1.027141555,5.143272335,0.711396876,52.5,-,21,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,COTH5_BB_X,Unchanged,11,11.06%,120.22%,11.4375697,1.027141555,5.143272335,0.711396876,52.5,-,21,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,ECCL3_#1H0,Unchanged,33,13.00%,40.97%,8.437536525,2.953325888,4.022557547,1.340501698,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,ECCL5_1T0,Unchanged,11,16.92%,115.12%,10.94656425,1.011255077,4.542239151,0.699984666,40,-,16,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,GNOS3_#1H0,Unchanged,33,30.68%,59.78%,4.754048861,2.021551018,2.546571536,0.952266639,*,-,12.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,GNOS5_1T0,Unchanged,11,35.43%,146.33%,7.867084278,2.380319969,3.430170412,1.423861406,40,-,16,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO3_1L3,Unchanged,33,12.64%,37.34%,9.234134121,3.172195674,4.414433239,1.439453062,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO3_2H4,Unchanged,33,12.64%,37.34%,9.234134121,3.172195674,4.414433239,1.439453062,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO3_2L3,Unchanged,33,12.64%,37.34%,9.234134121,3.172195674,4.414433239,1.439453062,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO3_3L3,Unchanged,33,12.64%,37.34%,9.234134121,3.172195674,4.414433239,1.439453062,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO3_MAIN1,Unchanged,33,12.64%,37.34%,9.234134121,3.172195674,4.414433239,1.439453062,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO5_BB_X,Unchanged,11,21.91%,149.99%,8.357529055,1.872368022,3.65723072,1.293739604,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HIGO5_BB_Y,Unchanged,11,21.91%,149.99%,8.357529055,1.872368022,3.65723072,1.293739604,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HILC3_MAIN1,Unchanged,33,7.47%,26.76%,13.43613488,4.000391025,6.332346429,1.854577754,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HILC5_BB_X,Unchanged,11,19.85%,179.08%,7.249801965,2.909193479,3.259903703,1.793558838,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS3_1L3,Unchanged,33,20.65%,41.84%,6.884659446,2.751912034,3.703355666,1.271835621,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS3_MAIN1,Unchanged,33,20.65%,41.84%,6.884659446,2.751912034,3.703355666,1.271835621,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS3_MAIN1,Unchanged,33,20.65%,41.84%,6.884659446,2.751912034,3.703355666,1.271835621,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS3_MAIN2,Unchanged,33,20.65%,41.84%,6.884659446,2.751912034,3.703355666,1.271835621,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS3_MAIN2,Unchanged,33,20.65%,41.84%,6.884659446,2.751912034,3.703355666,1.271835621,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS5_1T0,Unchanged,11,28.52%,123.13%,9.377344084,1.900452483,4.183635498,1.312463102,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS5_2T0,Unchanged,11,28.52%,123.13%,9.377344084,1.900452483,4.183635498,1.312463102,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HINS5_BB_X,Unchanged,11,28.52%,123.13%,9.377344084,1.900452483,4.183635498,1.312463102,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#1H0,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#1L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#3L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#4L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#5L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#6L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#8L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_#9L5,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_MAIN1,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_MAIN2,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK3_MAIN3,Unchanged,33,4.80%,21.27%,18.91212108,4.817777941,8.262983734,2.319077243,80,-,31.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK5_BB_X,Unchanged,11,14.81%,142.37%,9.397663402,1.91213671,4.20112545,1.321804856,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,HOOK5_BB_X,Unchanged,11,14.81%,142.37%,9.397663402,1.91213671,4.20112545,1.321804856,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,LONG3_2L0,Unchanged,33,7.49%,28.82%,12.51010673,4.072457736,5.924822888,1.895515032,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_3L3,Unchanged,33,38.72%,64.24%,3.904383637,1.88782336,2.282308996,0.92773921,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN2,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN2,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN3,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN3,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN6,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN6,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD3_MAIN6,Unchanged,33,9.48%,32.32%,11.4558629,3.586720111,5.290089605,1.638943803,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD5_1T0,Unchanged,11,11.16%,66.57%,20.01880689,3.699288281,8.28862395,2.548805666,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD5_2T0,Unchanged,11,11.16%,66.57%,20.01880689,3.699288281,8.28862395,2.548805666,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD5_5T0,Unchanged,11,11.16%,66.57%,20.01880689,3.699288281,8.28862395,2.548805666,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD5_BB_W,Unchanged,11,11.16%,66.57%,20.01880689,3.699288281,8.28862395,2.548805666,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD5_BB_X,Unchanged,11,11.16%,66.57%,20.01880689,3.699288281,8.28862395,2.548805666,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MARD5_BB_X,Unchanged,11,11.16%,66.57%,20.01880689,3.699288281,8.28862395,2.548805666,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_#3H0,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_#5H0,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_#5L5,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN1,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN1,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN1,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN2,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN2,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN2,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN2,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN2,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN3,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC3_MAIN3,Unchanged,33,0.57%,11.76%,42.79807073,7.12185542,24.4338487,5.756775305,50,-,25,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC5_3T0,Unchanged,11,4.99%,130.81%,11.65004202,1.360103791,6.705635129,0.941618775,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC5_BB_1,Unchanged,11,3.34%,62.03%,23.81748478,2.097363968,13.52061169,1.453208253,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC5_BB_1,Unchanged,11,3.34%,62.03%,23.81748478,2.097363968,13.52061169,1.453208253,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC5_BB_2,Unchanged,11,3.34%,62.03%,23.81748478,2.097363968,13.52061169,1.453208253,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,MEAC5_BB_2,Unchanged,11,3.34%,62.03%,23.81748478,2.097363968,13.52061169,1.453208253,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,SIMP3_MAIN2,Unchanged,33,5.90%,37.82%,10.9457382,3.578675723,4.838710578,1.764469436,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,SIMP3_MAIN2,Unchanged,33,5.90%,37.82%,10.9457382,3.578675723,4.838710578,1.764469436,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Meaford 'C' 132 33,SIMP5_BB_Y,Unchanged,11,11.40%,143.47%,9.755923377,1.981139744,4.637380652,1.37057258,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&1T0A,Unchanged,11,2.49%,65.33%,23.91446718,1.983066881,13.73488751,1.370088078,45.93,-,18.37,-
