﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&1T0A,Unchanged,11,2.49%,65.33%,23.91446718,1.983066881,13.73488751,1.370088078,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&1T0B,Unchanged,11,2.49%,65.66%,23.92945192,1.981155934,13.71765295,1.368585085,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&1T0B,Unchanged,11,2.49%,65.66%,23.92945192,1.981155934,13.71765295,1.368585085,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&2T0A,Unchanged,11,2.60%,66.05%,23.30990572,1.988306118,13.40831243,1.373953094,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&2T0A,Unchanged,11,2.60%,66.05%,23.30990572,1.988306118,13.40831243,1.373953094,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&2T0B,Unchanged,11,2.61%,65.79%,23.05912236,1.992336149,13.3621645,1.377101303,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_&2T0B,Unchanged,11,2.61%,65.79%,23.05912236,1.992336149,13.3621645,1.377101303,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_1T0A,Unchanged,11,2.49%,65.33%,23.91446718,1.983066881,13.73488751,1.370088078,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_1T0B,Unchanged,11,2.49%,65.66%,23.92945192,1.981155934,13.71765295,1.368585085,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_2T0A,Unchanged,11,2.60%,66.05%,23.30990572,1.988306118,13.40831243,1.373953094,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_2T0B,Unchanged,11,2.61%,65.79%,23.05912236,1.992336149,13.3621645,1.377101303,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_BB_XF,Unchanged,11,2.60%,66.05%,23.30990572,1.988306118,13.40831243,1.373953094,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_BB_XF,Unchanged,11,2.60%,66.05%,23.30990572,1.988306118,13.40831243,1.373953094,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_BB_YR,Unchanged,11,2.61%,65.79%,23.05912236,1.992336149,13.3621645,1.377101303,45.93,-,18.37,-
WMIDS,Port Ham 132kV,Montpellier 132 11,MONT5_BB_YR,Unchanged,11,2.61%,65.79%,23.05912236,1.992336149,13.3621645,1.377101303,45.93,-,18.37,-
WMIDS,Nechells 132kV,Nechells 132kV,BORD1_103,Unchanged,132,0.31%,5.28%,22.63535795,26.55322082,13.23279233,14.51696256,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,BORD1_113,Unchanged,132,0.31%,5.28%,22.63535795,26.55322082,13.23279233,14.51696256,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,BORD1_213,Unchanged,132,0.31%,5.28%,22.54718234,26.31541124,13.19451018,14.06615551,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,BOUR1_MAIN2,New,132,0.28%,4.33%,26.96798331,29.64737098,15.3420997,15.5884663,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,BOUR1_MAIN2,New,132,0.28%,4.33%,26.96798331,29.64737098,15.3420997,15.5884663,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,BOUR1_MAIN2,New,132,0.28%,4.33%,26.96798331,29.64737098,15.3420997,15.5884663,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,CASB1_MAIN1,Unchanged,132,0.31%,4.29%,26.79869666,30.79301521,14.88346874,17.78739401,79,79,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,CASB1_MAIN1,Unchanged,132,0.31%,4.29%,26.79869666,30.79301521,14.88346874,17.78739401,79,79,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,CHAP1_MAIN2,Unchanged,132,0.32%,4.29%,26.75650763,29.33049333,14.58792756,15.18914575,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_103,Unchanged,132,0.36%,4.99%,23.52842234,28.04293274,13.1746245,14.89094515,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_213,Unchanged,132,0.28%,3.95%,29.28302418,34.62365981,16.17440771,18.36548402,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_303,Unchanged,132,0.28%,3.95%,29.28302418,34.62365981,16.17440771,18.36548402,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_313,Unchanged,132,0.28%,3.95%,29.28302418,34.62365981,16.17440771,18.36548402,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_MAIN1,Unchanged,132,0.36%,4.99%,23.52842234,28.04293274,13.1746245,14.89094515,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_MAIN1,Unchanged,132,0.36%,4.99%,23.52842234,28.04293274,13.1746245,14.89094515,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_MAIN2,Unchanged,132,0.28%,3.95%,29.28302418,34.62365981,16.17440771,18.36548402,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,CHES1_MAIN3,Unchanged,132,0.28%,3.95%,29.28302418,34.62365981,16.17440771,18.36548402,46.9,46.9,18.4,18.4
WMIDS,Nechells 132kV,Nechells 132kV,DUNL1_#105,Unchanged,132,0.22%,3.98%,29.61779155,34.56404228,17.57784515,21.66758896,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,DUNL1_#105,Unchanged,132,0.22%,3.98%,29.61779155,34.56404228,17.57784515,21.66758896,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,DUNL1_114,Unchanged,132,0.22%,3.98%,29.61779155,34.56404228,17.57784515,21.66758896,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,DUNL1_MAIN1,Unchanged,132,0.22%,3.98%,29.61779155,34.56404228,17.57784515,21.66758896,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,DUNL1_MAIN1,Unchanged,132,0.22%,3.98%,29.61779155,34.56404228,17.57784515,21.66758896,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_103,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_113,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_303,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_313,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_MAIN2,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_MAIN2,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,ERDI1_MAIN2,Unchanged,132,0.18%,3.82%,31.32662199,37.62652543,19.19144988,23.03347762,78.75,78.8,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,HOCK1_203,Unchanged,132,0.27%,4.88%,24.72921193,30.70475658,14.85448449,18.21880046,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,HOCK1_MAIN1,Unchanged,132,0.27%,4.88%,24.72921193,30.70475658,14.85448449,18.21880046,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,HOCK1_MAIN1,Unchanged,132,0.27%,4.88%,24.72921193,30.70475658,14.85448449,18.21880046,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,HOCK1_MAIN1,Unchanged,132,0.27%,4.88%,24.72921193,30.70475658,14.85448449,18.21880046,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,HOCK1_MAIN2,Unchanged,132,0.27%,4.88%,24.72921193,30.70475658,14.85448449,18.21880046,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,HOCK1_MAIN2,Unchanged,132,0.27%,4.88%,24.72921193,30.70475658,14.85448449,18.21880046,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_#180,New,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_#280,New,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1005,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1005,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&105,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&105,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1105,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1105,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1205,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1205,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1305,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&1305,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&205,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&380,New,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&380,New,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&405,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&405,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&480,New,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&480,New,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&480,New,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&505,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&505,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&605,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&605,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&705,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&905,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&905,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_&905,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_205,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_305,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_605,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_705,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_805,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_MAIN1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_MAIN1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_MAIN1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_MAIN2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_MAIN2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_MAIN2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1W,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES1W,Unchanged,132,0.15%,3.78%,32.02805073,40.62490337,20.33638354,26.88848447,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2W,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2W,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2W,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2W,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECE1_RES2W,Unchanged,132,0.20%,4.74%,25.8974214,33.12497243,16.44280072,21.9407433,46.9,78.8,18.4,31.5
WMIDS,Nechells 132kV,Nechells 132kV,NECW1_213B,Unchanged,132,0.23%,4.78%,25.50763418,31.2222869,15.80221161,18.36858763,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,NECW1_213C,Unchanged,132,0.23%,4.78%,25.50763418,31.2222869,15.80221161,18.36858763,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,NECW1_MAIN1,Unchanged,132,0.22%,4.77%,25.53427588,31.37537998,15.84865859,18.60494526,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,NECW1_MAIN3,Unchanged,132,0.18%,3.81%,31.49778201,38.10483617,19.44863794,22.19645323,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,NECW1_MAIN3,Unchanged,132,0.18%,3.81%,31.49778201,38.10483617,19.44863794,22.19645323,-,-,-,-
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_103,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_113A,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_213A,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_303,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_503,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_MAIN2,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_MAIN2,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_MAIN2,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SPAR1_MAIN4,Unchanged,132,0.23%,4.11%,28.79917003,34.00467794,16.88026026,19.57311187,82,82,31.5,31.5
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_103,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_113A,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_113B,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_303,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_313A,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_313B,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_403,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_413A,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_413B,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_MAIN2,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_MAIN2,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_MAIN3,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_MAIN4,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells 132kV,SUML1_MAIN4,Unchanged,132,0.27%,4.85%,24.84030656,30.91021785,14.92142397,18.37216173,100,-,40,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_2T0A,Unchanged,11,1.44%,61.99%,25.40066562,2.343541633,16.31817773,1.962800927,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_3T0B,Unchanged,11,1.47%,60.41%,25.08794324,2.480684951,16.13853892,2.074987095,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_T,Unchanged,11,1.53%,48.69%,31.64449817,2.400286344,19.04570594,2.009864073,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_T,Unchanged,11,1.53%,48.69%,31.64449817,2.400286344,19.04570594,2.009864073,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_V,Unchanged,11,1.53%,48.69%,31.64449817,2.400286344,19.04570594,2.009864073,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_V,Unchanged,11,1.53%,48.69%,31.64449817,2.400286344,19.04570594,2.009864073,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_V,Unchanged,11,1.53%,48.69%,31.64449817,2.400286344,19.04570594,2.009864073,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_W,Unchanged,11,1.44%,61.99%,25.40066562,2.343541633,16.31817773,1.962800927,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_Y,Unchanged,11,1.47%,60.41%,25.08794324,2.480684951,16.13853892,2.074987095,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_Y,Unchanged,11,1.47%,60.41%,25.08794324,2.480684951,16.13853892,2.074987095,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_BB_Z,Unchanged,11,1.47%,60.41%,25.08794324,2.480684951,16.13853892,2.074987095,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_W_X,Unchanged,11,1.44%,61.99%,25.40066562,2.343541633,16.31817773,1.962800927,62.5,-,25,-
WMIDS,Nechells 132kV,Nechells West 132 11,NECW5_Z_T,Unchanged,11,1.53%,48.69%,31.64449817,2.400286344,19.04570594,2.009864073,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_V,Unchanged,11,2.18%,64.57%,23.69093167,2.074561285,14.18597936,1.435308784,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_V,Unchanged,11,2.18%,64.57%,23.69093167,2.074561285,14.18597936,1.435308784,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_W,Unchanged,11,1.79%,52.13%,30.00858273,1.988594066,18.55067161,1.665321289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_X,Unchanged,11,1.79%,52.13%,30.00858273,1.988594066,18.55067161,1.665321289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_X,Unchanged,11,1.79%,52.13%,30.00858273,1.988594066,18.55067161,1.665321289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_Y,Unchanged,11,1.54%,54.75%,29.06301276,1.98817663,18.12981339,1.664065856,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_Y,Unchanged,11,1.54%,54.75%,29.06301276,1.98817663,18.12981339,1.664065856,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_Z,Unchanged,11,1.54%,54.75%,29.06301276,1.98817663,18.12981339,1.664065856,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_Z,Unchanged,11,1.54%,54.75%,29.06301276,1.98817663,18.12981339,1.664065856,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_BB_Z,Unchanged,11,1.54%,54.75%,29.06301276,1.98817663,18.12981339,1.664065856,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 11,NEWC5_V_W,Unchanged,11,1.79%,52.13%,30.00858273,1.988594066,18.55067161,1.665321289,62.5,-,25,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_#1L5,Unchanged,33,1.44%,20.91%,22.49373734,2.561384711,11.38149867,2.061735384,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_#2T0,Unchanged,33,1.44%,20.91%,22.49373734,2.561384711,11.38149867,2.061735384,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_MAIN2,Unchanged,33,1.44%,20.91%,22.49373734,2.561384711,11.38149867,2.061735384,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,NEWC3_MAIN2,Unchanged,33,1.44%,20.91%,22.49373734,2.561384711,11.38149867,2.061735384,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH3_MAIN1,New,33,6.70%,34.14%,11.87817562,2.091377089,5.166963834,1.197491509,31.25,-,12.5,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH3_MAIN1,New,33,6.70%,34.14%,11.87817562,2.091377089,5.166963834,1.197491509,31.25,-,12.5,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,SCOH5_1T0,Unchanged,11,16.72%,154.67%,9.04678615,1.905144834,3.909100325,1.313924319,52.5,-,21,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_#1H0,Unchanged,33,18.14%,57.05%,6.256212788,1.564466337,2.961669015,0.730526342,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_#2H0,Unchanged,33,18.14%,57.05%,6.256212788,1.564466337,2.961669015,0.730526342,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_1S&,Unchanged,33,18.14%,57.05%,6.256212788,1.564466337,2.961669015,0.730526342,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_1S&,Unchanged,33,18.14%,57.05%,6.256212788,1.564466337,2.961669015,0.730526342,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_MAIN1,Unchanged,33,18.14%,57.05%,6.256212788,1.564466337,2.961669015,0.730526342,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK3_MAIN1,Unchanged,33,18.14%,57.05%,6.256212788,1.564466337,2.961669015,0.730526342,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5_2T0,Unchanged,11,20.40%,93.94%,13.16775702,1.964794888,5.653476002,1.357217049,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5_BB_X,Unchanged,11,20.40%,93.94%,13.16775702,1.964794888,5.653476002,1.357217049,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Newcastle 132 33,TALK5_BB_X,Unchanged,11,20.40%,93.94%,13.16775702,1.964794888,5.653476002,1.357217049,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&1T0,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&1T0,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&3T0B,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&3T0B,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&4T0,Unchanged,11,2.98%,62.62%,23.48717828,1.830493617,12.5732202,1.263272072,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&4T0,Unchanged,11,2.98%,62.62%,23.48717828,1.830493617,12.5732202,1.263272072,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&Y_XR,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&Y_XR,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_&Y_XR,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_1T0,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_3T0B,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_4T0,Unchanged,11,2.98%,62.62%,23.48717828,1.830493617,12.5732202,1.263272072,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_BB_WF,Unchanged,11,2.98%,62.62%,23.48717828,1.830493617,12.5732202,1.263272072,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_BB_WR,Unchanged,11,2.98%,62.62%,23.48717828,1.830493617,12.5732202,1.263272072,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_BB_XF,Unchanged,11,2.98%,62.62%,23.48717828,1.830493617,12.5732202,1.263272072,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_BB_YF,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_BB_YF,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_BB_ZF,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 11,OCKB5_WR_ZR,Unchanged,11,1.57%,44.21%,34.57512465,3.074166473,20.36171621,2.0717618,32.8,-,13.1,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN2,Unchanged,33,1.24%,29.25%,15.88915949,0.68573239,9.173275965,0.475158156,43.74,-,17.5,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN2,Unchanged,33,1.24%,29.25%,15.88915949,0.68573239,9.173275965,0.475158156,43.74,-,17.5,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN2,Unchanged,33,1.24%,29.25%,15.88915949,0.68573239,9.173275965,0.475158156,43.74,-,17.5,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN3,Unchanged,33,0.89%,22.22%,20.0263919,0.045304794,11.80001739,0.030604166,43.74,-,17.5,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN3,Unchanged,33,0.89%,22.22%,20.0263919,0.045304794,11.80001739,0.030604166,43.74,-,17.5,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132 33,OCKB3_MAIN3,Unchanged,33,0.89%,22.22%,20.0263919,0.045304794,11.80001739,0.030604166,43.74,-,17.5,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_113A,Unchanged,132,0.47%,5.03%,21.97677159,24.38012464,11.3700194,12.89101962,-,-,-,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_113B,Unchanged,132,0.46%,5.02%,22.0482184,24.52294395,11.43389157,13.01709345,-,-,-,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_213A,Unchanged,132,0.47%,5.01%,22.04642211,24.44700768,11.41097938,12.92965772,-,-,-,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,BLAL1_MAIN2B,Unchanged,132,0.46%,5.00%,22.11334217,24.57772187,11.46902278,13.04436254,-,-,-,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKB1_313B,Unchanged,132,0.26%,4.52%,25.77566037,31.30330951,15.12969018,19.0008335,100,-,40,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKB1_MAIN3,Unchanged,132,0.26%,4.52%,25.77566037,31.30330951,15.12969018,19.0008335,100,-,40,-
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_#110,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_#210,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&110,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&280,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&410,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&410,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&690,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&690,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&690,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_&805,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_113A,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_180,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_213A,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_310,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_380,New,132,0.34%,8.78%,13.33519755,16.48275472,8.799728013,11.18774357,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_405,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_805,Unchanged,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_MAIN2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES1,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Ocker Hill 132kV,Ocker Hill 132kV,OCKC1_RES2,New,132,0.24%,4.50%,26.07086599,31.82429362,15.69046102,20.13087545,100,39,40,15.3
WMIDS,Oldbury 132kV,Oldbury 132 11,OLDB5_1T0,New,11,2.20%,77.42%,19.14480494,1.908262803,12.00710001,1.592042877,50,-,20,-
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN1,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN2,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN3,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN3,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,BIRL1_MAIN3,Unchanged,132,0.25%,5.08%,23.32618305,28.80417118,14.29037599,17.59713222,27.3,27.3,10.9,10.9
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_#180,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&105,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&105,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&110,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&110,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&110,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&210,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&280,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&280,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_&305,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_113,New,132,0.25%,5.06%,23.45359378,29.22693956,14.42671064,18.38461286,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_12&,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_12&,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_213,New,132,0.24%,5.06%,23.50917716,29.49996564,14.53699354,18.99997651,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_305,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN1,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN2,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN2,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN3,New,132,0.25%,5.06%,23.45359378,29.22693956,14.42671064,18.38461286,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_MAIN4,New,132,0.24%,5.06%,23.50917716,29.49996564,14.53699354,18.99997651,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES1,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES1,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES2,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,OLDB1_RES2,New,132,0.24%,5.05%,23.55904246,29.60301944,14.58103743,19.17120952,46.9,-,18.4,-
WMIDS,Oldbury 132kV,Oldbury 132kV,TIVI1_213,Unchanged,132,0.32%,5.34%,21.79767254,25.20329534,12.67397966,13.3485801,-,-,-,-
WMIDS,Oldbury 132kV,Oldbury 132kV,TIVI1_MAIN1,Unchanged,132,0.33%,5.35%,21.7577871,25.02306714,12.5936195,13.25969989,-,-,-,-
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB3_#2T0,New,33,0.59%,21.09%,22.13522433,2.144667711,14.06996278,1.122246049,50,-,25,-
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB3_MAIN1,New,33,0.59%,21.09%,22.13522433,2.144667711,14.06996278,1.122246049,50,-,25,-
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB3_MAIN1,New,33,0.59%,21.09%,22.13522433,2.144667711,14.06996278,1.122246049,50,-,25,-
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB5_5T0,New,11,3.35%,107.82%,13.53856669,0.975158756,8.212469995,0.675782833,50,-,20,-
WMIDS,Oldbury 132kV,Oldbury 33kV,OLDB5_BB_A,New,11,3.35%,107.82%,13.53856669,0.975158756,8.212469995,0.675782833,50,-,20,-
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN1,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN2,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN2,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN3,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,COSE1_MAIN3,Unchanged,132,0.67%,6.17%,17.86056125,19.78863496,8.94281124,10.63188408,46.9,46.9,18.4,18.4
WMIDS,Penn 132kV,Penn 132kV,DUDL1_103,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_213,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_303,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_313A,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN1,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN1,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN2,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,DUDL1_MAIN3,Unchanged,132,0.52%,5.62%,20.16811037,22.21057145,10.4815149,12.11419819,27.3,27.3,10.9,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_103,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_113B,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_213B,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_303,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_313,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_MAIN2,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,HINK1_MAIN2,Unchanged,132,0.29%,5.24%,22.59350606,26.19443677,13.47067714,15.77394224,27.93,27.9,10.93,10.9
WMIDS,Penn 132kV,Penn 132kV,LYE_1_113,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_203,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_213A,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_313,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_403,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_MAIN1,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_MAIN1,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,LYE_1_MAIN3,Unchanged,132,0.70%,5.94%,18.40837793,19.0736256,8.980294094,10.44412006,39,-,15.3,-
WMIDS,Penn 132kV,Penn 132kV,PENN1_#480,New,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1305,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1305,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1305,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&1405,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&180,New,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&180,New,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&280,New,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&505,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&505,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&505,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&580,New,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&580,New,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&605,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&605,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&705,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&705,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&805,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_&805,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_1005,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_105,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_1105,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_1405,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_205,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_22&,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_22&,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_22&,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_905,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN4,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_MAIN4,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
