﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES1,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES2,Unchanged,132,0.17%,5.08%,24.17345384,30.53539279,16.06736256,20.9562649,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES3,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,PENN1_RES4,Unchanged,132,0.18%,4.70%,25.91368617,32.50303452,17.04614406,22.12318743,46.9,39,18.4,15.3
WMIDS,Penn 132kV,Penn 132kV,WOLW1_MAIN1,Unchanged,132,0.31%,5.50%,21.52130506,24.73987758,12.75890541,14.37905623,-,-,-,-
WMIDS,Penn 132kV,Penn 132kV,WOLW1_MAIN2,Unchanged,132,0.31%,5.50%,21.50938659,24.70217091,12.74302474,14.33393813,-,-,-,-
WMIDS,Penn 132kV,Penn 132kV,WOSI1_213,Unchanged,132,1.14%,7.51%,13.5953883,13.13412631,6.486863038,6.83091684,-,-,-,-
WMIDS,Penn 132kV,Penn 132kV,WOSI1_MAIN1,Unchanged,132,1.57%,8.15%,12.04948371,11.35186697,5.642147827,6.113863488,-,-,-,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_&1T0,Unchanged,11,2.04%,96.88%,16.16987425,1.861363857,10.66908579,1.280561306,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_&1T0,Unchanged,11,2.04%,96.88%,16.16987425,1.861363857,10.66908579,1.280561306,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_&2T0,Unchanged,11,3.05%,80.96%,19.50023673,1.858628644,11.0006893,1.27986852,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_&2T0,Unchanged,11,3.05%,80.96%,19.50023673,1.858628644,11.0006893,1.27986852,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_&3T0,Unchanged,11,2.04%,86.87%,19.19518234,1.828221429,11.91994669,1.255466828,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_&3T0,Unchanged,11,2.04%,86.87%,19.19518234,1.828221429,11.91994669,1.255466828,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_1T0,Unchanged,11,2.04%,96.88%,16.16987425,1.861363857,10.66908579,1.280561306,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_2T0,Unchanged,11,3.05%,80.96%,19.50023673,1.858628644,11.0006893,1.27986852,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_3T0,Unchanged,11,2.04%,86.87%,19.19518234,1.828221429,11.91994669,1.255466828,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_AF_BR,Unchanged,11,3.05%,80.96%,19.50023673,1.858628644,11.0006893,1.27986852,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_AR_CR,Unchanged,11,2.04%,96.88%,16.16987425,1.861363857,10.66908579,1.280561306,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_BB_AR,Unchanged,11,2.04%,96.88%,16.16987425,1.861363857,10.66908579,1.280561306,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_BB_BF,Unchanged,11,3.05%,80.96%,19.50023673,1.858628644,11.0006893,1.27986852,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_BB_CR,Unchanged,11,2.04%,86.87%,19.19518234,1.828221429,11.91994669,1.255466828,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_BF_CF,Unchanged,11,2.04%,86.87%,19.19518234,1.828221429,11.91994669,1.255466828,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_BR_AF,Unchanged,11,3.05%,80.96%,19.50023673,1.858628644,11.0006893,1.27986852,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_CF_BF,Unchanged,11,2.04%,86.87%,19.19518234,1.828221429,11.91994669,1.255466828,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Perry Barr 132 11,PERB5_CR_AR,Unchanged,11,2.04%,96.88%,16.16987425,1.861363857,10.66908579,1.280561306,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN1,Unchanged,132,0.75%,5.66%,19.03962626,16.48527577,9.303858114,8.089315446,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN1,Unchanged,132,0.75%,5.66%,19.03962626,16.48527577,9.303858114,8.089315446,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN1,Unchanged,132,0.75%,5.66%,19.03962626,16.48527577,9.303858114,8.089315446,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN4,Unchanged,132,0.82%,5.95%,17.78787103,13.96593808,8.607225397,6.758219461,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CAMB1_MAIN4,Unchanged,132,0.82%,5.95%,17.78787103,13.96593808,8.607225397,6.758219461,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_303,Unchanged,132,0.16%,2.68%,44.40132221,49.28512625,26.10754669,27.95090185,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN3,Unchanged,132,0.13%,2.56%,47.13624854,54.8818927,28.78634883,32.5328348,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN3,Unchanged,132,0.13%,2.56%,47.13624854,54.8818927,28.78634883,32.5328348,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN4,Unchanged,132,0.16%,2.68%,44.40132221,49.28512625,26.10754669,27.95090185,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN5,Unchanged,132,0.13%,2.54%,47.59152858,55.87506476,29.27647103,33.35559377,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CASM1_MAIN5,Unchanged,132,0.13%,2.54%,47.59152858,55.87506476,29.27647103,33.35559377,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_103,Unchanged,132,0.73%,4.98%,21.2606958,18.49002266,10.08124211,10.34387083,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_113A,Unchanged,132,0.72%,4.91%,21.58628178,17.21230781,10.24805726,9.055012512,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_113B,Unchanged,132,0.72%,4.91%,21.58628178,17.21230781,10.24805726,9.055012512,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_203,Unchanged,132,0.84%,5.17%,20.16446225,18.54249109,9.506877494,10.05494132,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_303,Unchanged,132,0.84%,5.17%,20.16446225,18.54249109,9.506877494,10.05494132,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_313,Unchanged,132,0.84%,5.17%,20.16446225,18.54249109,9.506877494,10.05494132,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_403,Unchanged,132,0.73%,4.98%,21.2606958,18.49002266,10.08124211,10.34387083,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_413,Unchanged,132,0.73%,4.98%,21.2606958,18.49002266,10.08124211,10.34387083,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,CHEL1_MAIN1,Unchanged,132,0.73%,4.98%,21.2606958,18.49002266,10.08124211,10.34387083,80,-,31.5,-
WMIDS,Port Ham 132kV,Port Ham 132kV,COMR1_113,New,132,0.20%,2.80%,41.56407191,44.38310274,23.11131245,22.68580691,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_#110,Unchanged,132,0.25%,2.74%,41.54778113,37.10172309,21.8675739,19.29945411,50,-,25,-
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_#310,Unchanged,132,0.25%,2.74%,41.54778113,37.10172309,21.8675739,19.29945411,50,-,25,-
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_#410,Unchanged,132,0.25%,2.76%,41.12823215,36.50777475,21.55527839,19.05570669,50,-,25,-
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_203,Unchanged,132,0.25%,2.76%,41.12823215,36.50777475,21.55527839,19.05570669,50,-,25,-
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_MAIN1,Unchanged,132,0.25%,2.74%,41.54778113,37.10172309,21.8675739,19.29945411,50,-,25,-
WMIDS,Port Ham 132kV,Port Ham 132kV,EASA1_MAIN2,Unchanged,132,0.25%,2.76%,41.12823215,36.50777475,21.55527839,19.05570669,50,-,25,-
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_MAIN4,Unchanged,132,1.57%,11.32%,9.607657327,5.487661841,4.843906615,2.662587375,62.5,62.5,25,25
WMIDS,Port Ham 132kV,Port Ham 132kV,HERE1_MAIN5,Unchanged,132,1.58%,11.36%,9.526916012,10.10965264,4.829292668,5.785686443,62.5,62.5,25,25
WMIDS,Port Ham 132kV,Port Ham 132kV,LYDN1_113,New,132,2.13%,7.89%,11.64557294,10.7817785,6.062541533,6.451418656,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,LYDN1_213,New,132,2.15%,9.23%,10.44862573,10.3381417,5.40612583,6.01324094,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,MARH1_113,Unchanged,132,1.00%,5.96%,17.28904585,14.99348285,8.178517953,8.041543815,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,MONT1_MAIN1,Unchanged,132,0.85%,5.33%,19.53756869,17.1034808,9.185804923,9.685951197,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,MONT1_MAIN2,Unchanged,132,0.96%,5.51%,18.59979848,17.12988384,8.728932192,9.351708275,-,-,-,-
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1005,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1005,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&105,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&105,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1105,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1205,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&1205,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&180,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&180,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&205,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&205,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&280,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&280,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&280,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&305,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&305,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&380,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&380,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&380,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&405,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&405,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&480,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&505,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&605,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&705,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&805,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&805,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_&805,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_105,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_1205,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_16&,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_180,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_205,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_305,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_405,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_480,New,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_505,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_605,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_905,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_MAIN2,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,PORH1_RES1,Unchanged,132,0.09%,2.39%,51.39350869,64.9639228,33.63279982,44.09382126,80,100,31.5,31.5
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_103,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_113,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_203,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_213,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_303,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_MAIN2,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_MAIN3,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TEWK1_MAIN3,Unchanged,132,0.95%,4.99%,20.12903749,19.42515145,9.369184387,10.47288159,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TROU1_103,Unchanged,132,0.89%,4.88%,20.7831884,18.93848379,9.715807715,9.733304658,100,-,40,-
WMIDS,Port Ham 132kV,Port Ham 132kV,TROU1_MAIN1,Unchanged,132,0.89%,4.88%,20.7831884,18.93848379,9.715807715,9.733304658,100,-,40,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_&1T0,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_&2T0,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_&2T0,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_&3T0,Unchanged,11,3.91%,69.72%,20.11854699,1.893572723,11.78951964,1.305182824,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_&3T0,Unchanged,11,3.91%,69.72%,20.11854699,1.893572723,11.78951964,1.305182824,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_1T0,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_2T0,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_3T0,Unchanged,11,3.91%,69.72%,20.11854699,1.893572723,11.78951964,1.305182824,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_BB_AF,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_BB_BF,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_BB_BR,Unchanged,11,3.91%,69.72%,20.11854699,1.893572723,11.78951964,1.305182824,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_BB_CF,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_BB_CR,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_BB_CR,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Rednal 132 11,RENA5_CR_AF,Unchanged,11,2.63%,65.56%,24.3735145,1.853472709,13.0724788,1.272622176,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_203,Unchanged,132,0.50%,6.90%,16.93777838,17.6945885,9.405056659,10.39777267,78.75,78.8,31.5,31.5
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_213,Unchanged,132,0.50%,6.90%,16.93777838,17.6945885,9.405056659,10.39777267,78.75,78.8,31.5,31.5
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_MAIN1,Unchanged,132,0.50%,6.90%,16.93777838,17.6945885,9.405056659,10.39777267,78.75,78.8,31.5,31.5
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_MAIN1,Unchanged,132,0.50%,6.90%,16.93777838,17.6945885,9.405056659,10.39777267,78.75,78.8,31.5,31.5
WMIDS,Rugeley 132kV,Rugeley 132kV,BURN1_MAIN2,Unchanged,132,0.50%,6.90%,16.93777838,17.6945885,9.405056659,10.39777267,78.75,78.8,31.5,31.5
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_303,Unchanged,132,0.78%,7.89%,14.05984865,13.62193673,7.188173433,7.792433227,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_313,Unchanged,132,0.78%,7.89%,14.05984865,13.62193673,7.188173433,7.792433227,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN1,Unchanged,132,0.82%,8.19%,13.60818648,13.2730549,6.948626465,7.382699862,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN1,Unchanged,132,0.82%,8.19%,13.60818648,13.2730549,6.948626465,7.382699862,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN2,Unchanged,132,0.78%,7.89%,14.05984865,13.62193673,7.188173433,7.792433227,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN2,Unchanged,132,0.78%,7.89%,14.05984865,13.62193673,7.188173433,7.792433227,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,CANN1_MAIN2,Unchanged,132,0.78%,7.89%,14.05984865,13.62193673,7.188173433,7.792433227,100,-,40,-
WMIDS,Rugeley 132kV,Rugeley 132kV,LICH1_113,Unchanged,132,1.19%,6.79%,14.70737915,13.72806715,6.915684556,6.834209857,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,LICH1_303,Unchanged,132,1.17%,6.74%,14.80222875,13.88987682,6.964867268,7.041570127,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,LICH1_MAIN2,Unchanged,132,1.17%,6.74%,14.80222875,13.88987682,6.964867268,7.041570127,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&180,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&180,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&180,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&280,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&280,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&305,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&405,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&605,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&805,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_&805,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_105,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_16&,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_16&,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_16&,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_205,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_26&,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_26&,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_26&,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_405,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_505,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_705,Unchanged,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN1,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN2,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN3,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_MAIN3,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1A,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1A,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1A,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES1B,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES2A,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES3A,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGE1_RES3A,New,132,0.15%,4.47%,27.750184,34.2002307,18.71117868,23.66732645,46.9,100,18.4,40
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGT1_213,Unchanged,132,0.27%,4.80%,24.92579787,28.47197727,14.93926678,15.13297526,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,RUGT1_MAIN1,Unchanged,132,0.27%,4.80%,24.8885547,28.41971183,14.9063009,15.05483207,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN1,Unchanged,132,0.15%,4.48%,27.6633865,33.93810252,18.59299084,23.07501658,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN1,Unchanged,132,0.15%,4.48%,27.6633865,33.93810252,18.59299084,23.07501658,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN2,Unchanged,132,0.15%,4.48%,27.66239605,33.92390417,18.58664631,23.04058082,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,RUSW1_MAIN2,Unchanged,132,0.15%,4.48%,27.66239605,33.92390417,18.58664631,23.04058082,-,-,-,-
WMIDS,Rugeley 132kV,Rugeley 132kV,STAF1_203,Unchanged,132,0.75%,8.49%,13.14717297,10.8127472,6.985474227,5.392036332,62.5,62.5,25,25
WMIDS,Rugeley 132kV,Rugeley 132kV,STAF1_210,Unchanged,132,0.75%,8.49%,13.14717297,10.8127472,6.985474227,5.392036332,62.5,62.5,25,25
WMIDS,Rugeley 132kV,Rugeley 132kV,STAF1_MAIN2,Unchanged,132,0.75%,8.49%,13.14717297,10.8127472,6.985474227,5.392036332,62.5,62.5,25,25
WMIDS,Rugeley 132kV,Rugeley 132kV,STAS1_303,Unchanged,132,0.68%,8.15%,13.83158843,12.5760359,7.451603996,6.910394771,46.9,46.9,18.4,18.4
WMIDS,Rugeley 132kV,Rugeley 132kV,STAS1_313,Unchanged,132,0.68%,8.15%,13.83158843,12.5760359,7.451603996,6.910394771,46.9,46.9,18.4,18.4
WMIDS,Rugeley 132kV,Rugeley 132kV,WALS1_MAIN2,Unchanged,132,0.90%,9.68%,11.37421274,9.526738262,5.958280215,4.880767016,80,-,31.5,-
WMIDS,Rugeley 132kV,Rugeley 132kV,WALS1_MAIN2,Unchanged,132,0.90%,9.68%,11.37421274,9.526738262,5.958280215,4.880767016,80,-,31.5,-
WMIDS,Rugeley 132kV,Rugeley 132kV,WALS1_MAIN2,Unchanged,132,0.90%,9.68%,11.37421274,9.526738262,5.958280215,4.880767016,80,-,31.5,-
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGT5_2T0,Unchanged,11,3.57%,77.86%,19.3314404,2.029140212,10.42221859,1.404943454,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGT5_BB_U,Unchanged,11,2.50%,86.44%,17.35443968,3.600363558,10.8101701,2.930762954,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Rugeley Town 132 11,RUGT5_BB_U,Unchanged,11,2.50%,86.44%,17.35443968,3.600363558,10.8101701,2.930762954,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_1T0,Unchanged,11,2.09%,80.01%,19.19472008,3.129473893,12.1994908,2.580704089,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_2T0,Unchanged,11,2.73%,68.08%,22.49777333,3.311816553,13.44660292,2.718279756,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_3T0,Unchanged,11,2.07%,79.91%,20.26830286,3.285551568,12.50709077,2.700792869,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_4T0,Unchanged,11,2.91%,72.26%,21.08473318,3.233877737,12.96585432,2.65820548,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_BB_A,Unchanged,11,2.09%,80.01%,19.19472008,3.129473893,12.1994908,2.580704089,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_BB_A,Unchanged,11,2.09%,80.01%,19.19472008,3.129473893,12.1994908,2.580704089,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_BB_B,Unchanged,11,2.73%,68.08%,22.49777333,3.311816553,13.44660292,2.718279756,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_BB_C,Unchanged,11,2.73%,68.08%,22.49777333,3.311816553,13.44660292,2.718279756,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_BB_D,Unchanged,11,2.07%,79.91%,20.26830286,3.285551568,12.50709077,2.700792869,50,-,20,-
WMIDS,Bustleholm 132kV,Rushall 132 11,RUSH5_BB_E,Unchanged,11,2.07%,79.91%,20.26830286,3.285551568,12.50709077,2.700792869,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,79ZBKB72,New,33,4.11%,20.74%,18.47727272,5.444129208,8.156803263,2.571790702,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3_1H3,Unchanged,33,12.07%,38.96%,8.483463162,3.116022178,4.11001563,1.427003285,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3_1S&,Unchanged,33,17.79%,42.78%,7.099465836,2.866656781,3.682019887,1.355281208,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3_1S&,Unchanged,33,17.79%,42.78%,7.099465836,2.866656781,3.682019887,1.355281208,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3_2H3,Unchanged,33,17.79%,42.78%,7.099465836,2.866656781,3.682019887,1.355281208,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3_2L3,Unchanged,33,17.79%,42.78%,7.099465836,2.866656781,3.682019887,1.355281208,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK3_MAIN1,Unchanged,33,12.07%,38.96%,8.483463162,3.116022178,4.11001563,1.427003285,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK5_BB_X,Unchanged,11,11.68%,72.36%,16.89457932,1.864687284,7.303330464,1.290743168,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK5_BB_X,Unchanged,11,11.68%,72.36%,16.89457932,1.864687284,7.303330464,1.290743168,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BERK5_BB_Y,Unchanged,11,11.68%,72.36%,16.89457932,1.864687284,7.303330464,1.290743168,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,BRIM3_MAIN1,Unchanged,33,14.76%,42.25%,7.267215414,3.014823658,3.683901476,1.369361036,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP3_1H3,Unchanged,33,11.80%,36.22%,8.90453257,3.455580926,4.369988835,1.562958011,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP3_2H3,Unchanged,33,11.80%,36.22%,8.90453257,3.455580926,4.369988835,1.562958011,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP3_2L3,Unchanged,33,11.80%,36.22%,8.90453257,3.455580926,4.369988835,1.562958011,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP3_MAIN1,Unchanged,33,11.80%,36.22%,8.90453257,3.455580926,4.369988835,1.562958011,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP3_MAIN1,Unchanged,33,11.80%,36.22%,8.90453257,3.455580926,4.369988835,1.562958011,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP5_1T0,Unchanged,11,16.69%,96.07%,12.40957515,1.848442886,5.316308363,1.278326411,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP5_2T0,Unchanged,11,16.69%,96.07%,12.40957515,1.848442886,5.316308363,1.278326411,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CAMP5_BB_X,Unchanged,11,16.69%,96.07%,12.40957515,1.848442886,5.316308363,1.278326411,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER3_2H3,Unchanged,33,13.34%,39.82%,7.822929656,3.198456674,3.928725517,1.448517276,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER3_MAIN1,Unchanged,33,13.34%,39.82%,7.822929656,3.198456674,3.928725517,1.448517276,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER3_MAIN1,Unchanged,33,13.34%,39.82%,7.822929656,3.198456674,3.928725517,1.448517276,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER3_MAIN1,Unchanged,33,13.34%,39.82%,7.822929656,3.198456674,3.928725517,1.448517276,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER3_MAIN2,Unchanged,33,13.34%,39.82%,7.822929656,3.198456674,3.928725517,1.448517276,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER5_BB_X,Unchanged,11,18.51%,101.94%,10.83335481,1.886017365,4.885020332,1.30657903,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER5_BB_Y,Unchanged,11,18.51%,101.94%,10.83335481,1.886017365,4.885020332,1.30657903,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,CHER5_BB_Y,Unchanged,11,18.51%,101.94%,10.83335481,1.886017365,4.885020332,1.30657903,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_1L5,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_2L5,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_3L5,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_4L5,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_5L5,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_6L5,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B12B13,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B12B87,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B13B14,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B53B54,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B53B87,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B54B55,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B55B56,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B56B57,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,COAL3_B56B57,Unchanged,33,3.03%,18.27%,22.08783987,6.116889707,9.598540549,3.277920092,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB3_1H3,Unchanged,33,4.09%,17.24%,20.8771556,6.106901832,9.508339276,2.823102262,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB3_2H3,Unchanged,33,3.44%,16.89%,22.31931409,6.297521921,9.886554523,2.934115082,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB3_3H3,Unchanged,33,4.00%,17.29%,21.01789247,6.079404032,9.513619485,2.788643527,-,-,-,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB5_1T0,Unchanged,11,8.37%,107.96%,12.54568142,0.979167264,5.866788321,0.678290993,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB5_BB_X,Unchanged,11,8.48%,113.91%,12.16675258,0.9700089,5.675117146,0.67164969,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB5_BB_Y,Unchanged,11,8.08%,113.50%,12.29531203,0.969744045,5.797613056,0.671446215,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB5_BB_Y,Unchanged,11,8.08%,113.50%,12.29531203,0.969744045,5.797613056,0.671446215,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DUDB5_BB_Y,Unchanged,11,8.08%,113.50%,12.29531203,0.969744045,5.797613056,0.671446215,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS3_MAIN1,Unchanged,33,3.23%,20.38%,19.85553334,5.692303531,8.587012504,2.991940038,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS3_MAIN1,Unchanged,33,3.23%,20.38%,19.85553334,5.692303531,8.587012504,2.991940038,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS3_MAIN1,Unchanged,33,3.23%,20.38%,19.85553334,5.692303531,8.587012504,2.991940038,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS3_MAIN2,Unchanged,33,3.23%,20.38%,19.85553334,5.692303531,8.587012504,2.991940038,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS3_MAIN2,Unchanged,33,3.23%,20.38%,19.85553334,5.692303531,8.587012504,2.991940038,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS3_MAIN3,Unchanged,33,3.23%,20.38%,19.85553334,5.692303531,8.587012504,2.991940038,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS5_BB_W,Unchanged,11,5.16%,60.01%,22.39235022,1.944514506,10.29548785,1.346670675,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS5_BB_X,Unchanged,11,5.16%,60.01%,22.39235022,1.944514506,10.29548785,1.346670675,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS5_BB_X,Unchanged,11,5.16%,60.01%,22.39235022,1.944514506,10.29548785,1.346670675,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS5_BB_X,Unchanged,11,5.16%,60.01%,22.39235022,1.944514506,10.29548785,1.346670675,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,DURS5_BB_Z,Unchanged,11,5.16%,60.01%,22.39235022,1.944514506,10.29548785,1.346670675,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,HAMD3_1L9,Unchanged,33,5.91%,22.84%,15.37162297,5.034863355,7.140674525,2.3149427,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,HAMD3_1L9B,Unchanged,33,14.99%,39.07%,7.720336543,3.214921658,3.999574875,1.484671178,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,HAMD3_3L5,Unchanged,33,26.77%,58.32%,4.777424741,2.319221608,2.609416536,1.113179809,43.75,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN1,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN1,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN1,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN1,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN1,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN2,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN2,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH3_MAIN2,Unchanged,33,4.30%,18.68%,19.46769722,6.265297386,8.851401622,3.048585418,50,-,25,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH5_1T0,Unchanged,11,13.51%,131.04%,9.787646892,0.971617706,4.387410352,0.673067604,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH5_BB_Y,Unchanged,11,13.54%,131.77%,9.45934146,0.98009289,4.333779178,0.67919515,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,NETH5_BB_Y,Unchanged,11,13.54%,131.77%,9.45934146,0.98009289,4.333779178,0.67919515,50,-,20,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_1H5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_1L5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_1T0A,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_2H5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_2T0A,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_2T0B,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_3H5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_3L5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_4L5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_5L5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_7L5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_8L5,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN1,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN1,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN2,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN2,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN2,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN2,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN3,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN3,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF3_MAIN4,New,33,0.77%,10.64%,43.86078307,8.870739867,20.84729195,6.785182174,43.74,-,17.5,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF5_BB_X,New,11,3.24%,57.88%,24.29349379,1.919005458,12.47032419,1.329251606,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF5_BB_Y,New,11,3.24%,57.88%,24.29349379,1.919005458,12.47032419,1.329251606,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF5_BB_Y,New,11,3.24%,57.88%,24.29349379,1.919005458,12.47032419,1.329251606,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF5_BB_Y,New,11,3.24%,57.88%,24.29349379,1.919005458,12.47032419,1.329251606,32.8,-,13.1,-
WMIDS,Iron Acton 132kV,Ryeford 132 33,RYEF5_BB_Z,New,11,5.26%,99.81%,13.53790076,0.975295873,7.233817042,0.675984323,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_1T0,Unchanged,11,2.81%,60.06%,24.58610233,1.97179924,13.25095983,1.362650439,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_BB_U,Unchanged,11,2.81%,60.06%,24.58610233,1.97179924,13.25095983,1.362650439,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_BB_W,Unchanged,11,3.23%,77.46%,20.09843196,1.901309505,11.10463888,1.310758807,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_BB_W,Unchanged,11,3.23%,77.46%,20.09843196,1.901309505,11.10463888,1.310758807,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_BB_X,Unchanged,11,3.23%,77.46%,20.09843196,1.901309505,11.10463888,1.310758807,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_BB_Y,Unchanged,11,2.51%,70.70%,20.63223919,3.488770514,12.33053789,2.851275677,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_BB_Z,Unchanged,11,2.51%,70.70%,20.63223919,3.488770514,12.33053789,2.851275677,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_U_Y,Unchanged,11,2.51%,70.70%,20.63223919,3.488770514,12.33053789,2.851275677,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_V_W,Unchanged,11,3.23%,77.46%,20.09843196,1.901309505,11.10463888,1.310758807,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_X_Z,Unchanged,11,3.23%,77.46%,20.09843196,1.901309505,11.10463888,1.310758807,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_Y_U,Unchanged,11,2.51%,70.70%,20.63223919,3.488770514,12.33053789,2.851275677,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Selly Oak 132 11,SELO5_Z_X,Unchanged,11,3.23%,77.46%,20.09843196,1.901309505,11.10463888,1.310758807,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_&1T0,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_&1T0,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_&2T0,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_&2T0,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_&2T0,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_&A_C,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
