﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_&A_C,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_&B_D,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_&B_D,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_1T0,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_A_C,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_B_D,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_BB_AR,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_BB_AR,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_BB_BF,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_BB_C,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_BB_D,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Shirley 132 11,SHIR5_C_A,Unchanged,11,3.92%,68.76%,20.5833524,1.913663413,10.64504647,1.324434911,32.8,-,13.1,-
WMIDS,Kitwell 132kV,Shirley 132 11,SHIR5_D_B,Unchanged,11,1.97%,41.25%,37.54137701,3.268887428,19.98976566,2.216084511,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_1L3,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_2H3,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_2L3,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_3H3,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_3L3,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_MAIN1,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH3_MAIN1,Unchanged,33,6.69%,24.93%,15.49050744,3.35996674,7.038658647,2.307463719,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH5_2T0,Unchanged,11,9.91%,82.28%,17.47893702,2.028238165,7.345791061,1.401716962,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH5_3T0,Unchanged,11,9.91%,82.28%,17.47893702,2.028238165,7.345791061,1.401716962,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BAYH5_BB_Y,Unchanged,11,9.91%,82.28%,17.47893702,2.028238165,7.345791061,1.401716962,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BERR5_1T0,Unchanged,11,4.92%,272.21%,5.675028147,5.895548525,3.952728649,4.395824074,40,-,16,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BISC3_2L3,Unchanged,33,48.74%,117.07%,2.763782562,1.114294519,1.405339135,0.639610254,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BISC3_MAIN2,Unchanged,33,48.74%,117.07%,2.763782562,1.114294519,1.405339135,0.639610254,80,-,31.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BISC5_2T0,Unchanged,11,60.57%,229.09%,4.985168848,1.32475057,2.257653897,0.852746466,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,BISC5_BB_Y,Unchanged,11,60.57%,229.09%,4.985168848,1.32475057,2.257653897,0.852746466,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,DOTH3_MAIN1,Unchanged,33,17.73%,47.43%,7.151669261,2.409757118,3.577346486,1.606043871,43.75,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,DOTH3_MAIN1,Unchanged,33,17.73%,47.43%,7.151669261,2.409757118,3.577346486,1.606043871,43.75,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,DOTH3_MAIN1,Unchanged,33,17.73%,47.43%,7.151669261,2.409757118,3.577346486,1.606043871,43.75,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,DOTH5_1T0,Unchanged,11,25.13%,159.74%,8.309119625,2.602238425,3.577872741,1.626453446,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,DOTH5_BB_A,Unchanged,11,25.13%,159.74%,8.309119625,2.602238425,3.577872741,1.626453446,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_#1H5,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_#3L5,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_MAIN1,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_MAIN1,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_MAIN2,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_MAIN2,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL3_MAIN3,Unchanged,33,2.22%,14.50%,30.60888318,3.889422052,13.45323777,2.691762922,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL5_1T0,Unchanged,11,4.74%,63.40%,22.75952121,2.042577001,11.21382311,1.415128105,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL5_BB_X,Unchanged,11,4.74%,63.40%,22.75952121,2.042577001,11.21382311,1.415128105,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,HARL5_BB_Y,Unchanged,11,4.74%,63.40%,22.75952121,2.042577001,11.21382311,1.415128105,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT3_2H3,Unchanged,33,13.81%,38.71%,8.964589344,2.791044656,4.405280598,1.892426772,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT3_2L3,Unchanged,33,13.81%,38.71%,8.964589344,2.791044656,4.405280598,1.892426772,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT3_MAIN1,Unchanged,33,13.81%,38.71%,8.964589344,2.791044656,4.405280598,1.892426772,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT3_MAIN1,Unchanged,33,13.81%,38.71%,8.964589344,2.791044656,4.405280598,1.892426772,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT3_MAIN1,Unchanged,33,13.81%,38.71%,8.964589344,2.791044656,4.405280598,1.892426772,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT5_BB_X,Unchanged,11,18.24%,94.45%,13.34178661,2.059199846,5.757899924,1.423743705,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT5_BB_X,Unchanged,11,18.24%,94.45%,13.34178661,2.059199846,5.757899924,1.423743705,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,LEAT5_BB_Y,Unchanged,11,18.24%,94.45%,13.34178661,2.059199846,5.757899924,1.423743705,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_3L3,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_MAIN1,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_MAIN1,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_MAIN1,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_MAIN2,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_MAIN2,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE3_MAIN3,Unchanged,33,13.78%,40.54%,8.933289195,2.531430522,4.249698499,1.675070579,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE5_1T0,Unchanged,11,16.40%,103.54%,12.88503797,2.001933001,5.455028286,1.382918117,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE5_2T0,Unchanged,11,16.40%,103.54%,12.88503797,2.001933001,5.455028286,1.382918117,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,MALE5_BB_Y,Unchanged,11,16.40%,103.54%,12.88503797,2.001933001,5.455028286,1.382918117,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PMAR3_841016,New,33,6.27%,23.51%,15.93486016,3.516287102,7.382890353,2.421107387,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE3_1H3,Unchanged,33,33.64%,81.21%,4.078741147,1.508207431,2.050167885,0.904922962,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE3_2H3,Unchanged,33,33.64%,81.21%,4.078741147,1.508207431,2.050167885,0.904922962,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE3_2L3,Unchanged,33,33.64%,81.21%,4.078741147,1.508207431,2.050167885,0.904922962,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE3_MAIN1,Unchanged,33,33.64%,81.21%,4.078741147,1.508207431,2.050167885,0.904922962,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE3_MAIN1,Unchanged,33,33.64%,81.21%,4.078741147,1.508207431,2.050167885,0.904922962,50,-,25,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE5_BB_X,Unchanged,11,40.15%,148.56%,7.831405954,3.171052832,3.528020267,2.159716076,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE5_BB_Y,Unchanged,11,40.15%,148.56%,7.831405954,3.171052832,3.528020267,2.159716076,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,PRIE5_BB_Y,Unchanged,11,40.15%,148.56%,7.831405954,3.171052832,3.528020267,2.159716076,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_&1T0A,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_&1T0A,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_&2T0A,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_&2T0A,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_1T0,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_2T0,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_BB_XF,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROUS5_BB_YF,Unchanged,11,3.35%,49.55%,29.85245951,2.130647571,15.05969321,1.476095498,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROWT3_1H3,Unchanged,33,14.03%,40.12%,8.735449931,2.524673516,4.254052587,1.67734039,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROWT3_MAIN2,Unchanged,33,14.03%,40.12%,8.735449931,2.524673516,4.254052587,1.67734039,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROWT3_MAIN2,Unchanged,33,14.03%,40.12%,8.735449931,2.524673516,4.254052587,1.67734039,-,-,-,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROWT5_BB_V,Unchanged,11,28.94%,202.53%,6.557049565,7.290877572,2.814135804,3.280896814,19.68,-,7.87,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,ROWT5_BB_W,Unchanged,11,28.94%,202.53%,6.557049565,7.290877572,2.814135804,3.280896814,19.68,-,7.87,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#10L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#14L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#16L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#1T0,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#2L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#2T0,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#3L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#4T0,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#5L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_#8L5,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_MAIN1,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_MAIN2,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_MAIN2,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SHRE3_MAIN2,Unchanged,33,0.72%,11.48%,44.61191352,4.353285292,26.41101785,3.013878526,43.74,-,17.5,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SPRG5_1T0,Unchanged,11,6.60%,96.65%,15.83504361,2.032606011,7.704838664,1.404558312,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SPRG5_2T0,Unchanged,11,6.52%,100.89%,15.27036841,2.026499982,7.460997306,1.400193987,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,SPRG5_BB_Y,Unchanged,11,6.52%,100.89%,15.27036841,2.026499982,7.460997306,1.400193987,50,-,20,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_#1H0,Unchanged,33,1.92%,16.18%,28.56535987,4.10205327,13.10487372,2.836285582,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_1L5,Unchanged,33,1.94%,16.39%,28.15315612,4.092427527,12.95239089,2.829653421,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_1S&,Unchanged,33,1.94%,16.39%,28.15315612,4.092427527,12.95239089,2.829653421,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_1S&,Unchanged,33,1.94%,16.39%,28.15315612,4.092427527,12.95239089,2.829653421,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_2H3,Unchanged,33,1.92%,16.18%,28.56535987,4.10205327,13.10487372,2.836285582,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_2L5,Unchanged,33,1.92%,16.18%,28.56535987,4.10205327,13.10487372,2.836285582,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_3L3,Unchanged,33,1.94%,16.39%,28.15315612,4.092427527,12.95239089,2.829653421,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH3_4L3,Unchanged,33,1.92%,16.18%,28.56535987,4.10205327,13.10487372,2.836285582,21.78,-,8.75,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH5_1T0,Unchanged,11,8.00%,137.76%,10.10771204,2.715559136,5.465128423,2.027714037,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH5_BB_Y,Unchanged,11,12.20%,121.32%,11.50484688,0,5.16996128,0,32.8,-,13.1,-
WMIDS,Ironbr. & Shrewsb. 132kV,Shrewsbury 132 33,WEIH5_BB_Y,Unchanged,11,12.20%,121.32%,11.50484688,0,5.16996128,0,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&2T0B,Unchanged,11,3.45%,74.47%,20.62297437,1.850174853,11.07379637,1.27724369,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&2T0B,Unchanged,11,3.45%,74.47%,20.62297437,1.850174853,11.07379637,1.27724369,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&3T0B,Unchanged,11,3.08%,70.39%,21.95521378,1.83849182,11.97050237,1.268664819,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&3T0B,Unchanged,11,3.08%,70.39%,21.95521378,1.83849182,11.97050237,1.268664819,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&4T0B,Unchanged,11,2.41%,82.41%,19.60908559,1.916569956,11.73713381,1.267522859,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&4T0B,Unchanged,11,2.41%,82.41%,19.60908559,1.916569956,11.73713381,1.267522859,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_&4T0B,Unchanged,11,2.41%,82.41%,19.60908559,1.916569956,11.73713381,1.267522859,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_2T0B,Unchanged,11,3.45%,74.47%,20.62297437,1.850174853,11.07379637,1.27724369,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_3T0B,Unchanged,11,3.08%,70.39%,21.95521378,1.83849182,11.97050237,1.268664819,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_BB_WR,Unchanged,11,3.45%,74.47%,20.62297437,1.850174853,11.07379637,1.27724369,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_BB_XR,Unchanged,11,2.41%,82.41%,19.60908559,1.916569956,11.73713381,1.267522859,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_BB_YF,Unchanged,11,3.08%,70.39%,21.95521378,1.83849182,11.97050237,1.268664819,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_BB_ZF,Unchanged,11,3.08%,70.39%,21.95521378,1.83849182,11.97050237,1.268664819,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_BB_ZR,Unchanged,11,2.41%,82.41%,19.60908559,1.916569956,11.73713381,1.267522859,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_WR_YR,Unchanged,11,3.08%,70.39%,21.95521378,1.83849182,11.97050237,1.268664819,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_XF_WF,Unchanged,11,3.45%,74.47%,20.62297437,1.850174853,11.07379637,1.27724369,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Smethwick 132 11,SMET5_XR_ZR,Unchanged,11,2.41%,82.41%,19.60908559,1.916569956,11.73713381,1.267522859,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_#2T0B,Unchanged,11,2.86%,64.02%,25.42537953,1.705236166,15.24393792,1.173554122,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&1T0A,Unchanged,11,1.75%,66.64%,23.04114784,1.801712197,14.3831316,1.243037057,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&1T0A,Unchanged,11,1.75%,66.64%,23.04114784,1.801712197,14.3831316,1.243037057,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&1T0A,Unchanged,11,1.75%,66.64%,23.04114784,1.801712197,14.3831316,1.243037057,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&1T0B,Unchanged,11,1.75%,66.94%,23.15685565,1.79702391,14.40124493,1.2395163,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&1T0B,Unchanged,11,1.75%,66.94%,23.15685565,1.79702391,14.40124493,1.2395163,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&1T0B,Unchanged,11,1.75%,66.94%,23.15685565,1.79702391,14.40124493,1.2395163,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&2T0A,Unchanged,11,2.12%,64.99%,23.2666814,1.743221646,14.4859874,1.201908132,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&2T0A,Unchanged,11,2.12%,64.99%,23.2666814,1.743221646,14.4859874,1.201908132,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&2T0A,Unchanged,11,2.12%,64.99%,23.2666814,1.743221646,14.4859874,1.201908132,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&2T0B,Unchanged,11,2.86%,64.02%,25.42537953,1.705236166,15.24393792,1.173554122,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_&2T0B,Unchanged,11,2.86%,64.02%,25.42537953,1.705236166,15.24393792,1.173554122,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_BF,Unchanged,11,1.75%,66.94%,23.15685565,1.79702391,14.40124493,1.2395163,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_BF,Unchanged,11,1.75%,66.94%,23.15685565,1.79702391,14.40124493,1.2395163,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_CF,Unchanged,11,2.86%,64.02%,25.42537953,1.705236166,15.24393792,1.173554122,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_CR,Unchanged,11,2.12%,64.99%,23.2666814,1.743221646,14.4859874,1.201908132,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_CR,Unchanged,11,2.12%,64.99%,23.2666814,1.743221646,14.4859874,1.201908132,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_DF,Unchanged,11,2.86%,64.02%,25.42537953,1.705236166,15.24393792,1.173554122,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_ER,Unchanged,11,1.75%,66.64%,23.04114784,1.801712197,14.3831316,1.243037057,32.8,-,13.1,-
WMIDS,Nechells 132kV,Sparkbrook 132 11,SPAR5_BB_ER,Unchanged,11,1.75%,66.64%,23.04114784,1.801712197,14.3831316,1.243037057,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Stafford 132 11,STAF5_1T0A,Unchanged,11,3.07%,85.10%,18.5457407,1.44600838,10.87572903,1.001802054,50,-,20,-
WMIDS,Bushbury 132kV,Stafford 132 11,STAF5_1T0B,Unchanged,11,3.07%,85.00%,18.74963094,1.444322472,10.92565784,1.000553419,50,-,20,-
WMIDS,Rugeley 132kV,Stafford 132 11,STAF5_2T0B,Unchanged,11,2.27%,98.63%,15.79693944,1.349074583,10.10254081,0.934007309,50,-,20,-
WMIDS,Bushbury 132kV,Stafford 132 11,STAF5_BB_A,Unchanged,11,3.07%,85.10%,18.5457407,1.44600838,10.87572903,1.001802054,50,-,20,-
WMIDS,Rugeley 132kV,Stafford 132 11,STAF5_BB_B,Unchanged,11,2.27%,99.40%,15.36917534,1.352979077,9.955152662,0.936966498,50,-,20,-
WMIDS,Rugeley 132kV,Stafford 132 11,STAF5_BB_Y,Unchanged,11,2.27%,98.63%,15.79693944,1.349074583,10.10254081,0.934007309,50,-,20,-
WMIDS,Rugeley 132kV,Stafford South 132 11,STAS5_3T0A,Unchanged,11,2.07%,57.55%,26.12099911,1.995968393,15.20139757,1.383064071,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Stafford South 132 11,STAS5_3T0B,Unchanged,11,2.07%,57.55%,26.12099911,1.995968393,15.20139757,1.383064071,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Stafford South 132 11,STAS5_BB_V,Unchanged,11,2.07%,57.55%,26.12099911,1.995968393,15.20139757,1.383064071,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Stafford South 132 11,STAS5_BB_W,Unchanged,11,2.91%,51.24%,29.52892739,2.147189111,14.88201342,1.487591841,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Stafford South 132 11,STAS5_BB_W,Unchanged,11,2.91%,51.24%,29.52892739,2.147189111,14.88201342,1.487591841,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Stafford South 132 11,STAS5_BB_W,Unchanged,11,2.91%,51.24%,29.52892739,2.147189111,14.88201342,1.487591841,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Stafford South 132 11,STAS5_BB_X,Unchanged,11,2.91%,51.24%,29.52892739,2.147189111,14.88201342,1.487591841,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Stafford South 132 11,STAS5_U_X,Unchanged,11,2.07%,57.55%,26.12099911,1.995968393,15.20139757,1.383064071,32.8,-,13.1,-
WMIDS,Rugeley 132kV,Stafford South 132 11,STAS5_X_U,Unchanged,11,2.07%,57.55%,26.12099911,1.995968393,15.20139757,1.383064071,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_3T0A,Unchanged,11,1.48%,54.75%,30.13250119,2.171637767,18.54718445,1.818600547,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_W,Unchanged,11,1.48%,54.75%,30.13250119,2.171637767,18.54718445,1.818600547,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_X,Unchanged,11,1.48%,54.75%,30.13250119,2.171637767,18.54718445,1.818600547,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_X,Unchanged,11,1.48%,54.75%,30.13250119,2.171637767,18.54718445,1.818600547,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_Y,Unchanged,11,1.49%,55.36%,28.9735762,2.193077206,18.15188824,1.835967912,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_Y,Unchanged,11,1.49%,55.36%,28.9735762,2.193077206,18.15188824,1.835967912,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_Z,Unchanged,11,1.49%,55.36%,28.9735762,2.193077206,18.15188824,1.835967912,62.5,-,25,-
WMIDS,Cellarhead 132kV,Stagefields 132 11,STAG5_BB_Z,Unchanged,11,1.49%,55.36%,28.9735762,2.193077206,18.15188824,1.835967912,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,ARLE3_MAIN1,Unchanged,33,9.80%,38.63%,10.12575417,1.685429928,4.512767599,0.81495085,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,KIDD3_#3H0,Unchanged,33,3.85%,28.05%,15.85572921,1.930431507,6.930045566,0.935310153,80,-,31.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,KIDD3_MAIN3,Unchanged,33,3.85%,28.05%,15.85572921,1.930431507,6.930045566,0.935310153,80,-,31.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV3_1H3,Unchanged,33,22.51%,61.39%,5.634117464,1.316332305,2.713828633,0.603498894,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV3_1L3,Unchanged,33,22.51%,61.39%,5.634117464,1.316332305,2.713828633,0.603498894,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV3_MAIN1,Unchanged,33,22.51%,61.39%,5.634117464,1.316332305,2.713828633,0.603498894,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,KINV5_1T0,Unchanged,11,23.85%,140.30%,9.691134717,1.564474194,3.91336245,1.032521239,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT3_MAIN1,Unchanged,33,14.34%,53.51%,7.107318319,1.392570504,3.344208955,0.66004739,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT3_MAIN1,Unchanged,33,14.34%,53.51%,7.107318319,1.392570504,3.344208955,0.66004739,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT3_MAIN1,Unchanged,33,14.34%,53.51%,7.107318319,1.392570504,3.344208955,0.66004739,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT5_BB_T,Unchanged,11,8.34%,75.96%,17.60868547,5.153714634,7.221394709,3.672607723,45.9,-,18.4,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT5_BB_U,Unchanged,11,8.34%,75.96%,17.60868547,5.153714634,7.221394709,3.672607723,45.9,-,18.4,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,QUAT5_BB_U,Unchanged,11,8.34%,75.96%,17.60868547,5.153714634,7.221394709,3.672607723,45.9,-,18.4,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU3_#2T0,Unchanged,33,1.26%,24.94%,20.32131112,2.301786977,12.47148638,1.90179043,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU3_#5H0,Unchanged,33,1.26%,24.94%,20.32131112,2.301786977,12.47148638,1.90179043,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU3_3L5,Unchanged,33,1.26%,24.94%,20.32131112,2.301786977,12.47148638,1.90179043,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_&5T0,Unchanged,11,4.85%,93.07%,16.81916943,1.978299183,9.063507619,1.617299991,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_&5T0,Unchanged,11,4.85%,93.07%,16.81916943,1.978299183,9.063507619,1.617299991,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_&5T0,Unchanged,11,4.85%,93.07%,16.81916943,1.978299183,9.063507619,1.617299991,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,STOU5_BB_XF,Unchanged,11,4.85%,93.07%,16.81916943,1.978299183,9.063507619,1.617299991,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_1H3,Unchanged,33,6.10%,32.80%,13.02329381,1.848541523,5.507739189,0.949109661,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_1L3,Unchanged,33,6.10%,32.80%,13.02329381,1.848541523,5.507739189,0.949109661,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_2H3,Unchanged,33,6.10%,32.80%,13.02329381,1.848541523,5.507739189,0.949109661,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_2L3,Unchanged,33,6.10%,32.80%,13.02329381,1.848541523,5.507739189,0.949109661,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB3_MAIN2,Unchanged,33,6.10%,32.80%,13.02329381,1.848541523,5.507739189,0.949109661,43.74,-,17.5,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&1T0,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&1T0,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&1T0,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&2T0,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_&2T0,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_2T0,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_BB_XF,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport 132 33,WRIB5_BB_YF,Unchanged,11,7.92%,75.32%,19.41598117,2.104762352,8.39162861,1.45602145,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI5_1T0,Unchanged,11,7.54%,111.68%,13.13198567,1.809178736,6.470862891,1.240336812,40,-,16,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI5_2T0,Unchanged,11,7.53%,111.30%,13.66149721,1.787257767,6.572486934,1.224010802,40,-,16,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI5_BB_X,Unchanged,11,7.54%,111.68%,13.13198567,1.809178736,6.470862891,1.240336812,40,-,16,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_1L3,Unchanged,66,4.62%,32.09%,6.930034968,0.680797969,3.260223921,0.470920868,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_2H3,Unchanged,66,4.62%,32.09%,6.930034968,0.680797969,3.260223921,0.470920868,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_MAIN1,Unchanged,66,4.62%,32.09%,6.930034968,0.680797969,3.260223921,0.470920868,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_MAIN2,Unchanged,66,4.62%,32.09%,6.930034968,0.680797969,3.260223921,0.470920868,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,DROI6_MAIN2,Unchanged,66,4.62%,32.09%,6.930034968,0.680797969,3.260223921,0.470920868,21.87,-,8.75,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS5_2T0,Unchanged,11,25.88%,223.07%,6.182196627,3.125417575,2.686948119,1.606616745,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS6_2H3,Unchanged,66,8.64%,36.17%,5.311477583,0.660001486,2.514671442,0.456440262,100,-,40,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS6_MAIN2,Unchanged,66,8.64%,36.17%,5.311477583,0.660001486,2.514671442,0.456440262,100,-,40,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,KENS6_MAIN2,Unchanged,66,8.64%,36.17%,5.311477583,0.660001486,2.514671442,0.456440262,100,-,40,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_3T0,Unchanged,11,5.12%,92.66%,16.70507729,1.008383328,8.503180082,0.697952325,50,-,20,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_BB_X,Unchanged,11,5.12%,92.66%,16.70507729,1.008383328,8.503180082,0.697952325,50,-,20,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_BB_Y,Unchanged,11,5.12%,92.66%,16.70507729,1.008383328,8.503180082,0.697952325,50,-,20,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN5_BB_Y,Unchanged,11,5.12%,92.66%,16.70507729,1.008383328,8.503180082,0.697952325,50,-,20,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN6_3H3,Unchanged,66,2.93%,23.66%,9.377270215,1.040508625,4.558294736,0.781283251,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN6_MAIN2,Unchanged,66,2.93%,23.66%,9.377270215,1.040508625,4.558294736,0.781283251,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,REDN6_MAIN2,Unchanged,66,2.93%,23.66%,9.377270215,1.040508625,4.558294736,0.781283251,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&3T0,Unchanged,11,4.55%,91.49%,16.87642457,1.540742979,8.750063366,1.268463535,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&3T0,Unchanged,11,4.55%,91.49%,16.87642457,1.540742979,8.750063366,1.268463535,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&3T0,Unchanged,11,4.55%,91.49%,16.87642457,1.540742979,8.750063366,1.268463535,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&4T0,Unchanged,11,8.31%,93.63%,15.47591561,1.533460509,7.094427288,1.232801163,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&4T0,Unchanged,11,8.31%,93.63%,15.47591561,1.533460509,7.094427288,1.232801163,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_&4T0,Unchanged,11,8.31%,93.63%,15.47591561,1.533460509,7.094427288,1.232801163,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU5_BB_YR,Unchanged,11,4.55%,91.49%,16.87642457,1.540742979,8.750063366,1.268463535,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_#3H0,Unchanged,66,0.91%,23.47%,10.91659943,0.724528452,7.103603667,0.501735093,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_1L3,Unchanged,66,0.91%,23.47%,10.91659943,0.724528452,7.103603667,0.501735093,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_2L3,Unchanged,66,4.24%,20.56%,9.664826705,1.058551552,4.552477498,0.761968443,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_4H3,Unchanged,66,4.24%,20.56%,9.664826705,1.058551552,4.552477498,0.761968443,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_MAIN1,Unchanged,66,0.91%,23.47%,10.91659943,0.724528452,7.103603667,0.501735093,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_MAIN1,Unchanged,66,0.91%,23.47%,10.91659943,0.724528452,7.103603667,0.501735093,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,STOU6_MAIN1,Unchanged,66,0.91%,23.47%,10.91659943,0.724528452,7.103603667,0.501735093,50,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5_1T0,Unchanged,11,6.95%,80.47%,16.78653791,1.801466287,8.037061789,1.232485696,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW5_2T0,Unchanged,11,6.93%,80.11%,16.86110474,1.802001219,8.070260253,1.2329146,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN1,Unchanged,66,1.45%,16.17%,14.34781767,1.132917633,7.530632146,0.932259254,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN1,Unchanged,66,1.45%,16.17%,14.34781767,1.132917633,7.530632146,0.932259254,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN2,Unchanged,66,1.45%,16.17%,14.34781767,1.132917633,7.530632146,0.932259254,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN2,Unchanged,66,1.45%,16.17%,14.34781767,1.132917633,7.530632146,0.932259254,62.5,-,25,-
WMIDS,Bishops Wood 132kV,Stourport Upt. Warren 66,UPTW6_MAIN3,Unchanged,66,1.44%,16.16%,14.36187149,1.13321447,7.546699652,0.933529028,62.5,-,25,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_1T0A,Unchanged,11,2.95%,84.52%,18.07556897,2.232121946,11.11620147,1.848888274,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_4T0A,Unchanged,11,2.30%,95.73%,16.02292115,2.255430073,10.36894301,1.87253724,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_V,Unchanged,11,2.30%,95.73%,16.02292115,2.255430073,10.36894301,1.87253724,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_W,Unchanged,11,2.97%,68.05%,21.461449,1.416111942,12.09759625,0.981726131,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_W,Unchanged,11,2.97%,68.05%,21.461449,1.416111942,12.09759625,0.981726131,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_X,Unchanged,11,2.97%,68.05%,21.461449,1.416111942,12.09759625,0.981726131,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_Y,Unchanged,11,2.95%,84.52%,18.07556897,2.232121946,11.11620147,1.848888274,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_Y,Unchanged,11,2.95%,84.52%,18.07556897,2.232121946,11.11620147,1.848888274,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_BB_Z,Unchanged,11,2.95%,84.52%,18.07556897,2.232121946,11.11620147,1.848888274,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_U_Z,Unchanged,11,2.95%,84.52%,18.07556897,2.232121946,11.11620147,1.848888274,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_V_W,Unchanged,11,2.30%,95.73%,16.02292115,2.255430073,10.36894301,1.87253724,32.8,-,13.1,-
WMIDS,Nechells 132kV,Summer Lane 132 11,SUML5_W_V,Unchanged,11,2.30%,95.73%,16.02292115,2.255430073,10.36894301,1.87253724,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_1T0A,Unchanged,11,2.03%,100.25%,15.03449468,3.223330382,10.10823286,2.655899488,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_1T0B,Unchanged,11,2.25%,96.42%,15.83806932,3.246287958,10.38469237,2.668185238,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_2T0A,Unchanged,11,2.21%,91.05%,17.17933798,3.232202079,10.88629539,2.651729092,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_2T0B,Unchanged,11,1.96%,96.03%,16.02386755,3.209852359,10.56696014,2.643788714,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_BB_U,Unchanged,11,1.96%,96.03%,16.02386755,3.209852359,10.56696014,2.643788714,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_BB_W,Unchanged,11,2.25%,96.42%,15.83806932,3.246287958,10.38469237,2.668185238,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_U_X,Unchanged,11,1.96%,96.03%,16.02386755,3.209852359,10.56696014,2.643788714,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_V_W,Unchanged,11,2.21%,91.05%,17.17933798,3.232202079,10.88629539,2.651729092,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_W_V,Unchanged,11,2.21%,91.05%,17.17933798,3.232202079,10.88629539,2.651729092,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SOLI5_X_U,Unchanged,11,1.96%,96.03%,16.02386755,3.209852359,10.56696014,2.643788714,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_#1T0A,Unchanged,11,1.94%,70.84%,21.60294794,1.879466845,13.37522379,1.298746332,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_#2T0B,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&1T0A,Unchanged,11,1.94%,70.84%,21.60294794,1.879466845,13.37522379,1.298746332,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&1T0A,Unchanged,11,1.94%,70.84%,21.60294794,1.879466845,13.37522379,1.298746332,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&2T0A,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&2T0A,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&2T0A,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&2T0B,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_&2T0B,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_1T0B,Unchanged,11,1.94%,69.83%,21.29071885,1.889943866,13.34760857,1.306962762,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_BB_AR,Unchanged,11,1.94%,69.83%,21.29071885,1.889943866,13.34760857,1.306962762,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_BB_CF,Unchanged,11,1.94%,69.83%,21.29071885,1.889943866,13.34760857,1.306962762,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_BB_DF,Unchanged,11,1.94%,70.84%,21.60294794,1.879466845,13.37522379,1.298746332,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_BB_DR,Unchanged,11,1.93%,50.83%,28.77959495,1.935301919,16.62452354,1.339417921,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_BB_F,Unchanged,11,1.94%,69.83%,21.29071885,1.889943866,13.34760857,1.306962762,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_E_AR,Unchanged,11,1.94%,69.83%,21.29071885,1.889943866,13.34760857,1.306962762,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Sutton Coldfield 132 11,SUTC5_F_CF,Unchanged,11,1.94%,69.83%,21.29071885,1.889943866,13.34760857,1.306962762,32.8,-,13.1,-
WMIDS,Lea Marston 132kV,Tamworth Grid 33kV,93ZPLA26,New,33,11.29%,26.81%,11.23998514,1.582944225,5.562933953,1.092227578,-,-,-,-
WMIDS,Lea Marston 132kV,Tamworth Grid 33kV,93ZTMC29MA,New,33,8.29%,25.53%,13.08776525,1.664951084,6.297069964,1.151680515,-,-,-,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&1T0A,Unchanged,11,4.05%,77.69%,19.87391088,1.929071307,10.3722008,1.33147695,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&1T0A,Unchanged,11,4.05%,77.69%,19.87391088,1.929071307,10.3722008,1.33147695,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&2T0A,Unchanged,11,2.70%,73.15%,20.68340379,2.411887318,12.40012369,1.994660019,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&2T0A,Unchanged,11,2.70%,73.15%,20.68340379,2.411887318,12.40012369,1.994660019,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&2T0A,Unchanged,11,2.70%,73.15%,20.68340379,2.411887318,12.40012369,1.994660019,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&3T0A,Unchanged,11,3.68%,79.28%,18.64216887,3.544977003,10.50783876,2.841677118,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_&3T0A,Unchanged,11,3.68%,79.28%,18.64216887,3.544977003,10.50783876,2.841677118,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_1T0A,Unchanged,11,4.05%,77.69%,19.87391088,1.929071307,10.3722008,1.33147695,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_3T0A,Unchanged,11,3.68%,79.28%,18.64216887,3.544977003,10.50783876,2.841677118,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_BB_XF,Unchanged,11,3.68%,79.28%,18.64216887,3.544977003,10.50783876,2.841677118,32.8,-,13.1,-
WMIDS,Port Ham 132kV,Tewkesbury 132 11,TEWK5_BB_XR,Unchanged,11,4.05%,77.69%,19.87391088,1.929071307,10.3722008,1.33147695,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_&1T0,Unchanged,11,3.48%,79.39%,19.64245724,1.976543772,10.85593912,1.364603705,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_&1T0,Unchanged,11,3.48%,79.39%,19.64245724,1.976543772,10.85593912,1.364603705,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_&1T0,Unchanged,11,3.48%,79.39%,19.64245724,1.976543772,10.85593912,1.364603705,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_&2T0,Unchanged,11,3.46%,78.06%,19.46694583,1.989962191,10.89794022,1.37511566,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_&2T0,Unchanged,11,3.46%,78.06%,19.46694583,1.989962191,10.89794022,1.37511566,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_&2T0,Unchanged,11,3.46%,78.06%,19.46694583,1.989962191,10.89794022,1.37511566,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_BB_XF,Unchanged,11,3.48%,79.39%,19.64245724,1.976543772,10.85593912,1.364603705,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Timberdine 132 11,TIMB5_BB_XR,Unchanged,11,3.46%,78.06%,19.46694583,1.989962191,10.89794022,1.37511566,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&1T0A,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&1T0A,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&1T0B,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&1T0B,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&2T0A,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&2T0A,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&2T0B,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&2T0B,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&W_XR,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&W_XR,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&X_WR,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_&X_WR,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_1T0A,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_1T0B,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_2T0A,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_2T0B,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_BB_WF,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_BB_XF,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_W_XR,Unchanged,11,2.06%,53.32%,27.16003595,1.987190619,16.83963981,1.374487765,32.8,-,13.1,-
WMIDS,Oldbury 132kV,Tividale 132 11,TIVI5_X_WR,Unchanged,11,1.73%,53.35%,29.09926931,1.896139223,17.16681714,1.308928072,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW5_4T0B,Unchanged,11,2.31%,96.07%,15.84378491,2.30836832,10.52144685,1.919572381,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW5_BB_V,Unchanged,11,2.40%,95.29%,17.72544044,2.326841813,11.05555563,1.930364438,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW5_BB_V,Unchanged,11,2.40%,95.29%,17.72544044,2.326841813,11.05555563,1.930364438,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Upton Warren 132 11,UPTW5_BB_Y,Unchanged,11,2.31%,96.07%,15.84378491,2.30836832,10.52144685,1.919572381,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Walsall 33kV,WALS3_MAIN3,Unchanged,33,0.97%,25.81%,20.0514563,2.309856109,11.93687916,1.896526194,80,-,31.5,-
WMIDS,Bustleholm 132kV,Walsall 33kV,WALS3_MAIN3,Unchanged,33,0.97%,25.81%,20.0514563,2.309856109,11.93687916,1.896526194,80,-,31.5,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_1T0A,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_1T0B,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_2T0A,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
