﻿Licence,GSP Group,Substation or Busbar Name,Node,Status,Operating Voltage,R1,X1,3ph Peak Make,1ph Peak Make,3ph RMS Break,1ph RMS Break,3ph Peak Make Rating,1ph Peak Make Rating,3ph RMS Break Rating,1ph RMS Break Rating
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_2T0B,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_3T0,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_BB_V,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_BB_X,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Warndon 132 11,WARN5_BB_X,Unchanged,11,1.30%,23.95%,63.57819019,38.89363599,94.69648714,69.12088572,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&2T0A,Unchanged,11,1.77%,71.74%,22.76697099,1.998183731,14.41730565,1.379753197,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&2T0A,Unchanged,11,1.77%,71.74%,22.76697099,1.998183731,14.41730565,1.379753197,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&2T0A,Unchanged,11,1.77%,71.74%,22.76697099,1.998183731,14.41730565,1.379753197,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&2T0B,Unchanged,11,1.77%,71.74%,22.8970124,1.997035359,14.45332482,1.378759017,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&2T0B,Unchanged,11,1.77%,71.74%,22.8970124,1.997035359,14.45332482,1.378759017,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&2T0B,Unchanged,11,1.77%,71.74%,22.8970124,1.997035359,14.45332482,1.378759017,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&3T0A,Unchanged,11,1.76%,72.41%,21.95959508,2.012167764,14.17923034,1.390546331,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&3T0A,Unchanged,11,1.76%,72.41%,21.95959508,2.012167764,14.17923034,1.390546331,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&3T0B,Unchanged,11,1.76%,71.75%,22.23882869,2.012416174,14.30079232,1.390666271,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&3T0B,Unchanged,11,1.76%,71.75%,22.23882869,2.012416174,14.30079232,1.390666271,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&3T0B,Unchanged,11,1.76%,71.75%,22.23882869,2.012416174,14.30079232,1.390666271,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&Y_ZR,Unchanged,11,1.77%,71.74%,22.76697099,1.998183731,14.41730565,1.379753197,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&Y_ZR,Unchanged,11,1.77%,71.74%,22.76697099,1.998183731,14.41730565,1.379753197,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&Z_YR,Unchanged,11,1.76%,71.75%,22.23882869,2.012416174,14.30079232,1.390666271,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_&Z_YR,Unchanged,11,1.76%,71.75%,22.23882869,2.012416174,14.30079232,1.390666271,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_3T0A,Unchanged,11,1.76%,72.41%,21.95959508,2.012167764,14.17923034,1.390546331,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_BB_YR,Unchanged,11,1.76%,72.41%,21.95959508,2.012167764,14.17923034,1.390546331,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_BB_ZR,Unchanged,11,1.77%,71.74%,22.8970124,1.997035359,14.45332482,1.378759017,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_Y_ZR,Unchanged,11,1.77%,71.74%,22.8970124,1.997035359,14.45332482,1.378759017,32.8,-,13.1,-
WMIDS,Bushbury 132kV,Wednesfield 132 11,WEDN5_Z_YR,Unchanged,11,1.76%,72.41%,21.95959508,2.012167764,14.17923034,1.390546331,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED3_1L3,Unchanged,33,16.41%,47.41%,7.445519402,2.590039816,3.546863076,1.194203052,50,-,25,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED3_2H3,Unchanged,33,16.41%,47.41%,7.445519402,2.590039816,3.546863076,1.194203052,50,-,25,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED3_MAIN1,Unchanged,33,16.41%,47.41%,7.445519402,2.590039816,3.546863076,1.194203052,50,-,25,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED3_MAIN2,Unchanged,33,16.41%,47.41%,7.445519402,2.590039816,3.546863076,1.194203052,50,-,25,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED3_MAIN2,Unchanged,33,16.41%,47.41%,7.445519402,2.590039816,3.546863076,1.194203052,50,-,25,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED5_2T0,Unchanged,11,21.14%,110.48%,11.30550528,4.384781811,4.811768003,2.490940688,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED5_BB_X,Unchanged,11,21.14%,110.48%,11.30550528,4.384781811,4.811768003,2.490940688,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CHED5_BB_X,Unchanged,11,21.14%,110.48%,11.30550528,4.384781811,4.811768003,2.490940688,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_#1H0,Unchanged,33,12.74%,32.74%,9.53843865,3.251244312,4.970835446,1.539488417,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_#4H0,Unchanged,33,11.76%,35.78%,9.97546681,3.011452322,4.740397048,1.447045977,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_1L3,Unchanged,33,11.76%,35.78%,9.97546681,3.011452322,4.740397048,1.447045977,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_2L3,Unchanged,33,11.76%,35.78%,9.97546681,3.011452322,4.740397048,1.447045977,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_3L3,Unchanged,33,12.74%,32.74%,9.53843865,3.251244312,4.970835446,1.539488417,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_MAIN1,Unchanged,33,11.76%,35.78%,9.97546681,3.011452322,4.740397048,1.447045977,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_MAIN1,Unchanged,33,11.76%,35.78%,9.97546681,3.011452322,4.740397048,1.447045977,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG3_MAIN3,Unchanged,33,12.74%,32.74%,9.53843865,3.251244312,4.970835446,1.539488417,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG5_1T0,Unchanged,11,18.19%,150.84%,8.350505023,1.018463707,3.822906791,0.705931145,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG5_BB_X,Unchanged,11,16.49%,143.71%,10.73572865,0.960986221,4.276329176,0.662576991,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG5_BB_Y,Unchanged,11,18.19%,150.84%,8.350505023,1.018463707,3.822906791,0.705931145,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG5_BB_Y,Unchanged,11,18.19%,150.84%,8.350505023,1.018463707,3.822906791,0.705931145,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG5_BB_Z,Unchanged,11,17.30%,122.19%,10.59092847,0.992407744,4.558328803,0.687011991,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,CONG5_BB_Z,Unchanged,11,17.30%,122.19%,10.59092847,0.992407744,4.558328803,0.687011991,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_#1H0,Unchanged,33,10.58%,33.00%,10.83437065,3.477162015,5.134653307,1.625352741,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_#1L5,Unchanged,33,10.58%,33.00%,10.83437065,3.477162015,5.134653307,1.625352741,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_#2H0,Unchanged,33,4.64%,20.99%,18.87566841,4.502418972,8.399061293,2.149065472,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_1S&,Unchanged,33,10.58%,33.00%,10.83437065,3.477162015,5.134653307,1.625352741,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_2L3,Unchanged,33,10.58%,33.00%,10.83437065,3.477162015,5.134653307,1.625352741,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_3L3,Unchanged,33,4.64%,20.99%,18.87566841,4.502418972,8.399061293,2.149065472,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_4L3,Unchanged,33,4.64%,20.99%,18.87566841,4.502418972,8.399061293,2.149065472,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_4L4,Unchanged,33,4.64%,20.99%,18.87566841,4.502418972,8.399061293,2.149065472,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_MAIN1,Unchanged,33,10.58%,33.00%,10.83437065,3.477162015,5.134653307,1.625352741,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO3_MAIN2,Unchanged,33,10.58%,33.00%,10.83437065,3.477162015,5.134653307,1.625352741,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO5_2T0,Unchanged,11,10.98%,134.12%,10.55802462,1.941151085,4.972588208,1.341712392,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO5_BB_X,Unchanged,11,16.94%,147.22%,8.808675321,1.868233094,3.943152233,1.291461555,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,ENDO5_BB_X,Unchanged,11,16.94%,147.22%,8.808675321,1.868233094,3.943152233,1.291461555,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB3_MAIN1,Unchanged,33,5.09%,19.86%,18.86565881,4.982082696,8.676657324,2.379797978,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB3_MAIN1,Unchanged,33,5.09%,19.86%,18.86565881,4.982082696,8.676657324,2.379797978,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB3_MAIN1,Unchanged,33,5.09%,19.86%,18.86565881,4.982082696,8.676657324,2.379797978,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB3_MAIN2,Unchanged,33,5.09%,19.86%,18.86565881,4.982082696,8.676657324,2.379797978,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB3_MAIN2,Unchanged,33,5.09%,19.86%,18.86565881,4.982082696,8.676657324,2.379797978,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB5_1T0,Unchanged,11,7.87%,80.67%,16.89764842,5.846368327,7.82187295,3.95675449,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB5_2T0,Unchanged,11,7.87%,80.67%,16.89764842,5.846368327,7.82187295,3.95675449,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,GOLB5_BB_V,Unchanged,11,7.87%,80.67%,16.89764842,5.846368327,7.82187295,3.95675449,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_#1H0,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_#4L5,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_#6L5,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_MAIN1,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_MAIN1,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_MAIN1,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP3_MAIN1,Unchanged,33,1.78%,11.22%,39.46223076,6.794100141,17.9415876,4.135802848,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP5_1T0,Unchanged,11,8.15%,122.07%,11.10740824,2.018771413,5.822149074,1.398870372,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP5_2T0,Unchanged,11,8.20%,80.26%,16.95571454,2.044617735,7.904092887,1.413709902,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,KNYP5_BB_Y,Unchanged,11,8.20%,80.26%,16.95571454,2.044617735,7.904092887,1.413709902,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN1,Unchanged,33,23.17%,59.42%,5.639251648,2.045870766,2.762997754,0.954069956,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN1,Unchanged,33,23.17%,59.42%,5.639251648,2.045870766,2.762997754,0.954069956,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN2,Unchanged,33,9.94%,33.09%,10.76830803,3.203498941,5.098024077,1.597243794,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN2,Unchanged,33,9.94%,33.09%,10.76830803,3.203498941,5.098024077,1.597243794,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN2,Unchanged,33,9.94%,33.09%,10.76830803,3.203498941,5.098024077,1.597243794,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN3,Unchanged,33,9.94%,33.09%,10.76830803,3.203498941,5.098024077,1.597243794,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN3,Unchanged,33,9.94%,33.09%,10.76830803,3.203498941,5.098024077,1.597243794,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK3_MAIN3,Unchanged,33,9.94%,33.09%,10.76830803,3.203498941,5.098024077,1.597243794,80,-,31.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_&1T0,Unchanged,11,25.69%,120.93%,10.39516344,1.788078596,4.334094931,1.230893886,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_&1T0,Unchanged,11,25.69%,120.93%,10.39516344,1.788078596,4.334094931,1.230893886,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_&2T0,Unchanged,11,13.23%,90.83%,14.63889415,2.000612409,6.135471014,1.383009245,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_&2T0,Unchanged,11,13.23%,90.83%,14.63889415,2.000612409,6.135471014,1.383009245,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_1T0,Unchanged,11,25.69%,120.93%,10.39516344,1.788078596,4.334094931,1.230893886,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_2T0,Unchanged,11,13.23%,90.83%,14.63889415,2.000612409,6.135471014,1.383009245,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_BB_XF,Unchanged,11,13.23%,90.83%,14.63889415,2.000612409,6.135471014,1.383009245,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,LEEK5_BB_YR,Unchanged,11,25.69%,120.93%,10.39516344,1.788078596,4.334094931,1.230893886,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,TALK3_2L0,Unchanged,33,9.53%,28.00%,11.88490054,3.752625331,5.923072519,1.821416851,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#16L5,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#1H0,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#2H0,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#2L5,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#2T0,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#4L5,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#6L5,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#8L5,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_#9L5,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN1,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN1,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN1,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN2,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN2,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN3,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT3_MAIN3,New,33,0.97%,9.47%,51.84851688,7.567860999,30.16399664,5.624359354,43.74,-,17.5,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT5_2T0,New,11,3.61%,69.37%,21.19206027,2.067985148,11.86847733,1.432685919,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT5_BB_X,New,11,3.61%,69.37%,21.19206027,2.067985148,11.86847733,1.432685919,32.8,-,13.1,-
WMIDS,Cellarhead 132kV,Whitfield 132 33,WHIT5_BB_Y,New,11,3.61%,69.37%,21.19206027,2.067985148,11.86847733,1.432685919,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&1T0,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&1T0,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&2T0B,New,11,2.87%,85.41%,17.98928665,1.103883634,10.77398184,0.747122238,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&2T0B,New,11,2.87%,85.41%,17.98928665,1.103883634,10.77398184,0.747122238,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&2T0B,New,11,2.87%,85.41%,17.98928665,1.103883634,10.77398184,0.747122238,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&3T0,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&3T0,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&4T0B,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&4T0B,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&4T0B,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&Y_WR,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_&Y_WR,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_1T0,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_BB_WR,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_BB_XF,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_BB_XF,New,11,2.43%,95.49%,16.6175984,1.816759599,10.34290338,1.251711987,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_BB_YF,New,11,2.87%,85.41%,17.98928665,1.103883634,10.77398184,0.747122238,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_Y_WR,New,11,2.87%,74.03%,19.78094809,2.067936303,11.50569084,1.433429898,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132 11,WIEN5_YF_XR,New,11,2.87%,85.41%,17.98928665,1.103883634,10.77398184,0.747122238,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Willenhall 132kV,BENT1_MAIN1,New,132,0.66%,6.71%,16.55107627,15.86198504,8.544475281,7.901562334,-,-,-,-
WMIDS,Willenhall 132kV,Willenhall 132kV,BURN1_303,Unchanged,132,0.77%,8.72%,12.81302878,12.24657281,6.838701516,6.840979906,78.75,78.8,31.5,31.5
WMIDS,Willenhall 132kV,Willenhall 132kV,BURN1_MAIN3,Unchanged,132,0.77%,8.72%,12.81302878,12.24657281,6.838701516,6.840979906,78.75,78.8,31.5,31.5
WMIDS,Willenhall 132kV,Willenhall 132kV,BURN1_MAIN3,Unchanged,132,0.77%,8.72%,12.81302878,12.24657281,6.838701516,6.840979906,78.75,78.8,31.5,31.5
WMIDS,Willenhall 132kV,Willenhall 132kV,WALS1_103,Unchanged,132,0.40%,6.12%,19.03849657,19.48968097,10.98005452,10.64011741,80,-,31.5,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WALS1_113,Unchanged,132,0.40%,6.12%,19.03849657,19.48968097,10.98005452,10.64011741,80,-,31.5,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WALS1_MAIN1,Unchanged,132,0.40%,6.12%,19.03849657,19.48968097,10.98005452,10.64011741,80,-,31.5,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1005,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1005,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1005,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1205,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1305,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1305,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&1505,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&180,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&180,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&180,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&280,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&280,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&280,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&410,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&410,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&510,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&510,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_&510,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_110,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_1205,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_1305,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_1505,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_210,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_32&,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_36&,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_410,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN2,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN3,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN3,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_MAIN4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES3,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WIEN1_RES4,New,132,0.22%,4.84%,24.8940147,31.25162887,15.78713314,20.29966165,55,-,21.8,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WOLV1_113,Unchanged,132,0.41%,5.27%,21.79742163,24.60442145,12.01764282,12.90910021,-,-,-,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WOLV1_MAIN2,Unchanged,132,0.39%,5.23%,22.04607624,25.49266003,12.26805219,14.79088797,-,-,-,-
WMIDS,Willenhall 132kV,Willenhall 132kV,WOLV1_MAIN2,Unchanged,132,0.39%,5.23%,22.04607624,25.49266003,12.26805219,14.79088797,-,-,-,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_C,Unchanged,11,2.64%,71.08%,21.50455697,1.904129571,12.7677323,1.314275206,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_C,Unchanged,11,2.64%,71.08%,21.50455697,1.904129571,12.7677323,1.314275206,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_C,Unchanged,11,2.64%,71.08%,21.50455697,1.904129571,12.7677323,1.314275206,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_D,Unchanged,11,2.64%,71.08%,21.50455697,1.904129571,12.7677323,1.314275206,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_U,Unchanged,11,3.12%,70.23%,21.07051276,1.937041041,11.64971225,1.338616397,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_U,Unchanged,11,3.12%,70.23%,21.07051276,1.937041041,11.64971225,1.338616397,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_U,Unchanged,11,3.12%,70.23%,21.07051276,1.937041041,11.64971225,1.338616397,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_V,Unchanged,11,3.12%,70.23%,21.07051276,1.937041041,11.64971225,1.338616397,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_W,Unchanged,11,3.20%,73.88%,20.3698315,1.922479319,11.32190865,1.328291047,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_W,Unchanged,11,3.20%,73.88%,20.3698315,1.922479319,11.32190865,1.328291047,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_X,Unchanged,11,3.20%,73.88%,20.3698315,1.922479319,11.32190865,1.328291047,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_X,Unchanged,11,3.20%,73.88%,20.3698315,1.922479319,11.32190865,1.328291047,32.8,-,13.1,-
WMIDS,Bustleholm 132kV,Winson Green 132 11,WING5_BB_Y,Unchanged,11,2.64%,71.08%,21.50455697,1.904129571,12.7677323,1.314275206,32.8,-,13.1,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_1T0B,Unchanged,11,1.42%,73.60%,20.73390255,2.302065546,14.02605023,1.929833113,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_V,Unchanged,11,1.57%,70.48%,21.75994903,2.317559673,14.52132781,1.941513088,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_V,Unchanged,11,1.57%,70.48%,21.75994903,2.317559673,14.52132781,1.941513088,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_W,Unchanged,11,1.41%,72.32%,21.24893634,2.313396029,14.3436902,1.939632292,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_W,Unchanged,11,1.41%,72.32%,21.24893634,2.313396029,14.3436902,1.939632292,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_X,Unchanged,11,1.42%,73.27%,20.64876602,2.303882941,14.01819205,1.931661384,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_X,Unchanged,11,1.42%,73.27%,20.64876602,2.303882941,14.01819205,1.931661384,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_BB_Y,Unchanged,11,1.42%,73.60%,20.73390255,2.302065546,14.02605023,1.929833113,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 11,WOLV5_Y_V,Unchanged,11,1.57%,70.48%,21.75994903,2.317559673,14.52132781,1.941513088,62.5,-,25,-
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_#5L5,Unchanged,33,1.12%,20.78%,21.95001477,2.280250059,11.72720462,1.870315384,43.74,-,17.5,-
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN4,Unchanged,33,1.12%,20.78%,21.95001477,2.280250059,11.72720462,1.870315384,43.74,-,17.5,-
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN4,Unchanged,33,1.12%,20.78%,21.95001477,2.280250059,11.72720462,1.870315384,43.74,-,17.5,-
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN4,Unchanged,33,1.12%,20.78%,21.95001477,2.280250059,11.72720462,1.870315384,43.74,-,17.5,-
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV3_MAIN5,Unchanged,33,1.12%,20.78%,21.95001477,2.280250059,11.72720462,1.870315384,43.74,-,17.5,-
WMIDS,Willenhall 132kV,Wolverhampton 132 33,WOLV5_BB_Z,Unchanged,11,4.00%,97.63%,14.18984782,2.105267501,8.337231616,1.721195631,62.5,-,25,-
WMIDS,Penn 132kV,Wolverhampton West 33,ALBR3_2H3,Unchanged,33,17.17%,50.45%,6.519092407,1.879584231,3.209615976,1.186774222,50,-,25,-
WMIDS,Penn 132kV,Wolverhampton West 33,ALBR3_2L3,Unchanged,33,17.17%,50.45%,6.519092407,1.879584231,3.209615976,1.186774222,50,-,25,-
WMIDS,Penn 132kV,Wolverhampton West 33,ALBR5_2T0A,Unchanged,11,22.08%,147.90%,8.830807834,1.131323781,3.648541462,0.774002364,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,PATT3_2L3,Unchanged,33,8.55%,33.62%,10.76298369,2.479481337,4.980919745,1.628665876,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,PATT3_MAIN1,Unchanged,33,8.55%,33.62%,10.76298369,2.479481337,4.980919745,1.628665876,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,PATT3_MAIN1,Unchanged,33,8.55%,33.62%,10.76298369,2.479481337,4.980919745,1.628665876,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,PATT5_1T0,Unchanged,11,14.64%,157.30%,8.229504835,1.813115091,3.800067469,1.253916812,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_2T0,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN1,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN1,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN1,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN1,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN2,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN2,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN2,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW3_MAIN2,Unchanged,33,0.61%,17.79%,27.77870514,3.465549309,16.58078224,2.372732433,43.74,-,17.5,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&3T0,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&3T0,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&4T0,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&4T0,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&4T0,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&W_XR,Unchanged,11,5.31%,87.01%,16.39257733,1.911121141,8.180077061,1.323226183,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&W_XR,Unchanged,11,5.31%,87.01%,16.39257733,1.911121141,8.180077061,1.323226183,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&X_WR,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_&X_WR,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_3T0,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_BB_WF,Unchanged,11,5.31%,87.01%,16.39257733,1.911121141,8.180077061,1.323226183,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_BB_WF,Unchanged,11,5.31%,87.01%,16.39257733,1.911121141,8.180077061,1.323226183,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_BB_XF,Unchanged,11,3.97%,101.99%,15.34516766,2.221002279,8.426794669,1.800009976,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_BB_XF,Unchanged,11,3.97%,101.99%,15.34516766,2.221002279,8.426794669,1.800009976,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_W_XR,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Wolverhampton West 33,WOLW5_X_WR,Unchanged,11,3.15%,54.34%,25.107358,2.031756927,13.19064064,1.408088797,32.8,-,13.1,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&1T0A,Unchanged,11,2.87%,76.15%,20.48863733,1.806619605,11.42083621,1.243609459,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&1T0A,Unchanged,11,2.87%,76.15%,20.48863733,1.806619605,11.42083621,1.243609459,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&1T0B,Unchanged,11,2.87%,75.48%,20.84461092,1.80374383,11.53664603,1.241413521,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&1T0B,Unchanged,11,2.87%,75.48%,20.84461092,1.80374383,11.53664603,1.241413521,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&2T0A,Unchanged,11,2.43%,74.84%,18.8719091,2.011231616,11.81786018,1.390461636,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&2T0A,Unchanged,11,2.43%,74.84%,18.8719091,2.011231616,11.81786018,1.390461636,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&2T0A,Unchanged,11,2.43%,74.84%,18.8719091,2.011231616,11.81786018,1.390461636,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&2T0B,Unchanged,11,2.43%,75.51%,18.71243683,2.010235274,11.74383033,1.389716848,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_&2T0B,Unchanged,11,2.43%,75.51%,18.71243683,2.010235274,11.74383033,1.389716848,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_1T0A,Unchanged,11,2.87%,76.15%,20.48863733,1.806619605,11.42083621,1.243609459,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_1T0B,Unchanged,11,2.87%,75.48%,20.84461092,1.80374383,11.53664603,1.241413521,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_2T0B,Unchanged,11,2.43%,75.51%,18.71243683,2.010235274,11.74383033,1.389716848,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_BB_XF,Unchanged,11,2.87%,76.15%,20.48863733,1.806619605,11.42083621,1.243609459,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_BB_XF,Unchanged,11,2.87%,76.15%,20.48863733,1.806619605,11.42083621,1.243609459,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_BB_YR,Unchanged,11,2.43%,75.51%,18.71243683,2.010235274,11.74383033,1.389716848,50,-,20,-
WMIDS,Penn 132kV,Woodside 132 11,WOSI5_BB_YR,Unchanged,11,2.43%,75.51%,18.71243683,2.010235274,11.74383033,1.389716848,50,-,20,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_1T0,Unchanged,11,2.43%,85.59%,18.52766697,3.525754504,11.56149954,2.883281433,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_2T0,Unchanged,11,2.98%,91.71%,17.22702473,1.52710002,10.37838004,0.980353708,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_3T0,Unchanged,11,2.85%,84.99%,18.62695711,3.497984785,11.51338979,2.854756367,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_BB_U,Unchanged,11,2.43%,85.59%,18.52766697,3.525754504,11.56149954,2.883281433,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_BB_U,Unchanged,11,2.43%,85.59%,18.52766697,3.525754504,11.56149954,2.883281433,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_BB_V,Unchanged,11,2.85%,84.99%,18.62695711,3.497984785,11.51338979,2.854756367,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_BB_X,Unchanged,11,2.98%,91.71%,17.22702473,1.52710002,10.37838004,0.980353708,32.8,-,13.1,-
WMIDS,Bishops Wood 132kV,Worcester 132 11,WORC5_BB_X,Unchanged,11,2.98%,91.71%,17.22702473,1.52710002,10.37838004,0.980353708,32.8,-,13.1,-
